ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/11/2016 00:00,2,0.000,ALERT,213.51,303.28,59.975,1457672403,"201051344000645","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,334972.5,334972.5,21126,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457672405,247172.00
03/11/2016 00:00,2,0.000,ALERT,212.61,301.77,59.981,1457672403,"274151322000085","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,605634.8,605634.8,14780,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457672407,247173.00
03/11/2016 00:00,2,0.000,ALERT,213.51,303.28,59.981,1457672403,"201051344000633","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,326568.5,326568.5,21539,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457672409,247174.00
03/11/2016 00:00,2,0.000,ALERT,213.06,303.58,59.938,1457672403,"201051344000469","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,327368.6,327368.6,21525,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457672410,247175.00
03/11/2016 00:00,2,0.000,ALERT,212.83,302.07,59.970,1457672403,"201051344000646","219011344069620",0.00,-0.50,0,299.97,307.78,0.0,0.0,0.000,332337.9,332337.9,26062,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457672412,247176.00
03/11/2016 00:00,2,0.000,ALERT,212.38,302.07,59.975,1457672403,"274151322000052","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,613724.1,613724.1,14997,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457672414,247177.00
03/11/2016 00:00,2,0.000,ALERT,213.06,302.37,59.949,1457672403,"201051344000585","219011344069620",0.00,0.00,0,299.97,307.78,0.0,0.0,0.000,337611.7,337611.7,26068,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457672416,247178.00
03/11/2016 00:00,2,0.000,ALERT,213.06,302.37,59.975,1457672403,"201051344001230","219011344069620",0.00,-0.50,0,300.57,308.09,0.0,0.0,0.000,336142.6,336142.6,25851,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457672418,247179.00
03/11/2016 00:00,2,0.000,ALERT,213.51,302.98,59.970,1457672403,"201051344000582","219011344069620",0.00,-1.50,0,301.17,308.69,0.0,0.0,0.000,329779.5,329779.5,26043,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457672420,247180.00
03/11/2016 00:00,2,0.000,ALERT,212.61,302.07,60.007,1457672403,"201051344000955","219011344069620",0.00,-0.50,0,299.97,308.09,0.0,0.0,0.000,340645.0,340645.0,25979,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457672421,247181.00
03/11/2016 00:00,2,0.000,ALERT,212.61,301.17,59.965,1457672403,"274151322000094","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,492559.9,492559.9,15587,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457672423,247182.00
03/11/2016 00:00,2,0.000,ALERT,213.06,304.18,59.959,1457672403,"201051344000579","219011344069620",0.00,0.00,0,302.37,305.98,0.0,0.0,0.000,341496.3,341496.3,1564,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457672425,247183.00
03/11/2016 00:00,2,0.000,ALERT,212.83,302.68,59.970,1457672403,"201051344000890","219011344069620",0.00,-0.50,0,300.57,309.29,0.0,0.0,0.000,337972.7,337972.7,25999,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457672427,247184.00
03/11/2016 00:00,2,0.000,ALERT,213.06,302.07,59.981,1457672403,"201051344000438","219011344069620",0.00,-1.00,0,300.27,308.39,0.0,0.0,0.000,340145.8,340145.8,25995,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457672429,247185.00
03/11/2016 00:00,2,0.000,ALERT,213.29,301.47,59.975,1457672403,"201051344000417","219011344069620",0.00,-0.50,0,299.67,307.18,0.0,0.0,0.000,333875.5,333875.5,26150,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457672431,247186.00
03/11/2016 00:00,2,0.000,ALERT,212.83,302.37,59.965,1457672403,"274151322000083","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,607811.5,607811.5,15034,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457672432,247187.00
03/11/2016 00:00,2,0.000,ALERT,213.29,302.37,59.975,1457672403,"274151322000076","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,646825.1,646825.1,15039,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457672434,247188.00
03/11/2016 00:00,2,0.000,ALERT,212.83,303.88,59.965,1457672403,"201051344000868","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,326352.4,326352.4,21263,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457672436,247189.00
03/11/2016 00:00,2,0.000,ALERT,212.61,302.98,59.959,1457672403,"274151322000095","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,640044.6,640044.6,14923,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457672438,247190.00
03/11/2016 00:00,2,0.000,ALERT,212.61,302.98,60.012,1457672403,"201051344000988","219011344069620",0.00,0.50,0,299.07,305.08,0.0,0.0,0.000,324551.6,324551.6,21539,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457672440,247191.00
03/11/2016 00:00,2,0.000,ALERT,212.83,301.17,59.965,1457672403,"201051344001025","219011344069620",0.00,-1.00,0,299.37,308.39,0.0,0.0,0.000,337627.5,337627.5,26055,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457672442,247192.00
03/11/2016 00:00,2,0.000,ALERT,212.61,303.28,59.970,1457672403,"201051344000458","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,334921.7,334921.7,21446,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457672443,247193.00
03/11/2016 00:00,2,0.000,ALERT,213.29,302.68,59.959,1457672403,"201051344000853","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,332552.4,332552.4,21069,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457672445,247194.00
03/11/2016 00:00,2,0.000,ALERT,213.29,302.07,59.965,1457672403,"201051344000685","219011344069620",0.00,-0.50,0,299.97,308.39,0.0,0.0,0.000,339847.9,339847.9,25871,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457672447,247195.00
03/11/2016 00:00,2,0.000,ALERT,213.06,301.77,59.970,1457672403,"201051344000917","219011344069620",0.00,1.00,0,298.77,306.88,0.0,0.0,0.000,337116.4,337116.4,25869,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457672449,247196.00
03/11/2016 00:00,2,0.000,ALERT,213.29,302.68,59.970,1457672403,"201051344001145","219011344069620",0.00,-0.50,0,300.27,308.99,0.0,0.0,0.000,342218.5,342218.5,25729,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457672450,247197.00
03/11/2016 00:00,2,0.000,ALERT,212.83,301.47,60.002,1457672403,"201051344000651","219011344069620",0.00,-1.50,0,299.37,307.48,0.0,0.0,0.000,334057.6,334057.6,26098,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457672452,247198.00
03/11/2016 00:00,2,0.000,ALERT,212.38,302.07,59.965,1457672403,"274151322000088","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,589983.8,589983.8,14735,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457672454,247199.00
03/11/2016 00:00,2,0.000,ALERT,213.29,301.47,59.938,1457672403,"274151322000068","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,492651.9,492651.9,15762,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457672456,247200.00
03/11/2016 00:00,2,0.000,ALERT,212.61,302.37,59.959,1457672403,"201051344001135","219011344069620",0.00,-0.50,0,299.97,308.39,0.0,0.0,0.000,330626.3,330626.3,26065,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457672458,247201.00
03/11/2016 00:00,2,0.000,ALERT,212.38,303.28,60.002,1457672403,"201051344000594","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,337165.0,337165.0,21477,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457672460,247202.00
03/11/2016 00:00,2,0.000,ALERT,212.83,301.77,59.970,1457672403,"201051344001203","219011344069620",0.00,-1.00,0,299.67,309.29,0.0,0.0,0.000,336875.3,336875.3,26048,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457672462,247203.00
03/11/2016 00:00,2,0.000,ALERT,212.38,302.37,59.965,1457672403,"274151322000054","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,602808.6,602808.6,14764,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457672463,247204.00
03/11/2016 00:00,2,0.000,ALERT,213.06,302.68,59.965,1457672403,"201051344000867","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,325576.0,325576.0,21506,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457672465,247205.00
03/11/2016 00:00,2,0.000,ALERT,212.83,302.07,59.996,1457672403,"201051344001093","219011344069620",0.00,0.50,0,299.37,307.48,0.0,0.0,0.000,335654.0,335654.0,25926,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457672467,247206.00
03/11/2016 00:00,2,0.000,ALERT,212.61,302.98,59.965,1457672403,"201051344000900","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,340676.4,340676.4,20914,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457672469,247207.00
03/11/2016 00:00,2,0.000,ALERT,213.06,302.37,59.928,1457672403,"201051344000648","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,334082.5,334082.5,21185,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457672470,247208.00
03/11/2016 00:00,2,0.000,ALERT,212.83,303.58,59.965,1457672403,"201051344000569","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,342105.9,342105.9,20856,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457672472,247209.00
03/11/2016 00:00,2,0.000,ALERT,212.83,302.68,59.970,1457672403,"201051344000983","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,334550.0,334550.0,21303,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457672474,247210.00
03/11/2016 00:00,2,0.000,ALERT,212.83,302.98,59.944,1457672403,"201051344001158","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,330345.3,330345.3,21519,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457672476,247211.00
03/11/2016 00:00,2,0.000,ALERT,213.29,303.58,59.959,1457672403,"201051344000576","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,335143.1,335143.1,20975,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457672478,247212.00
03/11/2016 00:00,2,0.000,ALERT,212.83,300.57,59.975,1457672403,"274151322000087","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,577827.7,577827.7,14818,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457672480,247213.00
03/11/2016 00:15,2,0.000,ALERT,213.74,303.28,59.986,1457673303,"201051344000645","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,334972.5,334972.5,21128,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457673305,247214.00
03/11/2016 00:15,2,0.000,ALERT,212.83,302.37,59.975,1457673303,"274151322000085","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,605634.8,605634.8,14782,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457673307,247215.00
03/11/2016 00:15,2,0.000,ALERT,213.96,303.28,59.991,1457673303,"201051344000633","219011344069620",0.00,-1.00,0,299.37,304.78,0.0,0.0,0.000,326568.5,326568.5,21541,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457673309,247216.00
03/11/2016 00:15,2,0.000,ALERT,213.06,303.28,59.981,1457673303,"201051344000469","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,327368.6,327368.6,21527,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457673311,247217.00
03/11/2016 00:15,2,0.000,ALERT,212.83,302.07,59.986,1457673303,"201051344000646","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,332337.9,332337.9,26064,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457673313,247218.00
03/11/2016 00:15,2,0.000,ALERT,212.38,302.68,59.975,1457673303,"274151322000052","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,613724.1,613724.1,14999,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457673315,247219.00
03/11/2016 00:15,2,0.000,ALERT,213.29,302.37,59.981,1457673303,"201051344000585","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,337611.7,337611.7,26070,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457673317,247220.00
03/11/2016 00:15,2,0.000,ALERT,213.06,302.68,59.981,1457673303,"201051344001230","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,336142.6,336142.6,25853,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457673318,247221.00
03/11/2016 00:15,2,0.000,ALERT,213.74,303.58,59.986,1457673303,"201051344000582","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,329779.5,329779.5,26045,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457673320,247222.00
03/11/2016 00:15,2,0.000,ALERT,212.83,302.37,59.986,1457673303,"201051344000955","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,340645.0,340645.0,25981,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457673322,247223.00
03/11/2016 00:15,2,0.000,ALERT,212.83,301.47,59.981,1457673303,"274151322000094","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,492559.9,492559.9,15589,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457673324,247224.00
03/11/2016 00:15,2,0.000,ALERT,213.06,303.88,59.986,1457673303,"201051344000579","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,341496.3,341496.3,1566,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457673326,247225.00
03/11/2016 00:15,2,0.000,ALERT,213.06,302.68,59.938,1457673303,"201051344000890","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,337972.7,337972.7,26001,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457673327,247226.00
03/11/2016 00:15,2,0.000,ALERT,213.29,302.07,59.986,1457673303,"201051344000438","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,340145.8,340145.8,25997,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457673329,247227.00
03/11/2016 00:15,2,0.000,ALERT,213.29,301.77,59.986,1457673303,"201051344000417","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,333875.5,333875.5,26152,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457673331,247228.00
03/11/2016 00:15,2,0.000,ALERT,213.06,302.37,59.981,1457673303,"274151322000083","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,607811.5,607811.5,15036,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457673333,247229.00
03/11/2016 00:15,2,0.000,ALERT,213.51,301.77,59.975,1457673303,"274151322000076","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,646825.1,646825.1,15041,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457673335,247230.00
03/11/2016 00:15,2,0.000,ALERT,213.06,303.88,59.965,1457673303,"201051344000868","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,326352.4,326352.4,21265,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457673337,247231.00
03/11/2016 00:15,2,0.000,ALERT,212.83,302.68,59.965,1457673303,"274151322000095","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,640044.6,640044.6,14925,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457673338,247232.00
03/11/2016 00:15,2,0.000,ALERT,213.06,303.28,59.996,1457673303,"201051344000988","219011344069620",0.00,0.50,0,298.47,304.78,0.0,0.0,0.000,324551.6,324551.6,21541,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457673340,247233.00
03/11/2016 00:15,2,0.000,ALERT,213.06,301.47,59.981,1457673303,"201051344001025","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,337627.5,337627.5,26057,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457673342,247234.00
03/11/2016 00:15,2,0.000,ALERT,213.06,303.28,59.975,1457673303,"201051344000458","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,334921.7,334921.7,21448,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457673344,247235.00
03/11/2016 00:15,2,0.000,ALERT,213.74,303.28,59.996,1457673303,"201051344000853","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,332552.4,332552.4,21071,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457673346,247236.00
03/11/2016 00:15,2,0.000,ALERT,213.74,302.37,59.986,1457673303,"201051344000685","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,339847.9,339847.9,25873,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457673348,247237.00
03/11/2016 00:15,2,0.000,ALERT,213.29,302.07,60.007,1457673303,"201051344000917","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,337116.4,337116.4,25871,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457673350,247238.00
03/11/2016 00:15,2,0.000,ALERT,213.51,302.37,60.034,1457673303,"201051344001145","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,342218.5,342218.5,25731,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457673351,247239.00
03/11/2016 00:15,2,0.000,ALERT,213.29,301.77,59.996,1457673303,"201051344000651","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,334057.6,334057.6,26100,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457673353,247240.00
03/11/2016 00:15,2,0.000,ALERT,212.16,301.17,59.981,1457673303,"274151322000088","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,589983.8,589983.8,14737,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457673355,247241.00
03/11/2016 00:15,2,0.000,ALERT,213.51,301.47,59.986,1457673303,"274151322000068","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,492651.9,492651.9,15764,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457673357,247242.00
03/11/2016 00:15,2,0.000,ALERT,212.83,302.07,60.012,1457673303,"201051344001135","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,330626.3,330626.3,26067,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457673359,247243.00
03/11/2016 00:15,2,0.000,ALERT,212.83,303.88,59.996,1457673303,"201051344000594","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,337165.0,337165.0,21479,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457673361,247244.00
03/11/2016 00:15,2,0.000,ALERT,213.06,301.77,60.018,1457673303,"201051344001203","219011344069620",0.00,-1.00,0,299.67,305.38,0.0,0.0,0.000,336875.3,336875.3,26050,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457673362,247245.00
03/11/2016 00:15,2,0.000,ALERT,212.38,302.37,59.996,1457673303,"274151322000054","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,602808.6,602808.6,14766,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457673364,247246.00
03/11/2016 00:15,2,0.000,ALERT,213.29,302.98,60.002,1457673303,"201051344000867","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,325576.0,325576.0,21508,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457673366,247247.00
03/11/2016 00:15,2,0.000,ALERT,213.06,302.07,60.028,1457673303,"201051344001093","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,335654.0,335654.0,25928,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457673368,247248.00
03/11/2016 00:15,2,0.000,ALERT,213.06,303.58,60.007,1457673303,"201051344000900","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,340676.4,340676.4,20916,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457673370,247249.00
03/11/2016 00:15,2,0.000,ALERT,213.29,302.68,60.002,1457673303,"201051344000648","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,334082.5,334082.5,21187,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457673372,247250.00
03/11/2016 00:15,2,0.000,ALERT,213.29,304.18,59.996,1457673303,"201051344000569","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,342105.9,342105.9,20858,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457673373,247251.00
03/11/2016 00:15,2,0.000,ALERT,213.06,303.58,59.996,1457673303,"201051344000983","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,334550.0,334550.0,21305,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457673375,247252.00
03/11/2016 00:15,2,0.000,ALERT,213.29,303.28,59.996,1457673303,"201051344001158","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,330345.3,330345.3,21521,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457673377,247253.00
03/11/2016 00:15,2,0.000,ALERT,213.74,304.18,60.002,1457673303,"201051344000576","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,335143.1,335143.1,20977,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457673379,247254.00
03/11/2016 00:15,2,0.000,ALERT,213.06,301.47,59.991,1457673303,"274151322000087","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,577827.7,577827.7,14820,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457673380,247255.00
03/11/2016 00:30,2,0.000,ALERT,213.96,304.48,59.938,1457674203,"201051344000645","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,334972.5,334972.5,21130,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457674205,247256.00
03/11/2016 00:30,2,0.000,ALERT,213.29,302.98,59.965,1457674203,"274151322000085","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,605634.8,605634.8,14784,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457674207,247257.00
03/11/2016 00:30,2,0.000,ALERT,214.19,304.18,59.970,1457674203,"201051344000633","219011344069620",0.00,-0.50,0,299.37,305.38,0.0,0.0,0.000,326568.5,326568.5,21543,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457674209,247258.00
03/11/2016 00:30,2,0.000,ALERT,213.74,304.78,59.970,1457674203,"201051344000469","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,327368.6,327368.6,21529,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457674211,247259.00
03/11/2016 00:30,2,0.000,ALERT,213.51,303.28,59.975,1457674203,"201051344000646","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,332337.9,332337.9,26066,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457674213,247260.00
03/11/2016 00:30,2,0.000,ALERT,213.06,303.58,59.965,1457674203,"274151322000052","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,613724.1,613724.1,15001,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457674215,247261.00
03/11/2016 00:30,2,0.000,ALERT,213.96,303.58,59.970,1457674203,"201051344000585","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,337611.7,337611.7,26072,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457674216,247262.00
03/11/2016 00:30,2,0.000,ALERT,213.74,303.28,59.975,1457674203,"201051344001230","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,336142.6,336142.6,25855,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457674218,247263.00
03/11/2016 00:30,2,0.000,ALERT,214.19,304.18,59.981,1457674203,"201051344000582","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,329779.5,329779.5,26047,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457674220,247264.00
03/11/2016 00:30,2,0.000,ALERT,213.51,303.28,59.981,1457674203,"201051344000955","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,340645.0,340645.0,25983,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457674222,247265.00
03/11/2016 00:30,2,0.000,ALERT,213.06,302.07,59.981,1457674203,"274151322000094","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,492559.9,492559.9,15591,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457674224,247266.00
03/11/2016 00:30,2,0.000,ALERT,213.74,305.38,59.981,1457674203,"201051344000579","219011344069620",0.00,0.00,0,301.77,306.58,0.0,0.0,0.000,341496.3,341496.3,1568,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457674225,247267.00
03/11/2016 00:30,2,0.000,ALERT,213.74,303.58,59.970,1457674203,"201051344000890","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,337972.7,337972.7,26003,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457674227,247268.00
03/11/2016 00:30,2,0.000,ALERT,213.96,303.28,59.970,1457674203,"201051344000438","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,340145.8,340145.8,25999,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457674229,247269.00
03/11/2016 00:30,2,0.000,ALERT,213.96,302.98,59.965,1457674203,"201051344000417","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,333875.5,333875.5,26154,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457674231,247270.00
03/11/2016 00:30,2,0.000,ALERT,213.51,302.98,60.007,1457674203,"274151322000083","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,607811.5,607811.5,15038,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457674233,247271.00
03/11/2016 00:30,2,0.000,ALERT,213.74,302.68,59.975,1457674203,"274151322000076","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,646825.1,646825.1,15043,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457674234,247272.00
03/11/2016 00:30,2,0.000,ALERT,213.51,305.08,59.986,1457674203,"201051344000868","219011344069620",0.00,-0.50,0,302.07,306.58,0.0,0.0,0.000,326352.4,326352.4,21267,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457674236,247273.00
03/11/2016 00:30,2,0.000,ALERT,213.06,303.58,59.965,1457674203,"274151322000095","219011344069620",0.00,-1.00,0,301.77,304.78,0.0,0.0,0.000,640044.6,640044.6,14927,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457674238,247274.00
03/11/2016 00:30,2,0.000,ALERT,213.29,304.18,60.012,1457674203,"201051344000988","219011344069620",0.00,0.00,0,299.07,305.38,0.0,0.0,0.000,324551.6,324551.6,21543,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457674240,247275.00
03/11/2016 00:30,2,0.000,ALERT,213.51,302.37,59.991,1457674203,"201051344001025","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,337627.5,337627.5,26059,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457674242,247276.00
03/11/2016 00:30,2,0.000,ALERT,213.29,304.18,59.986,1457674203,"201051344000458","219011344069620",0.00,1.50,0,301.47,306.58,0.0,0.0,0.000,334921.7,334921.7,21450,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457674244,247277.00
03/11/2016 00:30,2,0.000,ALERT,213.96,304.18,59.975,1457674203,"201051344000853","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,332552.4,332552.4,21073,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457674245,247278.00
03/11/2016 00:30,2,0.000,ALERT,213.96,303.28,59.970,1457674203,"201051344000685","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,339847.9,339847.9,25875,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457674247,247279.00
03/11/2016 00:30,2,0.000,ALERT,213.74,302.68,59.996,1457674203,"201051344000917","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,337116.4,337116.4,25873,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457674249,247280.00
03/11/2016 00:30,2,0.000,ALERT,213.96,303.28,59.986,1457674203,"201051344001145","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,342218.5,342218.5,25733,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457674251,247281.00
03/11/2016 00:30,2,0.000,ALERT,213.74,302.37,59.970,1457674203,"201051344000651","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,334057.6,334057.6,26102,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457674253,247282.00
03/11/2016 00:30,2,0.000,ALERT,212.83,302.07,59.981,1457674203,"274151322000088","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,589983.8,589983.8,14739,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457674254,247283.00
03/11/2016 00:30,2,0.000,ALERT,213.96,302.37,59.970,1457674203,"274151322000068","219011344069620",0.00,1.00,0,300.27,303.28,0.0,0.0,0.000,492651.9,492651.9,15766,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457674256,247284.00
03/11/2016 00:30,2,0.000,ALERT,213.51,303.28,59.959,1457674203,"201051344001135","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,330626.3,330626.3,26069,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457674258,247285.00
03/11/2016 00:30,2,0.000,ALERT,213.06,304.78,59.991,1457674203,"201051344000594","219011344069620",0.00,-0.50,0,300.87,305.98,0.0,0.0,0.000,337165.0,337165.0,21481,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457674260,247286.00
03/11/2016 00:30,2,0.000,ALERT,213.74,302.68,59.970,1457674203,"201051344001203","219011344069620",0.00,-1.00,0,299.97,305.98,0.0,0.0,0.000,336875.3,336875.3,26052,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457674262,247287.00
03/11/2016 00:30,2,0.000,ALERT,212.83,302.37,59.970,1457674203,"274151322000054","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,602808.6,602808.6,14768,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457674263,247288.00
03/11/2016 00:30,2,0.000,ALERT,213.74,303.58,59.975,1457674203,"201051344000867","219011344069620",0.00,1.00,0,300.57,305.98,0.0,0.0,0.000,325576.0,325576.0,21510,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457674265,247289.00
03/11/2016 00:30,2,0.000,ALERT,213.51,302.98,59.970,1457674203,"201051344001093","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,335654.0,335654.0,25930,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457674267,247290.00
03/11/2016 00:30,2,0.000,ALERT,213.51,304.48,59.981,1457674203,"201051344000900","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,340676.4,340676.4,20918,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457674269,247291.00
03/11/2016 00:30,2,0.000,ALERT,213.74,303.88,59.981,1457674203,"201051344000648","219011344069620",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,334082.5,334082.5,21189,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457674271,247292.00
03/11/2016 00:30,2,0.000,ALERT,213.51,305.08,59.981,1457674203,"201051344000569","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,342105.9,342105.9,20860,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457674272,247293.00
03/11/2016 00:30,2,0.000,ALERT,213.29,304.18,60.028,1457674203,"201051344000983","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,334550.0,334550.0,21307,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457674274,247294.00
03/11/2016 00:30,2,0.000,ALERT,213.51,303.88,59.981,1457674203,"201051344001158","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,330345.3,330345.3,21523,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457674276,247295.00
03/11/2016 00:30,2,0.000,ALERT,213.74,304.78,59.986,1457674203,"201051344000576","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,335143.1,335143.1,20979,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457674278,247296.00
03/11/2016 00:30,2,0.000,ALERT,212.83,301.17,59.981,1457674203,"274151322000087","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,577827.7,577827.7,14822,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457674280,247297.00
03/11/2016 00:45,2,0.000,ALERT,214.19,304.78,59.975,1457675103,"201051344000645","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,334972.5,334972.5,21132,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457675105,247298.00
03/11/2016 00:45,2,0.000,ALERT,213.51,302.68,59.965,1457675103,"274151322000085","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,605634.8,605634.8,14786,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457675107,247299.00
03/11/2016 00:45,2,0.000,ALERT,214.41,304.78,59.981,1457675103,"201051344000633","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,326568.5,326568.5,21545,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457675108,247300.00
03/11/2016 00:45,2,0.000,ALERT,213.96,304.78,59.975,1457675103,"201051344000469","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,327368.6,327368.6,21531,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457675110,247301.00
03/11/2016 00:45,2,0.000,ALERT,213.29,302.68,60.018,1457675103,"201051344000646","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,332337.9,332337.9,26068,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457675112,247302.00
03/11/2016 00:45,2,0.000,ALERT,213.06,303.28,59.954,1457675103,"274151322000052","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,613724.1,613724.1,15003,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457675114,247303.00
03/11/2016 00:45,2,0.000,ALERT,213.74,302.98,59.975,1457675103,"201051344000585","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,337611.7,337611.7,26074,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457675116,247304.00
03/11/2016 00:45,2,0.000,ALERT,213.51,303.28,59.970,1457675103,"201051344001230","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,336142.6,336142.6,25857,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457675117,247305.00
03/11/2016 00:45,2,0.000,ALERT,214.19,303.58,59.981,1457675103,"201051344000582","219011344069620",0.00,-1.00,0,302.07,305.38,0.0,0.0,0.000,329779.5,329779.5,26049,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457675119,247306.00
03/11/2016 00:45,2,0.000,ALERT,213.29,302.98,59.981,1457675103,"201051344000955","219011344069620",0.00,0.00,0,301.17,304.48,0.0,0.0,0.000,340645.0,340645.0,25985,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457675121,247307.00
03/11/2016 00:45,2,0.000,ALERT,213.29,302.07,59.965,1457675103,"274151322000094","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,492559.9,492559.9,15593,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457675123,247308.00
03/11/2016 00:45,2,0.000,ALERT,213.96,305.38,59.981,1457675103,"201051344000579","219011344069620",0.00,0.00,0,302.98,306.88,0.0,0.0,0.000,341496.3,341496.3,1570,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457675125,247309.00
03/11/2016 00:45,2,0.000,ALERT,213.51,303.28,59.975,1457675103,"201051344000890","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,337972.7,337972.7,26005,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457675127,247310.00
03/11/2016 00:45,2,0.000,ALERT,213.51,302.98,60.012,1457675103,"201051344000438","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,340145.8,340145.8,26001,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457675128,247311.00
03/11/2016 00:45,2,0.000,ALERT,213.74,302.68,59.986,1457675103,"201051344000417","219011344069620",0.00,-0.50,0,300.87,304.18,0.0,0.0,0.000,333875.5,333875.5,26156,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457675130,247312.00
03/11/2016 00:45,2,0.000,ALERT,213.29,302.98,59.970,1457675103,"274151322000083","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,607811.5,607811.5,15040,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457675132,247313.00
03/11/2016 00:45,2,0.000,ALERT,213.96,302.98,59.975,1457675103,"274151322000076","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,646825.1,646825.1,15045,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457675134,247314.00
03/11/2016 00:45,2,0.000,ALERT,213.51,305.38,59.981,1457675103,"201051344000868","219011344069620",0.00,0.00,0,302.98,307.18,0.0,0.0,0.000,326352.4,326352.4,21269,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457675136,247315.00
03/11/2016 00:45,2,0.000,ALERT,213.29,303.88,59.991,1457675103,"274151322000095","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,640044.6,640044.6,14929,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457675138,247316.00
