ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/11/2016 00:45,2,0.000,ALERT,213.51,304.78,59.975,1457675103,"201051344000988","219011344069620",0.00,0.50,0,299.97,305.98,0.0,0.0,0.000,324551.6,324551.6,21545,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457675140,247317.00
03/11/2016 00:45,2,0.000,ALERT,213.29,302.07,59.970,1457675103,"201051344001025","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,337627.5,337627.5,26061,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457675141,247318.00
03/11/2016 00:45,2,0.000,ALERT,213.51,305.08,59.975,1457675103,"201051344000458","219011344069620",0.00,1.50,0,302.68,306.88,0.0,0.0,0.000,334921.7,334921.7,21452,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457675143,247319.00
03/11/2016 00:45,2,0.000,ALERT,214.19,304.78,59.975,1457675103,"201051344000853","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,332552.4,332552.4,21075,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457675145,247320.00
03/11/2016 00:45,2,0.000,ALERT,213.96,302.98,59.975,1457675103,"201051344000685","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,339847.9,339847.9,25877,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457675147,247321.00
03/11/2016 00:45,2,0.000,ALERT,213.74,302.68,59.975,1457675103,"201051344000917","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,337116.4,337116.4,25875,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457675149,247322.00
03/11/2016 00:45,2,0.000,ALERT,213.96,302.98,59.970,1457675103,"201051344001145","219011344069620",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,342218.5,342218.5,25735,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457675150,247323.00
03/11/2016 00:45,2,0.000,ALERT,213.74,302.07,59.970,1457675103,"201051344000651","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,334057.6,334057.6,26104,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457675152,247324.00
03/11/2016 00:45,2,0.000,ALERT,212.83,302.68,59.981,1457675103,"274151322000088","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,589983.8,589983.8,14741,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457675154,247325.00
03/11/2016 00:45,2,0.000,ALERT,213.96,302.37,60.012,1457675103,"274151322000068","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,492651.9,492651.9,15768,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457675156,247326.00
03/11/2016 00:45,2,0.000,ALERT,213.06,302.68,59.991,1457675103,"201051344001135","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,330626.3,330626.3,26071,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457675157,247327.00
03/11/2016 00:45,2,0.000,ALERT,213.29,305.38,59.970,1457675103,"201051344000594","219011344069620",0.00,-0.50,0,302.07,306.58,0.0,0.0,0.000,337165.0,337165.0,21483,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457675159,247328.00
03/11/2016 00:45,2,0.000,ALERT,213.51,302.68,59.965,1457675103,"201051344001203","219011344069620",0.00,-0.50,0,301.17,306.58,0.0,0.0,0.000,336875.3,336875.3,26054,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457675161,247329.00
03/11/2016 00:45,2,0.000,ALERT,213.06,303.58,59.965,1457675103,"274151322000054","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,602808.6,602808.6,14770,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457675163,247330.00
03/11/2016 00:45,2,0.000,ALERT,213.96,304.48,59.970,1457675103,"201051344000867","219011344069620",0.00,0.50,0,301.77,306.58,0.0,0.0,0.000,325576.0,325576.0,21512,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457675165,247331.00
03/11/2016 00:45,2,0.000,ALERT,213.51,302.68,59.981,1457675103,"201051344001093","219011344069620",0.00,0.50,0,300.87,304.18,0.0,0.0,0.000,335654.0,335654.0,25932,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457675166,247332.00
03/11/2016 00:45,2,0.000,ALERT,213.51,304.48,59.970,1457675103,"201051344000900","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,340676.4,340676.4,20920,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457675168,247333.00
03/11/2016 00:45,2,0.000,ALERT,213.74,303.88,59.938,1457675103,"201051344000648","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,334082.5,334082.5,21191,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457675170,247334.00
03/11/2016 00:45,2,0.000,ALERT,213.51,305.08,59.970,1457675103,"201051344000569","219011344069620",0.00,0.50,0,302.68,306.88,0.0,0.0,0.000,342105.9,342105.9,20862,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457675172,247335.00
03/11/2016 00:45,2,0.000,ALERT,213.51,304.78,59.954,1457675103,"201051344000983","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,334550.0,334550.0,21309,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457675174,247336.00
03/11/2016 00:45,2,0.000,ALERT,213.74,304.18,59.965,1457675103,"201051344001158","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,330345.3,330345.3,21525,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457675176,247337.00
03/11/2016 00:45,2,0.000,ALERT,213.96,304.78,59.954,1457675103,"201051344000576","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,335143.1,335143.1,20981,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457675177,247338.00
03/11/2016 00:45,2,0.000,ALERT,213.29,301.47,59.954,1457675103,"274151322000087","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,577827.7,577827.7,14824,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457675179,247339.00
03/11/2016 01:00,2,0.000,ALERT,214.19,304.78,59.975,1457676003,"201051344000645","219011344069620",0.00,1.00,0,302.98,306.58,0.0,0.0,0.000,334972.5,334972.5,21134,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676005,247340.00
03/11/2016 01:00,2,0.000,ALERT,213.29,303.28,59.970,1457676003,"274151322000085","219011344069620",0.00,0.00,0,301.47,304.78,0.0,0.0,0.000,605634.8,605634.8,14788,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676007,247341.00
03/11/2016 01:00,2,0.000,ALERT,214.19,304.48,59.975,1457676003,"201051344000633","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,326568.5,326568.5,21547,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676009,247342.00
03/11/2016 01:00,2,0.000,ALERT,213.74,304.78,59.975,1457676003,"201051344000469","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,327368.6,327368.6,21533,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676011,247343.00
03/11/2016 01:00,2,0.000,ALERT,213.51,302.98,59.975,1457676003,"201051344000646","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,332337.9,332337.9,26070,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676012,247344.00
03/11/2016 01:00,2,0.000,ALERT,212.83,303.58,59.970,1457676003,"274151322000052","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,613724.1,613724.1,15005,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676014,247345.00
03/11/2016 01:00,2,0.000,ALERT,213.74,302.98,60.012,1457676003,"201051344000585","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,337611.7,337611.7,26076,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676016,247346.00
03/11/2016 01:00,2,0.000,ALERT,213.51,303.28,59.965,1457676003,"201051344001230","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,336142.6,336142.6,25859,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676018,247347.00
03/11/2016 01:00,2,0.000,ALERT,214.19,303.88,59.965,1457676003,"201051344000582","219011344069620",0.00,-1.00,0,301.77,305.08,0.0,0.0,0.000,329779.5,329779.5,26051,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457676020,247348.00
03/11/2016 01:00,2,0.000,ALERT,213.29,302.98,59.970,1457676003,"201051344000955","219011344069620",0.00,0.00,0,301.17,304.48,0.0,0.0,0.000,340645.0,340645.0,25987,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676021,247349.00
03/11/2016 01:00,2,0.000,ALERT,213.29,302.68,59.965,1457676003,"274151322000094","219011344069620",0.00,-1.00,0,301.17,303.88,0.0,0.0,0.000,492559.9,492559.9,15595,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457676023,247350.00
03/11/2016 01:00,2,0.000,ALERT,213.74,305.68,59.975,1457676003,"201051344000579","219011344069620",0.00,0.00,0,303.58,307.18,0.0,0.0,0.000,341496.3,341496.3,1572,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676025,247351.00
03/11/2016 01:00,2,0.000,ALERT,213.51,303.28,59.922,1457676003,"201051344000890","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,337972.7,337972.7,26007,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676027,247352.00
03/11/2016 01:00,2,0.000,ALERT,213.74,302.68,59.970,1457676003,"201051344000438","219011344069620",0.00,-1.00,0,301.47,304.78,0.0,0.0,0.000,340145.8,340145.8,26003,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676029,247353.00
03/11/2016 01:00,2,0.000,ALERT,213.96,302.68,59.975,1457676003,"201051344000417","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,333875.5,333875.5,26158,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676030,247354.00
03/11/2016 01:00,2,0.000,ALERT,213.29,303.88,59.933,1457676003,"274151322000083","219011344069620",0.00,-0.50,0,301.77,305.08,0.0,0.0,0.000,607811.5,607811.5,15042,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457676032,247355.00
03/11/2016 01:00,2,0.000,ALERT,213.96,302.98,59.981,1457676003,"274151322000076","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,646825.1,646825.1,15047,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676034,247356.00
03/11/2016 01:00,2,0.000,ALERT,213.74,305.68,59.959,1457676003,"201051344000868","219011344069620",0.00,0.00,0,303.28,307.18,0.0,0.0,0.000,326352.4,326352.4,21271,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676036,247357.00
03/11/2016 01:00,2,0.000,ALERT,213.29,304.18,59.959,1457676003,"274151322000095","219011344069620",0.00,-1.00,0,302.68,305.38,0.0,0.0,0.000,640044.6,640044.6,14931,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457676038,247358.00
03/11/2016 01:00,2,0.000,ALERT,213.51,304.78,59.970,1457676003,"201051344000988","219011344069620",0.00,0.50,0,300.27,306.28,0.0,0.0,0.000,324551.6,324551.6,21547,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457676040,247359.00
03/11/2016 01:00,2,0.000,ALERT,213.51,302.37,59.965,1457676003,"201051344001025","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,337627.5,337627.5,26063,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676041,247360.00
03/11/2016 01:00,2,0.000,ALERT,213.51,304.78,59.986,1457676003,"201051344000458","219011344069620",0.00,1.50,0,302.98,307.18,0.0,0.0,0.000,334921.7,334921.7,21454,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676043,247361.00
03/11/2016 01:00,2,0.000,ALERT,214.41,304.78,59.981,1457676003,"201051344000853","219011344069620",0.00,0.00,0,302.98,306.58,0.0,0.0,0.000,332552.4,332552.4,21077,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676045,247362.00
03/11/2016 01:00,2,0.000,ALERT,214.19,302.98,59.949,1457676003,"201051344000685","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,339847.9,339847.9,25879,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457676047,247363.00
03/11/2016 01:00,2,0.000,ALERT,213.74,302.68,59.970,1457676003,"201051344000917","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,337116.4,337116.4,25877,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457676049,247364.00
03/11/2016 01:00,2,0.000,ALERT,213.96,303.28,59.965,1457676003,"201051344001145","219011344069620",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,342218.5,342218.5,25737,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457676050,247365.00
03/11/2016 01:00,2,0.000,ALERT,213.74,302.37,60.007,1457676003,"201051344000651","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,334057.6,334057.6,26106,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457676052,247366.00
03/11/2016 01:00,2,0.000,ALERT,212.83,302.68,59.954,1457676003,"274151322000088","219011344069620",0.00,0.50,0,300.87,304.18,0.0,0.0,0.000,589983.8,589983.8,14743,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676054,247367.00
03/11/2016 01:00,2,0.000,ALERT,213.96,302.68,59.965,1457676003,"274151322000068","219011344069620",0.00,1.00,0,300.87,303.88,0.0,0.0,0.000,492651.9,492651.9,15770,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676056,247368.00
03/11/2016 01:00,2,0.000,ALERT,212.83,302.37,60.002,1457676003,"201051344001135","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,330626.3,330626.3,26073,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676058,247369.00
03/11/2016 01:00,2,0.000,ALERT,213.29,305.08,59.965,1457676003,"201051344000594","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,337165.0,337165.0,21485,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676059,247370.00
03/11/2016 01:00,2,0.000,ALERT,213.74,302.68,59.959,1457676003,"201051344001203","219011344069620",0.00,-1.00,0,300.87,305.98,0.0,0.0,0.000,336875.3,336875.3,26056,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676061,247371.00
03/11/2016 01:00,2,0.000,ALERT,213.06,303.58,59.959,1457676003,"274151322000054","219011344069620",0.00,1.00,0,301.47,305.08,0.0,0.0,0.000,602808.6,602808.6,14772,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676063,247372.00
03/11/2016 01:00,2,0.000,ALERT,213.96,303.88,59.965,1457676003,"201051344000867","219011344069620",0.00,0.50,0,302.37,306.88,0.0,0.0,0.000,325576.0,325576.0,21514,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676065,247373.00
03/11/2016 01:00,2,0.000,ALERT,213.51,302.98,59.959,1457676003,"201051344001093","219011344069620",0.00,0.50,0,300.87,304.18,0.0,0.0,0.000,335654.0,335654.0,25934,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676067,247374.00
03/11/2016 01:00,2,0.000,ALERT,213.51,304.18,59.917,1457676003,"201051344000900","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,340676.4,340676.4,20922,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676068,247375.00
03/11/2016 01:00,2,0.000,ALERT,213.74,303.58,59.965,1457676003,"201051344000648","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,334082.5,334082.5,21193,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676070,247376.00
03/11/2016 01:00,2,0.000,ALERT,213.74,305.38,59.944,1457676003,"201051344000569","219011344069620",0.00,0.50,0,303.28,307.18,0.0,0.0,0.000,342105.9,342105.9,20864,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676072,247377.00
03/11/2016 01:00,2,0.000,ALERT,213.51,304.48,59.975,1457676003,"201051344000983","219011344069620",0.00,0.50,0,302.68,306.88,0.0,0.0,0.000,334550.0,334550.0,21311,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676074,247378.00
03/11/2016 01:00,2,0.000,ALERT,213.74,304.48,59.959,1457676003,"201051344001158","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,330345.3,330345.3,21527,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676076,247379.00
03/11/2016 01:00,2,0.000,ALERT,214.19,305.08,59.965,1457676003,"201051344000576","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,335143.1,335143.1,20983,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676077,247380.00
03/11/2016 01:00,2,0.000,ALERT,213.06,301.77,59.928,1457676003,"274151322000087","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,577827.7,577827.7,14826,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676079,247381.00
03/11/2016 01:15,2,0.000,ALERT,213.74,304.18,59.944,1457676904,"201051344000645","219011344069620",0.00,0.50,0,302.68,306.28,0.0,0.0,0.000,334972.5,334972.5,21136,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676906,247382.00
03/11/2016 01:15,2,0.000,ALERT,212.83,302.68,59.975,1457676904,"274151322000085","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,605634.8,605634.8,14790,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676908,247383.00
03/11/2016 01:15,2,0.000,ALERT,213.96,304.18,59.954,1457676904,"201051344000633","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,326568.5,326568.5,21549,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676910,247384.00
03/11/2016 01:15,2,0.000,ALERT,213.51,304.48,59.981,1457676904,"201051344000469","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,327368.6,327368.6,21535,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676911,247385.00
03/11/2016 01:15,2,0.000,ALERT,212.61,301.77,59.975,1457676904,"201051344000646","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,332337.9,332337.9,26072,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676913,247386.00
03/11/2016 01:15,2,0.000,ALERT,212.61,302.37,59.981,1457676904,"274151322000052","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,613724.1,613724.1,15007,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457676915,247387.00
03/11/2016 01:15,2,0.000,ALERT,213.06,302.07,59.981,1457676904,"201051344000585","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,337611.7,337611.7,26078,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676917,247388.00
03/11/2016 01:15,2,0.000,ALERT,212.83,302.07,59.954,1457676904,"201051344001230","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,336142.6,336142.6,25861,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676919,247389.00
03/11/2016 01:15,2,0.000,ALERT,213.51,302.98,59.986,1457676904,"201051344000582","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,329779.5,329779.5,26053,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676920,247390.00
03/11/2016 01:15,2,0.000,ALERT,212.38,301.77,59.986,1457676904,"201051344000955","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,340645.0,340645.0,25989,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676922,247391.00
03/11/2016 01:15,2,0.000,ALERT,212.83,302.07,59.981,1457676904,"274151322000094","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,492559.9,492559.9,15597,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676924,247392.00
03/11/2016 01:15,2,0.000,ALERT,213.51,305.08,59.991,1457676904,"201051344000579","219011344069620",0.00,0.00,0,303.58,307.48,0.0,0.0,0.000,341496.3,341496.3,1574,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457676926,247393.00
03/11/2016 01:15,2,0.000,ALERT,212.83,302.07,59.954,1457676904,"201051344000890","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,337972.7,337972.7,26009,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457676927,247394.00
03/11/2016 01:15,2,0.000,ALERT,213.06,301.77,59.986,1457676904,"201051344000438","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,340145.8,340145.8,26005,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676929,247395.00
03/11/2016 01:15,2,0.000,ALERT,213.06,301.47,59.991,1457676904,"201051344000417","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,333875.5,333875.5,26160,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676931,247396.00
03/11/2016 01:15,2,0.000,ALERT,213.06,302.98,59.981,1457676904,"274151322000083","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,607811.5,607811.5,15044,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676933,247397.00
03/11/2016 01:15,2,0.000,ALERT,213.51,302.98,60.007,1457676904,"274151322000076","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,646825.1,646825.1,15049,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676935,247398.00
03/11/2016 01:15,2,0.000,ALERT,213.51,305.38,60.018,1457676904,"201051344000868","219011344069620",0.00,-0.50,0,303.58,307.18,0.0,0.0,0.000,326352.4,326352.4,21273,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676937,247399.00
03/11/2016 01:15,2,0.000,ALERT,212.83,303.58,59.991,1457676904,"274151322000095","219011344069620",0.00,-1.00,0,302.07,305.38,0.0,0.0,0.000,640044.6,640044.6,14933,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676938,247400.00
03/11/2016 01:15,2,0.000,ALERT,213.29,304.48,59.944,1457676904,"201051344000988","219011344069620",0.00,0.50,0,300.27,305.98,0.0,0.0,0.000,324551.6,324551.6,21549,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676940,247401.00
03/11/2016 01:15,2,0.000,ALERT,212.83,301.17,59.991,1457676904,"201051344001025","219011344069620",0.00,-1.50,0,299.67,305.08,0.0,0.0,0.000,337627.5,337627.5,26065,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676942,247402.00
03/11/2016 01:15,2,0.000,ALERT,213.29,304.48,59.996,1457676904,"201051344000458","219011344069620",0.00,1.50,0,302.68,307.18,0.0,0.0,0.000,334921.7,334921.7,21456,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676944,247403.00
03/11/2016 01:15,2,0.000,ALERT,213.96,304.48,59.996,1457676904,"201051344000853","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,332552.4,332552.4,21079,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676946,247404.00
03/11/2016 01:15,2,0.000,ALERT,213.29,302.07,59.991,1457676904,"201051344000685","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,339847.9,339847.9,25881,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676948,247405.00
03/11/2016 01:15,2,0.000,ALERT,213.06,301.47,60.007,1457676904,"201051344000917","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,337116.4,337116.4,25879,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676949,247406.00
03/11/2016 01:15,2,0.000,ALERT,213.29,302.07,60.002,1457676904,"201051344001145","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,342218.5,342218.5,25739,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457676951,247407.00
03/11/2016 01:15,2,0.000,ALERT,213.06,301.17,60.018,1457676904,"201051344000651","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,334057.6,334057.6,26108,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676953,247408.00
03/11/2016 01:15,2,0.000,ALERT,212.61,302.07,59.996,1457676904,"274151322000088","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,589983.8,589983.8,14745,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457676955,247409.00
03/11/2016 01:15,2,0.000,ALERT,213.74,302.07,59.996,1457676904,"274151322000068","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,492651.9,492651.9,15772,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676957,247410.00
03/11/2016 01:15,2,0.000,ALERT,212.61,302.07,59.996,1457676904,"201051344001135","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,330626.3,330626.3,26075,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457676958,247411.00
03/11/2016 01:15,2,0.000,ALERT,213.06,305.08,60.034,1457676904,"201051344000594","219011344069620",0.00,-0.50,0,302.68,306.28,0.0,0.0,0.000,337165.0,337165.0,21487,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457676960,247412.00
03/11/2016 01:15,2,0.000,ALERT,213.06,301.77,59.991,1457676904,"201051344001203","219011344069620",0.00,-1.00,0,300.27,305.98,0.0,0.0,0.000,336875.3,336875.3,26058,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676962,247413.00
03/11/2016 01:15,2,0.000,ALERT,212.83,302.68,60.023,1457676904,"274151322000054","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,602808.6,602808.6,14774,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457676964,247414.00
03/11/2016 01:15,2,0.000,ALERT,213.74,304.48,59.991,1457676904,"201051344000867","219011344069620",0.00,1.00,0,301.77,306.58,0.0,0.0,0.000,325576.0,325576.0,21516,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676966,247415.00
03/11/2016 01:15,2,0.000,ALERT,213.06,302.07,59.954,1457676904,"201051344001093","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,335654.0,335654.0,25936,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676967,247416.00
03/11/2016 01:15,2,0.000,ALERT,213.29,304.48,59.996,1457676904,"201051344000900","219011344069620",0.00,0.00,0,302.37,305.98,0.0,0.0,0.000,340676.4,340676.4,20924,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676969,247417.00
03/11/2016 01:15,2,0.000,ALERT,213.74,303.88,59.986,1457676904,"201051344000648","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,334082.5,334082.5,21195,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676971,247418.00
03/11/2016 01:15,2,0.000,ALERT,213.51,305.08,59.986,1457676904,"201051344000569","219011344069620",0.00,0.00,0,303.28,306.88,0.0,0.0,0.000,342105.9,342105.9,20866,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676973,247419.00
03/11/2016 01:15,2,0.000,ALERT,213.51,304.78,59.981,1457676904,"201051344000983","219011344069620",0.00,0.50,0,302.68,306.58,0.0,0.0,0.000,334550.0,334550.0,21313,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676975,247420.00
03/11/2016 01:15,2,0.000,ALERT,213.74,304.78,59.986,1457676904,"201051344001158","219011344069620",0.00,-1.00,0,302.37,305.98,0.0,0.0,0.000,330345.3,330345.3,21529,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676977,247421.00
03/11/2016 01:15,2,0.000,ALERT,213.96,305.08,59.975,1457676904,"201051344000576","219011344069620",0.00,0.00,0,302.68,306.28,0.0,0.0,0.000,335143.1,335143.1,20985,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676978,247422.00
03/11/2016 01:15,2,0.000,ALERT,213.06,301.77,59.981,1457676904,"274151322000087","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,577827.7,577827.7,14828,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457676980,247423.00
03/11/2016 01:30,2,0.000,ALERT,213.29,303.28,59.959,1457677803,"201051344000645","219011344069620",0.00,0.50,0,301.47,306.28,0.0,0.0,0.000,334972.5,334972.5,21138,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457677805,247424.00
03/11/2016 01:30,2,0.000,ALERT,212.16,300.87,59.959,1457677803,"274151322000085","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,605634.8,605634.8,14792,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457677807,247425.00
03/11/2016 01:30,2,0.000,ALERT,213.51,302.68,59.954,1457677803,"201051344000633","219011344069620",0.00,-0.50,0,299.97,305.68,0.0,0.0,0.000,326568.5,326568.5,21551,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457677809,247426.00
03/11/2016 01:30,2,0.000,ALERT,212.83,302.98,59.949,1457677803,"201051344000469","219011344069620",0.00,-0.50,0,300.57,305.98,0.0,0.0,0.000,327368.6,327368.6,21537,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457677811,247427.00
03/11/2016 01:30,2,0.000,ALERT,212.61,302.07,59.965,1457677803,"201051344000646","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,332337.9,332337.9,26074,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457677812,247428.00
03/11/2016 01:30,2,0.000,ALERT,211.70,300.87,59.949,1457677803,"274151322000052","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,613724.1,613724.1,15009,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457677814,247429.00
03/11/2016 01:30,2,0.000,ALERT,212.61,302.07,59.954,1457677803,"201051344000585","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,337611.7,337611.7,26080,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457677816,247430.00
03/11/2016 01:30,2,0.000,ALERT,212.61,302.37,59.970,1457677803,"201051344001230","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,336142.6,336142.6,25863,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457677818,247431.00
03/11/2016 01:30,2,0.000,ALERT,213.06,302.68,59.933,1457677803,"201051344000582","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,329779.5,329779.5,26055,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457677820,247432.00
03/11/2016 01:30,2,0.000,ALERT,212.16,302.07,59.954,1457677803,"201051344000955","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,340645.0,340645.0,25991,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457677821,247433.00
03/11/2016 01:30,2,0.000,ALERT,212.16,300.57,59.954,1457677803,"274151322000094","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,492559.9,492559.9,15599,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457677823,247434.00
03/11/2016 01:30,2,0.000,ALERT,213.06,304.18,59.949,1457677803,"201051344000579","219011344069620",0.00,0.00,0,302.37,306.88,0.0,0.0,0.000,341496.3,341496.3,1576,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457677825,247435.00
03/11/2016 01:30,2,0.000,ALERT,212.38,302.37,59.949,1457677803,"201051344000890","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,337972.7,337972.7,26011,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457677827,247436.00
03/11/2016 01:30,2,0.000,ALERT,212.83,302.07,59.949,1457677803,"201051344000438","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,340145.8,340145.8,26007,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457677829,247437.00
03/11/2016 01:30,2,0.000,ALERT,212.83,301.47,59.965,1457677803,"201051344000417","219011344069620",0.00,-0.50,0,299.67,302.98,0.0,0.0,0.000,333875.5,333875.5,26162,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457677830,247438.00
03/11/2016 01:30,2,0.000,ALERT,212.16,301.47,59.949,1457677803,"274151322000083","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,607811.5,607811.5,15046,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457677832,247439.00
03/11/2016 01:30,2,0.000,ALERT,212.83,301.77,59.954,1457677803,"274151322000076","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,646825.1,646825.1,15051,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457677834,247440.00
03/11/2016 01:30,2,0.000,ALERT,212.83,304.18,59.949,1457677803,"201051344000868","219011344069620",0.00,0.00,0,302.07,307.18,0.0,0.0,0.000,326352.4,326352.4,21275,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457677836,247441.00
03/11/2016 01:30,2,0.000,ALERT,212.16,302.07,59.959,1457677803,"274151322000095","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,640044.6,640044.6,14935,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457677838,247442.00
03/11/2016 01:30,2,0.000,ALERT,212.83,303.58,59.949,1457677803,"201051344000988","219011344069620",0.00,0.50,0,299.07,305.98,0.0,0.0,0.000,324551.6,324551.6,21551,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457677840,247443.00
03/11/2016 01:30,2,0.000,ALERT,212.61,301.47,59.959,1457677803,"201051344001025","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,337627.5,337627.5,26067,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457677842,247444.00
03/11/2016 01:30,2,0.000,ALERT,213.06,303.88,59.922,1457677803,"201051344000458","219011344069620",0.00,1.50,0,301.77,306.88,0.0,0.0,0.000,334921.7,334921.7,21458,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457677843,247445.00
03/11/2016 01:30,2,0.000,ALERT,213.51,303.28,59.949,1457677803,"201051344000853","219011344069620",0.00,0.00,0,301.47,306.58,0.0,0.0,0.000,332552.4,332552.4,21081,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457677845,247446.00
03/11/2016 01:30,2,0.000,ALERT,213.06,301.77,59.954,1457677803,"201051344000685","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,339847.9,339847.9,25883,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457677847,247447.00
03/11/2016 01:30,2,0.000,ALERT,212.83,300.87,59.949,1457677803,"201051344000917","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,337116.4,337116.4,25881,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457677849,247448.00
03/11/2016 01:30,2,0.000,ALERT,212.83,302.07,59.959,1457677803,"201051344001145","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,342218.5,342218.5,25741,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457677851,247449.00
03/11/2016 01:30,2,0.000,ALERT,212.83,301.17,59.954,1457677803,"201051344000651","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,334057.6,334057.6,26110,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457677853,247450.00
03/11/2016 01:30,2,0.000,ALERT,211.70,301.47,59.933,1457677803,"274151322000088","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,589983.8,589983.8,14747,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457677854,247451.00
03/11/2016 01:30,2,0.000,ALERT,212.83,300.87,59.954,1457677803,"274151322000068","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,492651.9,492651.9,15774,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457677856,247452.00
03/11/2016 01:30,2,0.000,ALERT,212.38,302.07,59.954,1457677803,"201051344001135","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,330626.3,330626.3,26077,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457677858,247453.00
03/11/2016 01:30,2,0.000,ALERT,212.61,304.48,59.949,1457677803,"201051344000594","219011344069620",0.00,-0.50,0,301.17,306.58,0.0,0.0,0.000,337165.0,337165.0,21489,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457677860,247454.00
03/11/2016 01:30,2,0.000,ALERT,212.61,301.47,59.996,1457677803,"201051344001203","219011344069620",0.00,-1.00,0,299.97,305.38,0.0,0.0,0.000,336875.3,336875.3,26060,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457677861,247455.00
03/11/2016 01:30,2,0.000,ALERT,211.93,301.17,59.944,1457677803,"274151322000054","219011344069620",0.00,0.50,0,298.77,304.48,0.0,0.0,0.000,602808.6,602808.6,14776,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457677863,247456.00
03/11/2016 01:30,2,0.000,ALERT,213.29,302.98,59.944,1457677803,"201051344000867","219011344069620",0.00,0.50,0,300.87,306.58,0.0,0.0,0.000,325576.0,325576.0,21518,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457677865,247457.00
03/11/2016 01:30,2,0.000,ALERT,212.38,301.47,59.944,1457677803,"201051344001093","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,335654.0,335654.0,25938,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457677867,247458.00
03/11/2016 01:30,2,0.000,ALERT,213.06,303.88,59.917,1457677803,"201051344000900","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,340676.4,340676.4,20926,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457677869,247459.00
03/11/2016 01:30,2,0.000,ALERT,213.29,302.98,59.954,1457677803,"201051344000648","219011344069620",0.00,-0.50,0,300.87,306.28,0.0,0.0,0.000,334082.5,334082.5,21197,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457677871,247460.00
03/11/2016 01:30,2,0.000,ALERT,213.29,304.48,59.965,1457677803,"201051344000569","219011344069620",0.00,0.50,0,302.37,307.18,0.0,0.0,0.000,342105.9,342105.9,20868,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457677872,247461.00
