ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/11/2016 01:30,2,0.000,ALERT,213.06,304.18,59.917,1457677803,"201051344000983","219011344069620",0.00,0.50,0,301.77,306.58,0.0,0.0,0.000,334550.0,334550.0,21315,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457677874,247462.00
03/11/2016 01:30,2,0.000,ALERT,213.29,303.58,59.912,1457677803,"201051344001158","219011344069620",0.00,-1.00,0,300.87,305.98,0.0,0.0,0.000,330345.3,330345.3,21531,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457677876,247463.00
03/11/2016 01:30,2,0.000,ALERT,213.74,304.18,59.949,1457677803,"201051344000576","219011344069620",0.00,0.00,0,301.47,306.58,0.0,0.0,0.000,335143.1,335143.1,20987,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457677878,247464.00
03/11/2016 01:30,2,0.000,ALERT,212.38,300.57,59.954,1457677803,"274151322000087","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,577827.7,577827.7,14830,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457677879,247465.00
03/11/2016 01:45,2,0.000,ALERT,213.29,303.58,59.965,1457678703,"201051344000645","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,334972.5,334972.5,21140,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457678705,247466.00
03/11/2016 01:45,2,0.000,ALERT,211.93,300.87,59.954,1457678703,"274151322000085","219011344069620",0.00,0.00,0,299.37,302.68,0.0,0.0,0.000,605634.8,605634.8,14794,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457678707,247467.00
03/11/2016 01:45,2,0.000,ALERT,213.51,303.58,59.965,1457678703,"201051344000633","219011344069620",0.00,-0.50,0,299.37,305.38,0.0,0.0,0.000,326568.5,326568.5,21553,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457678709,247468.00
03/11/2016 01:45,2,0.000,ALERT,213.06,303.58,59.959,1457678703,"201051344000469","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,327368.6,327368.6,21539,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457678710,247469.00
03/11/2016 01:45,2,0.000,ALERT,212.16,301.17,59.959,1457678703,"201051344000646","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,332337.9,332337.9,26076,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457678712,247470.00
03/11/2016 01:45,2,0.000,ALERT,211.70,300.87,59.959,1457678703,"274151322000052","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,613724.1,613724.1,15011,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457678714,247471.00
03/11/2016 01:45,2,0.000,ALERT,212.61,301.47,59.965,1457678703,"201051344000585","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,337611.7,337611.7,26082,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457678716,247472.00
03/11/2016 01:45,2,0.000,ALERT,212.38,301.47,59.965,1457678703,"201051344001230","219011344069620",0.00,-1.00,0,300.27,303.58,0.0,0.0,0.000,336142.6,336142.6,25865,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457678718,247473.00
03/11/2016 01:45,2,0.000,ALERT,212.83,302.07,59.970,1457678703,"201051344000582","219011344069620",0.00,-1.50,0,300.87,304.18,0.0,0.0,0.000,329779.5,329779.5,26057,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457678719,247474.00
03/11/2016 01:45,2,0.000,ALERT,211.93,301.17,59.965,1457678703,"201051344000955","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,340645.0,340645.0,25993,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457678721,247475.00
03/11/2016 01:45,2,0.000,ALERT,211.93,300.27,59.981,1457678703,"274151322000094","219011344069620",0.00,-1.00,0,299.07,302.07,0.0,0.0,0.000,492559.9,492559.9,15601,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457678723,247476.00
03/11/2016 01:45,2,0.000,ALERT,212.83,304.48,59.970,1457678703,"201051344000579","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,341496.3,341496.3,1578,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457678725,247477.00
03/11/2016 01:45,2,0.000,ALERT,212.16,301.47,59.975,1457678703,"201051344000890","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,337972.7,337972.7,26013,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457678727,247478.00
03/11/2016 01:45,2,0.000,ALERT,212.38,301.17,59.970,1457678703,"201051344000438","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,340145.8,340145.8,26009,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457678728,247479.00
03/11/2016 01:45,2,0.000,ALERT,212.61,300.57,60.012,1457678703,"201051344000417","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,333875.5,333875.5,26164,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457678730,247480.00
03/11/2016 01:45,2,0.000,ALERT,211.93,300.87,59.965,1457678703,"274151322000083","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,607811.5,607811.5,15048,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457678732,247481.00
03/11/2016 01:45,2,0.000,ALERT,212.38,301.47,59.959,1457678703,"274151322000076","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,646825.1,646825.1,15053,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457678734,247482.00
03/11/2016 01:45,2,0.000,ALERT,212.83,304.18,59.965,1457678703,"201051344000868","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,326352.4,326352.4,21277,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457678736,247483.00
03/11/2016 01:45,2,0.000,ALERT,211.93,302.07,59.959,1457678703,"274151322000095","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,640044.6,640044.6,14937,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457678738,247484.00
03/11/2016 01:45,2,0.000,ALERT,212.61,303.28,59.959,1457678703,"201051344000988","219011344069620",0.00,0.50,0,299.07,305.38,0.0,0.0,0.000,324551.6,324551.6,21553,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457678740,247485.00
03/11/2016 01:45,2,0.000,ALERT,212.16,300.27,59.965,1457678703,"201051344001025","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,337627.5,337627.5,26069,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457678741,247486.00
03/11/2016 01:45,2,0.000,ALERT,212.61,303.58,59.965,1457678703,"201051344000458","219011344069620",0.00,1.50,0,301.77,306.58,0.0,0.0,0.000,334921.7,334921.7,21460,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457678743,247487.00
03/11/2016 01:45,2,0.000,ALERT,213.29,303.28,60.012,1457678703,"201051344000853","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,332552.4,332552.4,21083,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457678745,247488.00
03/11/2016 01:45,2,0.000,ALERT,212.61,301.17,59.981,1457678703,"201051344000685","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,339847.9,339847.9,25885,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457678747,247489.00
03/11/2016 01:45,2,0.000,ALERT,212.61,300.87,59.975,1457678703,"201051344000917","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,337116.4,337116.4,25883,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457678749,247490.00
03/11/2016 01:45,2,0.000,ALERT,212.61,301.47,59.981,1457678703,"201051344001145","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,342218.5,342218.5,25743,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457678750,247491.00
03/11/2016 01:45,2,0.000,ALERT,212.38,300.27,59.970,1457678703,"201051344000651","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,334057.6,334057.6,26112,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457678752,247492.00
03/11/2016 01:45,2,0.000,ALERT,211.48,300.27,59.965,1457678703,"274151322000088","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,589983.8,589983.8,14749,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457678754,247493.00
03/11/2016 01:45,2,0.000,ALERT,212.61,300.27,59.975,1457678703,"274151322000068","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,492651.9,492651.9,15776,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457678756,247494.00
03/11/2016 01:45,2,0.000,ALERT,211.93,300.87,59.970,1457678703,"201051344001135","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,330626.3,330626.3,26079,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457678757,247495.00
03/11/2016 01:45,2,0.000,ALERT,212.61,303.88,59.970,1457678703,"201051344000594","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,337165.0,337165.0,21491,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457678759,247496.00
03/11/2016 01:45,2,0.000,ALERT,212.38,300.57,59.965,1457678703,"201051344001203","219011344069620",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,336875.3,336875.3,26062,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457678761,247497.00
03/11/2016 01:45,2,0.000,ALERT,211.70,301.47,60.002,1457678703,"274151322000054","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,602808.6,602808.6,14778,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457678763,247498.00
03/11/2016 01:45,2,0.000,ALERT,213.29,302.98,59.981,1457678703,"201051344000867","219011344069620",0.00,0.50,0,300.87,305.98,0.0,0.0,0.000,325576.0,325576.0,21520,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457678765,247499.00
03/11/2016 01:45,2,0.000,ALERT,212.38,301.17,59.986,1457678703,"201051344001093","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,335654.0,335654.0,25940,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457678766,247500.00
03/11/2016 01:45,2,0.000,ALERT,212.83,303.58,59.959,1457678703,"201051344000900","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,340676.4,340676.4,20928,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457678768,247501.00
03/11/2016 01:45,2,0.000,ALERT,213.06,302.98,60.012,1457678703,"201051344000648","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,334082.5,334082.5,21199,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457678770,247502.00
03/11/2016 01:45,2,0.000,ALERT,213.06,304.18,59.981,1457678703,"201051344000569","219011344069620",0.00,0.50,0,302.37,306.88,0.0,0.0,0.000,342105.9,342105.9,20870,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457678772,247503.00
03/11/2016 01:45,2,0.000,ALERT,212.83,303.58,59.986,1457678703,"201051344000983","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,334550.0,334550.0,21317,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457678774,247504.00
03/11/2016 01:45,2,0.000,ALERT,213.06,303.58,59.986,1457678703,"201051344001158","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,330345.3,330345.3,21533,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457678776,247505.00
03/11/2016 01:45,2,0.000,ALERT,213.51,303.88,59.986,1457678703,"201051344000576","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,335143.1,335143.1,20989,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457678777,247506.00
03/11/2016 01:45,2,0.000,ALERT,211.93,299.67,59.986,1457678703,"274151322000087","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,577827.7,577827.7,14832,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457678779,247507.00
03/11/2016 02:00,2,0.000,ALERT,213.74,304.48,59.975,1457679603,"201051344000645","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,334972.5,334972.5,21142,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457679605,247508.00
03/11/2016 02:00,2,0.000,ALERT,212.16,300.57,59.970,1457679603,"274151322000085","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,605634.8,605634.8,14796,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457679607,247509.00
03/11/2016 02:00,2,0.000,ALERT,213.74,304.18,59.996,1457679603,"201051344000633","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,326568.5,326568.5,21555,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457679609,247510.00
03/11/2016 02:00,2,0.000,ALERT,213.29,304.48,59.975,1457679603,"201051344000469","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,327368.6,327368.6,21541,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457679610,247511.00
03/11/2016 02:00,2,0.000,ALERT,212.16,301.17,59.970,1457679603,"201051344000646","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,332337.9,332337.9,26078,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457679612,247512.00
03/11/2016 02:00,2,0.000,ALERT,211.70,301.47,59.981,1457679603,"274151322000052","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,613724.1,613724.1,15013,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457679614,247513.00
03/11/2016 02:00,2,0.000,ALERT,212.38,301.47,59.965,1457679603,"201051344000585","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,337611.7,337611.7,26084,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457679616,247514.00
03/11/2016 02:00,2,0.000,ALERT,212.38,301.47,59.975,1457679603,"201051344001230","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,336142.6,336142.6,25867,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457679618,247515.00
03/11/2016 02:00,2,0.000,ALERT,212.83,302.07,59.970,1457679603,"201051344000582","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,329779.5,329779.5,26059,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457679619,247516.00
03/11/2016 02:00,2,0.000,ALERT,211.93,301.17,59.970,1457679603,"201051344000955","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,340645.0,340645.0,25995,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457679621,247517.00
03/11/2016 02:00,2,0.000,ALERT,212.16,300.27,59.970,1457679603,"274151322000094","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,492559.9,492559.9,15603,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457679623,247518.00
03/11/2016 02:00,2,0.000,ALERT,213.29,305.38,59.981,1457679603,"201051344000579","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,341496.3,341496.3,1580,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457679625,247519.00
03/11/2016 02:00,2,0.000,ALERT,212.16,301.47,59.981,1457679603,"201051344000890","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,337972.7,337972.7,26015,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457679627,247520.00
03/11/2016 02:00,2,0.000,ALERT,212.38,300.87,59.981,1457679603,"201051344000438","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,340145.8,340145.8,26011,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457679629,247521.00
03/11/2016 02:00,2,0.000,ALERT,212.61,300.57,59.938,1457679603,"201051344000417","219011344069620",0.00,-0.50,0,298.77,302.07,0.0,0.0,0.000,333875.5,333875.5,26166,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457679630,247522.00
03/11/2016 02:00,2,0.000,ALERT,212.16,301.47,59.965,1457679603,"274151322000083","219011344069620",0.00,-0.50,0,299.37,302.68,0.0,0.0,0.000,607811.5,607811.5,15050,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457679632,247523.00
03/11/2016 02:00,2,0.000,ALERT,212.61,300.57,59.975,1457679603,"274151322000076","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,646825.1,646825.1,15055,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457679634,247524.00
03/11/2016 02:00,2,0.000,ALERT,213.29,305.38,59.975,1457679603,"201051344000868","219011344069620",0.00,0.00,0,302.07,306.88,0.0,0.0,0.000,326352.4,326352.4,21279,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457679636,247525.00
03/11/2016 02:00,2,0.000,ALERT,211.93,301.77,59.965,1457679603,"274151322000095","219011344069620",0.00,-1.00,0,300.27,303.28,0.0,0.0,0.000,640044.6,640044.6,14939,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457679638,247526.00
03/11/2016 02:00,2,0.000,ALERT,213.06,304.48,59.970,1457679603,"201051344000988","219011344069620",0.00,0.50,0,299.07,305.68,0.0,0.0,0.000,324551.6,324551.6,21555,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457679640,247527.00
03/11/2016 02:00,2,0.000,ALERT,212.16,300.57,59.965,1457679603,"201051344001025","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,337627.5,337627.5,26071,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457679641,247528.00
03/11/2016 02:00,2,0.000,ALERT,213.06,304.48,59.965,1457679603,"201051344000458","219011344069620",0.00,1.50,0,301.77,306.88,0.0,0.0,0.000,334921.7,334921.7,21462,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457679643,247529.00
03/11/2016 02:00,2,0.000,ALERT,213.74,304.48,59.965,1457679603,"201051344000853","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,332552.4,332552.4,21085,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457679645,247530.00
03/11/2016 02:00,2,0.000,ALERT,212.61,301.17,59.975,1457679603,"201051344000685","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,339847.9,339847.9,25887,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457679647,247531.00
03/11/2016 02:00,2,0.000,ALERT,212.61,300.87,59.965,1457679603,"201051344000917","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,337116.4,337116.4,25885,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457679649,247532.00
03/11/2016 02:00,2,0.000,ALERT,212.61,301.47,59.959,1457679603,"201051344001145","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,342218.5,342218.5,25745,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457679650,247533.00
03/11/2016 02:00,2,0.000,ALERT,212.38,300.57,59.938,1457679603,"201051344000651","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,334057.6,334057.6,26114,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457679652,247534.00
03/11/2016 02:00,2,0.000,ALERT,211.48,300.57,59.954,1457679603,"274151322000088","219011344069620",0.00,0.50,0,298.77,302.07,0.0,0.0,0.000,589983.8,589983.8,14751,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457679654,247535.00
03/11/2016 02:00,2,0.000,ALERT,212.83,300.27,59.954,1457679603,"274151322000068","219011344069620",0.00,0.50,0,298.47,301.47,0.0,0.0,0.000,492651.9,492651.9,15778,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457679656,247536.00
03/11/2016 02:00,2,0.000,ALERT,212.16,301.17,59.959,1457679603,"201051344001135","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,330626.3,330626.3,26081,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457679658,247537.00
03/11/2016 02:00,2,0.000,ALERT,212.83,305.08,60.002,1457679603,"201051344000594","219011344069620",0.00,-0.50,0,301.17,306.28,0.0,0.0,0.000,337165.0,337165.0,21493,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457679659,247538.00
03/11/2016 02:00,2,0.000,ALERT,212.38,300.87,59.954,1457679603,"201051344001203","219011344069620",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,336875.3,336875.3,26064,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457679661,247539.00
03/11/2016 02:00,2,0.000,ALERT,211.93,301.47,59.954,1457679603,"274151322000054","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,602808.6,602808.6,14780,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457679663,247540.00
03/11/2016 02:00,2,0.000,ALERT,213.29,303.88,59.928,1457679603,"201051344000867","219011344069620",0.00,1.00,0,300.87,306.28,0.0,0.0,0.000,325576.0,325576.0,21522,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457679665,247541.00
03/11/2016 02:00,2,0.000,ALERT,212.38,301.17,59.965,1457679603,"201051344001093","219011344069620",0.00,0.50,0,299.37,302.68,0.0,0.0,0.000,335654.0,335654.0,25942,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457679667,247542.00
03/11/2016 02:00,2,0.000,ALERT,213.06,304.48,59.975,1457679603,"201051344000900","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,340676.4,340676.4,20930,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457679668,247543.00
03/11/2016 02:00,2,0.000,ALERT,213.29,303.58,59.965,1457679603,"201051344000648","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,334082.5,334082.5,21201,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457679670,247544.00
03/11/2016 02:00,2,0.000,ALERT,213.29,305.08,59.954,1457679603,"201051344000569","219011344069620",0.00,0.50,0,302.37,306.88,0.0,0.0,0.000,342105.9,342105.9,20872,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457679672,247545.00
03/11/2016 02:00,2,0.000,ALERT,213.29,304.78,59.949,1457679603,"201051344000983","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,334550.0,334550.0,21319,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457679674,247546.00
03/11/2016 02:00,2,0.000,ALERT,213.29,304.18,59.949,1457679603,"201051344001158","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,330345.3,330345.3,21535,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457679676,247547.00
03/11/2016 02:00,2,0.000,ALERT,213.51,304.78,59.959,1457679603,"201051344000576","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,335143.1,335143.1,20991,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457679677,247548.00
03/11/2016 02:00,2,0.000,ALERT,211.93,300.27,59.954,1457679603,"274151322000087","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,577827.7,577827.7,14834,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457679679,247549.00
03/11/2016 02:15,2,0.000,ALERT,213.74,304.18,59.986,1457680504,"201051344000645","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,334972.5,334972.5,21144,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457680506,247550.00
03/11/2016 02:15,2,0.000,ALERT,212.38,301.47,59.981,1457680504,"274151322000085","219011344069620",0.00,0.00,0,299.37,302.68,0.0,0.0,0.000,605634.8,605634.8,14798,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457680508,247551.00
03/11/2016 02:15,2,0.000,ALERT,213.96,303.88,60.018,1457680504,"201051344000633","219011344069620",0.00,-0.50,0,300.57,305.98,0.0,0.0,0.000,326568.5,326568.5,21557,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457680510,247552.00
03/11/2016 02:15,2,0.000,ALERT,213.29,304.18,59.949,1457680504,"201051344000469","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,327368.6,327368.6,21543,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457680512,247553.00
03/11/2016 02:15,2,0.000,ALERT,212.61,301.77,60.034,1457680504,"201051344000646","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,332337.9,332337.9,26080,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457680513,247554.00
03/11/2016 02:15,2,0.000,ALERT,211.93,301.17,59.991,1457680504,"274151322000052","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,613724.1,613724.1,15015,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457680515,247555.00
03/11/2016 02:15,2,0.000,ALERT,212.83,301.77,60.002,1457680504,"201051344000585","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,337611.7,337611.7,26086,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457680517,247556.00
03/11/2016 02:15,2,0.000,ALERT,212.83,302.07,60.002,1457680504,"201051344001230","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,336142.6,336142.6,25869,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457680519,247557.00
03/11/2016 02:15,2,0.000,ALERT,213.29,302.37,60.012,1457680504,"201051344000582","219011344069620",0.00,-1.00,0,300.27,303.58,0.0,0.0,0.000,329779.5,329779.5,26061,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457680521,247558.00
03/11/2016 02:15,2,0.000,ALERT,212.38,301.47,60.007,1457680504,"201051344000955","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,340645.0,340645.0,25997,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457680523,247559.00
03/11/2016 02:15,2,0.000,ALERT,212.16,300.87,59.970,1457680504,"274151322000094","219011344069620",0.00,-1.00,0,298.77,301.77,0.0,0.0,0.000,492559.9,492559.9,15605,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457680524,247560.00
03/11/2016 02:15,2,0.000,ALERT,213.06,304.78,60.007,1457680504,"201051344000579","219011344069620",0.00,0.00,0,302.98,306.88,0.0,0.0,0.000,341496.3,341496.3,1582,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457680526,247561.00
03/11/2016 02:15,2,0.000,ALERT,212.61,302.07,60.007,1457680504,"201051344000890","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,337972.7,337972.7,26017,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457680528,247562.00
03/11/2016 02:15,2,0.000,ALERT,212.83,301.77,60.039,1457680504,"201051344000438","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,340145.8,340145.8,26013,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457680530,247563.00
03/11/2016 02:15,2,0.000,ALERT,212.83,301.17,60.002,1457680504,"201051344000417","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,333875.5,333875.5,26168,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457680532,247564.00
03/11/2016 02:15,2,0.000,ALERT,212.38,301.47,60.012,1457680504,"274151322000083","219011344069620",0.00,-0.50,0,299.67,302.98,0.0,0.0,0.000,607811.5,607811.5,15052,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457680533,247565.00
03/11/2016 02:15,2,0.000,ALERT,212.83,301.17,59.996,1457680504,"274151322000076","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,646825.1,646825.1,15057,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457680535,247566.00
03/11/2016 02:15,2,0.000,ALERT,213.06,304.78,60.002,1457680504,"201051344000868","219011344069620",0.00,0.00,0,302.98,306.88,0.0,0.0,0.000,326352.4,326352.4,21281,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457680537,247567.00
03/11/2016 02:15,2,0.000,ALERT,212.16,302.37,59.996,1457680504,"274151322000095","219011344069620",0.00,-1.00,0,300.57,303.58,0.0,0.0,0.000,640044.6,640044.6,14941,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457680539,247568.00
03/11/2016 02:15,2,0.000,ALERT,213.06,303.88,60.007,1457680504,"201051344000988","219011344069620",0.00,0.50,0,299.67,305.98,0.0,0.0,0.000,324551.6,324551.6,21557,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457680540,247569.00
03/11/2016 02:15,2,0.000,ALERT,212.61,300.87,60.007,1457680504,"201051344001025","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,337627.5,337627.5,26073,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457680542,247570.00
03/11/2016 02:15,2,0.000,ALERT,213.06,304.48,60.007,1457680504,"201051344000458","219011344069620",0.00,1.50,0,302.07,306.88,0.0,0.0,0.000,334921.7,334921.7,21464,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457680544,247571.00
03/11/2016 02:15,2,0.000,ALERT,213.74,303.88,60.034,1457680504,"201051344000853","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,332552.4,332552.4,21087,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457680546,247572.00
03/11/2016 02:15,2,0.000,ALERT,213.06,301.77,60.018,1457680504,"201051344000685","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,339847.9,339847.9,25889,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457680548,247573.00
03/11/2016 02:15,2,0.000,ALERT,213.06,301.17,60.018,1457680504,"201051344000917","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,337116.4,337116.4,25887,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457680549,247574.00
03/11/2016 02:15,2,0.000,ALERT,213.06,301.77,59.975,1457680504,"201051344001145","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,342218.5,342218.5,25747,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457680551,247575.00
03/11/2016 02:15,2,0.000,ALERT,212.61,300.87,60.018,1457680504,"201051344000651","219011344069620",0.00,-1.50,0,299.07,302.37,0.0,0.0,0.000,334057.6,334057.6,26116,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457680553,247576.00
03/11/2016 02:15,2,0.000,ALERT,211.93,301.17,60.007,1457680504,"274151322000088","219011344069620",0.00,0.50,0,299.07,302.37,0.0,0.0,0.000,589983.8,589983.8,14753,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457680555,247577.00
03/11/2016 02:15,2,0.000,ALERT,212.83,300.87,60.012,1457680504,"274151322000068","219011344069620",0.00,0.50,0,298.77,301.77,0.0,0.0,0.000,492651.9,492651.9,15780,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457680557,247578.00
03/11/2016 02:15,2,0.000,ALERT,212.38,301.77,60.018,1457680504,"201051344001135","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,330626.3,330626.3,26083,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457680558,247579.00
03/11/2016 02:15,2,0.000,ALERT,212.83,304.78,60.018,1457680504,"201051344000594","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,337165.0,337165.0,21495,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457680560,247580.00
03/11/2016 02:15,2,0.000,ALERT,212.61,301.17,59.986,1457680504,"201051344001203","219011344069620",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,336875.3,336875.3,26066,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457680562,247581.00
03/11/2016 02:15,2,0.000,ALERT,212.16,301.17,60.028,1457680504,"274151322000054","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,602808.6,602808.6,14782,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457680564,247582.00
03/11/2016 02:15,2,0.000,ALERT,213.51,303.88,60.039,1457680504,"201051344000867","219011344069620",0.00,1.00,0,301.77,306.28,0.0,0.0,0.000,325576.0,325576.0,21524,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457680565,247583.00
03/11/2016 02:15,2,0.000,ALERT,212.83,301.77,60.002,1457680504,"201051344001093","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,335654.0,335654.0,25944,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457680567,247584.00
03/11/2016 02:15,2,0.000,ALERT,212.83,303.88,60.012,1457680504,"201051344000900","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,340676.4,340676.4,20932,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457680569,247585.00
03/11/2016 02:15,2,0.000,ALERT,213.29,303.28,59.981,1457680504,"201051344000648","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,334082.5,334082.5,21203,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457680571,247586.00
03/11/2016 02:15,2,0.000,ALERT,213.29,304.48,60.039,1457680504,"201051344000569","219011344069620",0.00,0.50,0,302.98,306.88,0.0,0.0,0.000,342105.9,342105.9,20874,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457680573,247587.00
03/11/2016 02:15,2,0.000,ALERT,213.06,304.18,59.975,1457680504,"201051344000983","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,334550.0,334550.0,21321,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457680575,247588.00
03/11/2016 02:15,2,0.000,ALERT,213.29,303.88,60.007,1457680504,"201051344001158","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,330345.3,330345.3,21537,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457680576,247589.00
03/11/2016 02:15,2,0.000,ALERT,213.74,304.48,60.002,1457680504,"201051344000576","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,335143.1,335143.1,20993,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457680578,247590.00
03/11/2016 02:15,2,0.000,ALERT,212.38,300.27,60.044,1457680504,"274151322000087","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,577827.7,577827.7,14836,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457680580,247591.00
03/11/2016 02:30,2,0.000,ALERT,213.06,303.28,59.981,1457681403,"201051344000645","219011344069620",0.00,1.00,0,300.57,305.98,0.0,0.0,0.000,334972.5,334972.5,21146,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457681405,247592.00
03/11/2016 02:30,2,0.000,ALERT,211.93,300.87,59.981,1457681403,"274151322000085","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,605634.8,605634.8,14800,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457681407,247593.00
03/11/2016 02:30,2,0.000,ALERT,213.29,302.98,59.944,1457681403,"201051344000633","219011344069620",0.00,-0.50,0,298.77,305.38,0.0,0.0,0.000,326568.5,326568.5,21559,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457681409,247594.00
03/11/2016 02:30,2,0.000,ALERT,212.83,303.28,59.981,1457681403,"201051344000469","219011344069620",0.00,-0.50,0,299.67,305.68,0.0,0.0,0.000,327368.6,327368.6,21545,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457681411,247595.00
03/11/2016 02:30,2,0.000,ALERT,212.16,301.17,59.975,1457681403,"201051344000646","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,332337.9,332337.9,26082,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457681413,247596.00
03/11/2016 02:30,2,0.000,ALERT,211.48,301.77,59.986,1457681403,"274151322000052","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,613724.1,613724.1,15017,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457681415,247597.00
03/11/2016 02:30,2,0.000,ALERT,212.61,301.47,59.996,1457681403,"201051344000585","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,337611.7,337611.7,26088,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457681416,247598.00
03/11/2016 02:30,2,0.000,ALERT,212.16,301.47,59.986,1457681403,"201051344001230","219011344069620",0.00,-0.50,0,299.97,303.28,0.0,0.0,0.000,336142.6,336142.6,25871,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457681418,247599.00
03/11/2016 02:30,2,0.000,ALERT,212.83,302.07,59.949,1457681403,"201051344000582","219011344069620",0.00,-1.00,0,300.57,303.88,0.0,0.0,0.000,329779.5,329779.5,26063,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457681420,247600.00
03/11/2016 02:30,2,0.000,ALERT,211.93,301.17,59.991,1457681403,"201051344000955","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,340645.0,340645.0,25999,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457681422,247601.00
03/11/2016 02:30,2,0.000,ALERT,211.70,300.27,60.018,1457681403,"274151322000094","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,492559.9,492559.9,15607,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457681423,247602.00
03/11/2016 02:30,2,0.000,ALERT,212.61,304.18,59.991,1457681403,"201051344000579","219011344069620",0.00,0.50,0,301.17,306.58,0.0,0.0,0.000,341496.3,341496.3,1584,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457681425,247603.00
03/11/2016 02:30,2,0.000,ALERT,212.16,301.47,59.991,1457681403,"201051344000890","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,337972.7,337972.7,26019,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457681427,247604.00
03/11/2016 02:30,2,0.000,ALERT,212.38,300.87,59.986,1457681403,"201051344000438","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,340145.8,340145.8,26015,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457681429,247605.00
03/11/2016 02:30,2,0.000,ALERT,212.61,300.57,59.996,1457681403,"201051344000417","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,333875.5,333875.5,26170,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457681431,247606.00
