ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/11/2016 02:30,2,0.000,ALERT,211.93,301.47,59.986,1457681403,"274151322000083","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,607811.5,607811.5,15054,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457681432,247607.00
03/11/2016 02:30,2,0.000,ALERT,212.16,300.87,59.975,1457681403,"274151322000076","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,646825.1,646825.1,15059,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457681434,247608.00
03/11/2016 02:30,2,0.000,ALERT,212.61,304.18,59.970,1457681403,"201051344000868","219011344069620",0.00,0.50,0,301.17,306.58,0.0,0.0,0.000,326352.4,326352.4,21283,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457681436,247609.00
03/11/2016 02:30,2,0.000,ALERT,211.93,302.07,59.986,1457681403,"274151322000095","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,640044.6,640044.6,14943,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457681438,247610.00
03/11/2016 02:30,2,0.000,ALERT,212.61,303.28,59.991,1457681403,"201051344000988","219011344069620",0.00,0.50,0,298.17,305.68,0.0,0.0,0.000,324551.6,324551.6,21559,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457681440,247611.00
03/11/2016 02:30,2,0.000,ALERT,212.16,300.27,59.981,1457681403,"201051344001025","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,337627.5,337627.5,26075,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457681442,247612.00
03/11/2016 02:30,2,0.000,ALERT,212.61,303.58,59.991,1457681403,"201051344000458","219011344069620",0.00,1.50,0,300.57,306.58,0.0,0.0,0.000,334921.7,334921.7,21466,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457681444,247613.00
03/11/2016 02:30,2,0.000,ALERT,213.29,303.28,60.018,1457681403,"201051344000853","219011344069620",0.00,0.00,0,300.57,306.28,0.0,0.0,0.000,332552.4,332552.4,21089,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457681446,247614.00
03/11/2016 02:30,2,0.000,ALERT,212.61,300.87,59.996,1457681403,"201051344000685","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,339847.9,339847.9,25891,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457681448,247615.00
03/11/2016 02:30,2,0.000,ALERT,212.38,300.57,59.981,1457681403,"201051344000917","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,337116.4,337116.4,25889,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457681449,247616.00
03/11/2016 02:30,2,0.000,ALERT,212.61,301.17,59.996,1457681403,"201051344001145","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,342218.5,342218.5,25749,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457681451,247617.00
03/11/2016 02:30,2,0.000,ALERT,212.38,300.27,59.949,1457681403,"201051344000651","219011344069620",0.00,-1.50,0,299.37,302.68,0.0,0.0,0.000,334057.6,334057.6,26118,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457681453,247618.00
03/11/2016 02:30,2,0.000,ALERT,211.48,300.57,59.986,1457681403,"274151322000088","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,589983.8,589983.8,14755,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457681455,247619.00
03/11/2016 02:30,2,0.000,ALERT,212.38,300.27,59.981,1457681403,"274151322000068","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,492651.9,492651.9,15782,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457681457,247620.00
03/11/2016 02:30,2,0.000,ALERT,211.93,300.87,59.981,1457681403,"201051344001135","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,330626.3,330626.3,26085,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457681458,247621.00
03/11/2016 02:30,2,0.000,ALERT,212.38,303.88,59.991,1457681403,"201051344000594","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,337165.0,337165.0,21497,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457681460,247622.00
03/11/2016 02:30,2,0.000,ALERT,212.38,300.87,59.986,1457681403,"201051344001203","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,336875.3,336875.3,26068,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457681462,247623.00
03/11/2016 02:30,2,0.000,ALERT,211.70,301.47,59.991,1457681403,"274151322000054","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,602808.6,602808.6,14784,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457681464,247624.00
03/11/2016 02:30,2,0.000,ALERT,213.06,302.98,59.975,1457681403,"201051344000867","219011344069620",0.00,1.00,0,299.97,305.98,0.0,0.0,0.000,325576.0,325576.0,21526,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457681465,247625.00
03/11/2016 02:30,2,0.000,ALERT,212.38,300.87,59.975,1457681403,"201051344001093","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,335654.0,335654.0,25946,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457681467,247626.00
03/11/2016 02:30,2,0.000,ALERT,212.61,303.58,59.991,1457681403,"201051344000900","219011344069620",0.00,0.00,0,299.97,305.38,0.0,0.0,0.000,340676.4,340676.4,20934,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457681469,247627.00
03/11/2016 02:30,2,0.000,ALERT,213.06,302.68,59.996,1457681403,"201051344000648","219011344069620",0.00,-1.00,0,299.67,305.38,0.0,0.0,0.000,334082.5,334082.5,21205,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457681471,247628.00
03/11/2016 02:30,2,0.000,ALERT,213.06,304.48,59.996,1457681403,"201051344000569","219011344069620",0.00,0.50,0,301.17,306.58,0.0,0.0,0.000,342105.9,342105.9,20876,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457681473,247629.00
03/11/2016 02:30,2,0.000,ALERT,212.83,303.58,59.991,1457681403,"201051344000983","219011344069620",0.00,0.50,0,300.87,305.98,0.0,0.0,0.000,334550.0,334550.0,21323,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457681474,247630.00
03/11/2016 02:30,2,0.000,ALERT,212.83,303.28,59.991,1457681403,"201051344001158","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,330345.3,330345.3,21539,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457681476,247631.00
03/11/2016 02:30,2,0.000,ALERT,213.29,303.88,59.970,1457681403,"201051344000576","219011344069620",0.00,0.50,0,300.57,305.98,0.0,0.0,0.000,335143.1,335143.1,20995,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457681478,247632.00
03/11/2016 02:30,2,0.000,ALERT,211.93,299.97,59.970,1457681403,"274151322000087","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,577827.7,577827.7,14838,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457681480,247633.00
03/11/2016 02:45,2,0.000,ALERT,213.29,303.88,59.996,1457682303,"201051344000645","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,334972.5,334972.5,21148,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457682305,247634.00
03/11/2016 02:45,2,0.000,ALERT,212.16,302.07,59.996,1457682303,"274151322000085","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,605634.8,605634.8,14802,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457682307,247635.00
03/11/2016 02:45,2,0.000,ALERT,213.51,303.58,60.002,1457682303,"201051344000633","219011344069620",0.00,-0.50,0,299.67,305.38,0.0,0.0,0.000,326568.5,326568.5,21561,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457682309,247636.00
03/11/2016 02:45,2,0.000,ALERT,213.06,303.88,59.970,1457682303,"201051344000469","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,327368.6,327368.6,21547,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457682311,247637.00
03/11/2016 02:45,2,0.000,ALERT,212.38,301.77,60.002,1457682303,"201051344000646","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,332337.9,332337.9,26084,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457682312,247638.00
03/11/2016 02:45,2,0.000,ALERT,211.93,302.37,59.991,1457682303,"274151322000052","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,613724.1,613724.1,15019,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457682314,247639.00
03/11/2016 02:45,2,0.000,ALERT,212.61,302.07,60.002,1457682303,"201051344000585","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,337611.7,337611.7,26090,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457682316,247640.00
03/11/2016 02:45,2,0.000,ALERT,212.61,302.07,60.007,1457682303,"201051344001230","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,336142.6,336142.6,25873,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457682318,247641.00
03/11/2016 02:45,2,0.000,ALERT,213.06,302.68,60.023,1457682303,"201051344000582","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,329779.5,329779.5,26065,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457682320,247642.00
03/11/2016 02:45,2,0.000,ALERT,212.16,301.47,60.002,1457682303,"201051344000955","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,340645.0,340645.0,26001,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457682322,247643.00
03/11/2016 02:45,2,0.000,ALERT,211.93,300.57,60.002,1457682303,"274151322000094","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,492559.9,492559.9,15609,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457682323,247644.00
03/11/2016 02:45,2,0.000,ALERT,213.06,304.78,59.991,1457682303,"201051344000579","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,341496.3,341496.3,1586,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457682325,247645.00
03/11/2016 02:45,2,0.000,ALERT,212.38,302.07,59.975,1457682303,"201051344000890","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,337972.7,337972.7,26021,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457682327,247646.00
03/11/2016 02:45,2,0.000,ALERT,212.61,301.77,60.002,1457682303,"201051344000438","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,340145.8,340145.8,26017,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457682329,247647.00
03/11/2016 02:45,2,0.000,ALERT,212.61,301.17,60.039,1457682303,"201051344000417","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,333875.5,333875.5,26172,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457682331,247648.00
03/11/2016 02:45,2,0.000,ALERT,212.16,302.07,60.007,1457682303,"274151322000083","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,607811.5,607811.5,15056,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457682332,247649.00
03/11/2016 02:45,2,0.000,ALERT,212.61,301.47,59.965,1457682303,"274151322000076","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,646825.1,646825.1,15061,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457682334,247650.00
03/11/2016 02:45,2,0.000,ALERT,213.06,304.48,60.002,1457682303,"201051344000868","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,326352.4,326352.4,21285,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457682336,247651.00
03/11/2016 02:45,2,0.000,ALERT,212.16,302.98,60.039,1457682303,"274151322000095","219011344069620",0.00,-1.00,0,300.57,303.88,0.0,0.0,0.000,640044.6,640044.6,14945,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457682338,247652.00
03/11/2016 02:45,2,0.000,ALERT,212.83,303.88,59.991,1457682303,"201051344000988","219011344069620",0.00,0.50,0,299.07,305.38,0.0,0.0,0.000,324551.6,324551.6,21561,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457682340,247653.00
03/11/2016 02:45,2,0.000,ALERT,212.38,300.87,60.007,1457682303,"201051344001025","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,337627.5,337627.5,26077,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457682342,247654.00
03/11/2016 02:45,2,0.000,ALERT,213.06,304.48,60.007,1457682303,"201051344000458","219011344069620",0.00,1.50,0,301.77,306.58,0.0,0.0,0.000,334921.7,334921.7,21468,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457682343,247655.00
03/11/2016 02:45,2,0.000,ALERT,213.51,303.88,59.996,1457682303,"201051344000853","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,332552.4,332552.4,21091,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457682345,247656.00
03/11/2016 02:45,2,0.000,ALERT,212.83,301.77,60.007,1457682303,"201051344000685","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,339847.9,339847.9,25893,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457682347,247657.00
03/11/2016 02:45,2,0.000,ALERT,212.83,301.17,60.012,1457682303,"201051344000917","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,337116.4,337116.4,25891,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457682349,247658.00
03/11/2016 02:45,2,0.000,ALERT,212.83,301.77,60.012,1457682303,"201051344001145","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,342218.5,342218.5,25751,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457682351,247659.00
03/11/2016 02:45,2,0.000,ALERT,212.83,301.17,60.018,1457682303,"201051344000651","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,334057.6,334057.6,26120,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457682352,247660.00
03/11/2016 02:45,2,0.000,ALERT,211.48,300.57,60.002,1457682303,"274151322000088","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,589983.8,589983.8,14757,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457682354,247661.00
03/11/2016 02:45,2,0.000,ALERT,212.83,300.87,60.002,1457682303,"274151322000068","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,492651.9,492651.9,15784,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457682356,247662.00
03/11/2016 02:45,2,0.000,ALERT,212.16,301.47,60.018,1457682303,"201051344001135","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,330626.3,330626.3,26087,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457682358,247663.00
03/11/2016 02:45,2,0.000,ALERT,212.83,304.48,60.012,1457682303,"201051344000594","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,337165.0,337165.0,21499,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457682360,247664.00
03/11/2016 02:45,2,0.000,ALERT,212.61,301.17,60.007,1457682303,"201051344001203","219011344069620",0.00,-1.00,0,298.77,304.48,0.0,0.0,0.000,336875.3,336875.3,26070,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457682361,247665.00
03/11/2016 02:45,2,0.000,ALERT,211.93,301.77,60.012,1457682303,"274151322000054","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,602808.6,602808.6,14786,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457682363,247666.00
03/11/2016 02:45,2,0.000,ALERT,213.29,302.98,60.007,1457682303,"201051344000867","219011344069620",0.00,1.00,0,300.87,305.98,0.0,0.0,0.000,325576.0,325576.0,21528,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457682365,247667.00
03/11/2016 02:45,2,0.000,ALERT,212.38,301.47,60.012,1457682303,"201051344001093","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,335654.0,335654.0,25948,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457682367,247668.00
03/11/2016 02:45,2,0.000,ALERT,212.83,304.18,59.991,1457682303,"201051344000900","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,340676.4,340676.4,20936,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457682369,247669.00
03/11/2016 02:45,2,0.000,ALERT,213.29,303.58,60.034,1457682303,"201051344000648","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,334082.5,334082.5,21207,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457682370,247670.00
03/11/2016 02:45,2,0.000,ALERT,213.06,304.78,59.981,1457682303,"201051344000569","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,342105.9,342105.9,20878,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457682372,247671.00
03/11/2016 02:45,2,0.000,ALERT,213.06,304.48,60.012,1457682303,"201051344000983","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,334550.0,334550.0,21325,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457682374,247672.00
03/11/2016 02:45,2,0.000,ALERT,213.06,304.18,60.034,1457682303,"201051344001158","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,330345.3,330345.3,21541,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457682376,247673.00
03/11/2016 02:45,2,0.000,ALERT,213.51,304.18,60.002,1457682303,"201051344000576","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,335143.1,335143.1,20997,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457682377,247674.00
03/11/2016 02:45,2,0.000,ALERT,212.38,300.57,60.012,1457682303,"274151322000087","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,577827.7,577827.7,14840,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457682379,247675.00
03/11/2016 03:00,2,0.000,ALERT,213.29,303.58,59.991,1457683203,"201051344000645","219011344069620",0.00,0.50,0,302.07,305.68,0.0,0.0,0.000,334972.5,334972.5,21150,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457683205,247676.00
03/11/2016 03:00,2,0.000,ALERT,212.38,300.87,59.996,1457683203,"274151322000085","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,605634.8,605634.8,14804,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457683207,247677.00
03/11/2016 03:00,2,0.000,ALERT,213.74,303.28,59.996,1457683203,"201051344000633","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,326568.5,326568.5,21563,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457683209,247678.00
03/11/2016 03:00,2,0.000,ALERT,213.06,303.58,59.986,1457683203,"201051344000469","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,327368.6,327368.6,21549,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457683211,247679.00
03/11/2016 03:00,2,0.000,ALERT,212.38,301.47,59.975,1457683203,"201051344000646","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,332337.9,332337.9,26086,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457683213,247680.00
03/11/2016 03:00,2,0.000,ALERT,211.93,300.87,59.981,1457683203,"274151322000052","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,613724.1,613724.1,15021,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457683214,247681.00
03/11/2016 03:00,2,0.000,ALERT,212.83,301.77,59.986,1457683203,"201051344000585","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,337611.7,337611.7,26092,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457683216,247682.00
03/11/2016 03:00,2,0.000,ALERT,212.61,301.77,59.986,1457683203,"201051344001230","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,336142.6,336142.6,25875,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457683218,247683.00
03/11/2016 03:00,2,0.000,ALERT,213.29,302.68,59.991,1457683203,"201051344000582","219011344069620",0.00,-1.00,0,300.87,303.88,0.0,0.0,0.000,329779.5,329779.5,26067,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457683220,247684.00
03/11/2016 03:00,2,0.000,ALERT,212.16,301.17,59.944,1457683203,"201051344000955","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,340645.0,340645.0,26003,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457683222,247685.00
03/11/2016 03:00,2,0.000,ALERT,211.93,300.57,59.949,1457683203,"274151322000094","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,492559.9,492559.9,15611,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457683223,247686.00
03/11/2016 03:00,2,0.000,ALERT,213.06,303.88,59.986,1457683203,"201051344000579","219011344069620",0.00,0.00,0,302.98,306.58,0.0,0.0,0.000,341496.3,341496.3,1588,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457683225,247687.00
03/11/2016 03:00,2,0.000,ALERT,212.38,301.77,60.018,1457683203,"201051344000890","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,337972.7,337972.7,26023,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457683227,247688.00
03/11/2016 03:00,2,0.000,ALERT,212.83,301.77,59.975,1457683203,"201051344000438","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,340145.8,340145.8,26019,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457683229,247689.00
03/11/2016 03:00,2,0.000,ALERT,212.83,301.17,59.981,1457683203,"201051344000417","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,333875.5,333875.5,26174,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457683231,247690.00
03/11/2016 03:00,2,0.000,ALERT,212.16,301.77,59.975,1457683203,"274151322000083","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,607811.5,607811.5,15058,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457683232,247691.00
03/11/2016 03:00,2,0.000,ALERT,212.61,301.17,59.975,1457683203,"274151322000076","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,646825.1,646825.1,15063,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457683234,247692.00
03/11/2016 03:00,2,0.000,ALERT,212.83,304.18,59.986,1457683203,"201051344000868","219011344069620",0.00,0.50,0,302.68,306.58,0.0,0.0,0.000,326352.4,326352.4,21287,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457683236,247693.00
03/11/2016 03:00,2,0.000,ALERT,211.93,302.07,59.970,1457683203,"274151322000095","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,640044.6,640044.6,14947,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457683238,247694.00
03/11/2016 03:00,2,0.000,ALERT,212.83,303.28,59.970,1457683203,"201051344000988","219011344069620",0.00,0.50,0,299.67,305.38,0.0,0.0,0.000,324551.6,324551.6,21563,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457683240,247695.00
03/11/2016 03:00,2,0.000,ALERT,212.38,300.57,59.986,1457683203,"201051344001025","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,337627.5,337627.5,26079,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457683242,247696.00
03/11/2016 03:00,2,0.000,ALERT,212.83,303.58,59.986,1457683203,"201051344000458","219011344069620",0.00,1.50,0,302.37,306.58,0.0,0.0,0.000,334921.7,334921.7,21470,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457683243,247697.00
03/11/2016 03:00,2,0.000,ALERT,213.51,303.28,60.002,1457683203,"201051344000853","219011344069620",0.00,0.00,0,302.07,305.68,0.0,0.0,0.000,332552.4,332552.4,21093,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457683245,247698.00
03/11/2016 03:00,2,0.000,ALERT,212.83,301.47,59.981,1457683203,"201051344000685","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,339847.9,339847.9,25895,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457683247,247699.00
03/11/2016 03:00,2,0.000,ALERT,212.83,300.87,59.986,1457683203,"201051344000917","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,337116.4,337116.4,25893,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457683249,247700.00
03/11/2016 03:00,2,0.000,ALERT,213.06,302.07,59.933,1457683203,"201051344001145","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,342218.5,342218.5,25753,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457683251,247701.00
03/11/2016 03:00,2,0.000,ALERT,212.61,300.87,59.975,1457683203,"201051344000651","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,334057.6,334057.6,26122,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457683252,247702.00
03/11/2016 03:00,2,0.000,ALERT,211.70,300.87,59.975,1457683203,"274151322000088","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,589983.8,589983.8,14759,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457683254,247703.00
03/11/2016 03:00,2,0.000,ALERT,212.61,300.27,59.933,1457683203,"274151322000068","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,492651.9,492651.9,15786,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457683256,247704.00
03/11/2016 03:00,2,0.000,ALERT,212.38,301.77,59.975,1457683203,"201051344001135","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,330626.3,330626.3,26089,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457683258,247705.00
03/11/2016 03:00,2,0.000,ALERT,212.61,303.88,59.965,1457683203,"201051344000594","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,337165.0,337165.0,21501,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457683260,247706.00
03/11/2016 03:00,2,0.000,ALERT,212.83,301.17,59.975,1457683203,"201051344001203","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,336875.3,336875.3,26072,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457683261,247707.00
03/11/2016 03:00,2,0.000,ALERT,211.93,301.47,60.007,1457683203,"274151322000054","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,602808.6,602808.6,14788,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457683263,247708.00
03/11/2016 03:00,2,0.000,ALERT,213.29,302.98,59.975,1457683203,"201051344000867","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,325576.0,325576.0,21530,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457683265,247709.00
03/11/2016 03:00,2,0.000,ALERT,212.61,301.47,59.944,1457683203,"201051344001093","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,335654.0,335654.0,25950,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457683267,247710.00
03/11/2016 03:00,2,0.000,ALERT,212.83,303.28,59.970,1457683203,"201051344000900","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,340676.4,340676.4,20938,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457683269,247711.00
03/11/2016 03:00,2,0.000,ALERT,213.06,302.68,59.959,1457683203,"201051344000648","219011344069620",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,334082.5,334082.5,21209,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457683270,247712.00
03/11/2016 03:00,2,0.000,ALERT,213.06,303.88,59.975,1457683203,"201051344000569","219011344069620",0.00,0.50,0,302.98,306.58,0.0,0.0,0.000,342105.9,342105.9,20880,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457683272,247713.00
03/11/2016 03:00,2,0.000,ALERT,212.83,303.58,59.965,1457683203,"201051344000983","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,334550.0,334550.0,21327,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457683274,247714.00
03/11/2016 03:00,2,0.000,ALERT,213.06,303.28,59.965,1457683203,"201051344001158","219011344069620",0.00,-1.00,0,301.77,305.38,0.0,0.0,0.000,330345.3,330345.3,21543,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457683276,247715.00
03/11/2016 03:00,2,0.000,ALERT,213.29,303.88,59.970,1457683203,"201051344000576","219011344069620",0.00,0.00,0,302.07,305.68,0.0,0.0,0.000,335143.1,335143.1,20999,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457683278,247716.00
03/11/2016 03:00,2,0.000,ALERT,211.93,300.27,59.928,1457683203,"274151322000087","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,577827.7,577827.7,14842,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457683279,247717.00
03/11/2016 03:15,2,0.000,ALERT,213.74,304.18,59.944,1457684103,"201051344000645","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,334972.5,334972.5,21152,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457684105,247718.00
03/11/2016 03:15,2,0.000,ALERT,212.38,301.17,59.965,1457684103,"274151322000085","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,605634.8,605634.8,14806,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457684106,247719.00
03/11/2016 03:15,2,0.000,ALERT,213.74,303.88,59.970,1457684103,"201051344000633","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,326568.5,326568.5,21565,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457684108,247720.00
03/11/2016 03:15,2,0.000,ALERT,213.29,304.18,59.981,1457684103,"201051344000469","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,327368.6,327368.6,21551,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457684110,247721.00
03/11/2016 03:15,2,0.000,ALERT,212.61,302.07,59.970,1457684103,"201051344000646","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,332337.9,332337.9,26088,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457684112,247722.00
03/11/2016 03:15,2,0.000,ALERT,211.93,301.77,59.959,1457684103,"274151322000052","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,613724.1,613724.1,15023,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457684114,247723.00
03/11/2016 03:15,2,0.000,ALERT,213.06,302.37,59.944,1457684103,"201051344000585","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,337611.7,337611.7,26094,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457684116,247724.00
03/11/2016 03:15,2,0.000,ALERT,212.83,302.37,60.002,1457684103,"201051344001230","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,336142.6,336142.6,25877,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457684117,247725.00
03/11/2016 03:15,2,0.000,ALERT,213.29,302.98,59.933,1457684103,"201051344000582","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,329779.5,329779.5,26069,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457684119,247726.00
03/11/2016 03:15,2,0.000,ALERT,212.38,302.07,59.970,1457684103,"201051344000955","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,340645.0,340645.0,26005,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457684121,247727.00
03/11/2016 03:15,2,0.000,ALERT,212.16,300.87,59.996,1457684103,"274151322000094","219011344069620",0.00,-1.00,0,299.37,302.07,0.0,0.0,0.000,492559.9,492559.9,15613,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457684123,247728.00
03/11/2016 03:15,2,0.000,ALERT,213.29,304.78,59.981,1457684103,"201051344000579","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,341496.3,341496.3,1590,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457684125,247729.00
03/11/2016 03:15,2,0.000,ALERT,212.61,302.68,60.007,1457684103,"201051344000890","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,337972.7,337972.7,26025,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457684126,247730.00
03/11/2016 03:15,2,0.000,ALERT,212.83,302.07,59.949,1457684103,"201051344000438","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,340145.8,340145.8,26021,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457684128,247731.00
03/11/2016 03:15,2,0.000,ALERT,213.06,301.47,60.002,1457684103,"201051344000417","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,333875.5,333875.5,26176,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457684130,247732.00
03/11/2016 03:15,2,0.000,ALERT,212.38,302.37,60.007,1457684103,"274151322000083","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,607811.5,607811.5,15060,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457684132,247733.00
03/11/2016 03:15,2,0.000,ALERT,212.83,301.47,60.007,1457684103,"274151322000076","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,646825.1,646825.1,15065,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457684134,247734.00
03/11/2016 03:15,2,0.000,ALERT,213.29,304.78,59.981,1457684103,"201051344000868","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,326352.4,326352.4,21289,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457684136,247735.00
03/11/2016 03:15,2,0.000,ALERT,212.16,302.68,59.959,1457684103,"274151322000095","219011344069620",0.00,-1.00,0,300.87,303.88,0.0,0.0,0.000,640044.6,640044.6,14949,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457684138,247736.00
03/11/2016 03:15,2,0.000,ALERT,213.06,303.88,59.975,1457684103,"201051344000988","219011344069620",0.00,0.50,0,299.37,305.38,0.0,0.0,0.000,324551.6,324551.6,21565,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457684139,247737.00
03/11/2016 03:15,2,0.000,ALERT,212.61,301.47,60.012,1457684103,"201051344001025","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,337627.5,337627.5,26081,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457684141,247738.00
03/11/2016 03:15,2,0.000,ALERT,213.06,304.18,59.975,1457684103,"201051344000458","219011344069620",0.00,1.50,0,301.77,306.28,0.0,0.0,0.000,334921.7,334921.7,21472,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457684143,247739.00
03/11/2016 03:15,2,0.000,ALERT,213.74,303.88,59.986,1457684103,"201051344000853","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,332552.4,332552.4,21095,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457684145,247740.00
03/11/2016 03:15,2,0.000,ALERT,213.29,302.07,59.981,1457684103,"201051344000685","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,339847.9,339847.9,25897,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457684147,247741.00
03/11/2016 03:15,2,0.000,ALERT,213.06,301.47,59.970,1457684103,"201051344000917","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,337116.4,337116.4,25895,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457684148,247742.00
03/11/2016 03:15,2,0.000,ALERT,213.06,302.37,59.981,1457684103,"201051344001145","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,342218.5,342218.5,25755,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457684150,247743.00
03/11/2016 03:15,2,0.000,ALERT,213.06,301.47,59.975,1457684103,"201051344000651","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,334057.6,334057.6,26124,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457684152,247744.00
03/11/2016 03:15,2,0.000,ALERT,211.70,300.87,60.002,1457684103,"274151322000088","219011344069620",0.00,0.50,0,299.37,302.68,0.0,0.0,0.000,589983.8,589983.8,14761,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457684154,247745.00
03/11/2016 03:15,2,0.000,ALERT,212.83,300.87,59.970,1457684103,"274151322000068","219011344069620",0.00,1.00,0,299.07,302.07,0.0,0.0,0.000,492651.9,492651.9,15788,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457684155,247746.00
03/11/2016 03:15,2,0.000,ALERT,212.38,302.07,59.991,1457684103,"201051344001135","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,330626.3,330626.3,26091,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457684157,247747.00
03/11/2016 03:15,2,0.000,ALERT,212.83,304.78,59.970,1457684103,"201051344000594","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,337165.0,337165.0,21503,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457684159,247748.00
03/11/2016 03:15,2,0.000,ALERT,212.83,301.77,59.981,1457684103,"201051344001203","219011344069620",0.00,-0.50,0,299.67,305.38,0.0,0.0,0.000,336875.3,336875.3,26074,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457684161,247749.00
03/11/2016 03:15,2,0.000,ALERT,212.16,302.07,59.970,1457684103,"274151322000054","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,602808.6,602808.6,14790,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457684163,247750.00
03/11/2016 03:15,2,0.000,ALERT,213.51,303.58,59.981,1457684103,"201051344000867","219011344069620",0.00,1.00,0,300.87,305.98,0.0,0.0,0.000,325576.0,325576.0,21532,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457684165,247751.00
