ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/11/2016 03:15,2,0.000,ALERT,212.61,302.07,59.981,1457684103,"201051344001093","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,335654.0,335654.0,25952,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457684166,247752.00
03/11/2016 03:15,2,0.000,ALERT,213.06,304.18,60.012,1457684103,"201051344000900","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,340676.4,340676.4,20940,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457684168,247753.00
03/11/2016 03:15,2,0.000,ALERT,213.51,303.58,59.981,1457684103,"201051344000648","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,334082.5,334082.5,21211,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457684170,247754.00
03/11/2016 03:15,2,0.000,ALERT,213.29,304.78,59.981,1457684103,"201051344000569","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,342105.9,342105.9,20882,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457684172,247755.00
03/11/2016 03:15,2,0.000,ALERT,213.29,304.18,59.991,1457684103,"201051344000983","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,334550.0,334550.0,21329,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457684174,247756.00
03/11/2016 03:15,2,0.000,ALERT,213.29,304.18,59.975,1457684103,"201051344001158","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,330345.3,330345.3,21545,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457684176,247757.00
03/11/2016 03:15,2,0.000,ALERT,213.74,304.48,59.986,1457684103,"201051344000576","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,335143.1,335143.1,21001,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457684177,247758.00
03/11/2016 03:15,2,0.000,ALERT,212.16,301.17,59.965,1457684103,"274151322000087","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,577827.7,577827.7,14844,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457684179,247759.00
03/11/2016 03:30,2,0.000,ALERT,213.51,303.88,59.949,1457685003,"201051344000645","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,334972.5,334972.5,21154,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685005,247760.00
03/11/2016 03:30,2,0.000,ALERT,212.16,301.17,59.975,1457685003,"274151322000085","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,605634.8,605634.8,14808,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685007,247761.00
03/11/2016 03:30,2,0.000,ALERT,213.51,303.58,59.970,1457685003,"201051344000633","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,326568.5,326568.5,21567,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685009,247762.00
03/11/2016 03:30,2,0.000,ALERT,213.06,303.58,59.975,1457685003,"201051344000469","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,327368.6,327368.6,21553,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685011,247763.00
03/11/2016 03:30,2,0.000,ALERT,212.38,301.47,59.944,1457685003,"201051344000646","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,332337.9,332337.9,26090,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457685013,247764.00
03/11/2016 03:30,2,0.000,ALERT,211.93,300.87,60.018,1457685003,"274151322000052","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,613724.1,613724.1,15025,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685014,247765.00
03/11/2016 03:30,2,0.000,ALERT,212.61,301.77,59.928,1457685003,"201051344000585","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,337611.7,337611.7,26096,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685016,247766.00
03/11/2016 03:30,2,0.000,ALERT,212.61,301.77,59.981,1457685003,"201051344001230","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,336142.6,336142.6,25879,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685018,247767.00
03/11/2016 03:30,2,0.000,ALERT,213.06,302.37,59.975,1457685003,"201051344000582","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,329779.5,329779.5,26071,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685020,247768.00
03/11/2016 03:30,2,0.000,ALERT,212.16,301.47,59.975,1457685003,"201051344000955","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,340645.0,340645.0,26007,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685022,247769.00
03/11/2016 03:30,2,0.000,ALERT,211.93,300.57,59.965,1457685003,"274151322000094","219011344069620",0.00,-1.00,0,299.67,302.37,0.0,0.0,0.000,492559.9,492559.9,15615,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685023,247770.00
03/11/2016 03:30,2,0.000,ALERT,212.83,304.48,59.981,1457685003,"201051344000579","219011344069620",0.00,-0.50,0,302.98,306.88,0.0,0.0,0.000,341496.3,341496.3,1592,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685025,247771.00
03/11/2016 03:30,2,0.000,ALERT,212.38,301.77,59.981,1457685003,"201051344000890","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,337972.7,337972.7,26027,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685027,247772.00
03/11/2016 03:30,2,0.000,ALERT,212.61,301.17,59.970,1457685003,"201051344000438","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,340145.8,340145.8,26023,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685029,247773.00
03/11/2016 03:30,2,0.000,ALERT,212.83,300.87,59.965,1457685003,"201051344000417","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,333875.5,333875.5,26178,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457685031,247774.00
03/11/2016 03:30,2,0.000,ALERT,212.38,301.17,59.986,1457685003,"274151322000083","219011344069620",0.00,-0.50,0,300.27,303.58,0.0,0.0,0.000,607811.5,607811.5,15062,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457685032,247775.00
03/11/2016 03:30,2,0.000,ALERT,212.83,301.47,59.970,1457685003,"274151322000076","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,646825.1,646825.1,15067,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685034,247776.00
03/11/2016 03:30,2,0.000,ALERT,212.83,304.48,59.970,1457685003,"201051344000868","219011344069620",0.00,-1.00,0,302.98,306.88,0.0,0.0,0.000,326352.4,326352.4,21291,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685036,247777.00
03/11/2016 03:30,2,0.000,ALERT,212.16,302.37,59.965,1457685003,"274151322000095","219011344069620",0.00,-1.00,0,301.17,303.88,0.0,0.0,0.000,640044.6,640044.6,14951,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685038,247778.00
03/11/2016 03:30,2,0.000,ALERT,212.83,303.88,59.965,1457685003,"201051344000988","219011344069620",0.00,0.00,0,299.67,305.38,0.0,0.0,0.000,324551.6,324551.6,21567,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685040,247779.00
03/11/2016 03:30,2,0.000,ALERT,212.38,300.87,59.981,1457685003,"201051344001025","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,337627.5,337627.5,26083,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685042,247780.00
03/11/2016 03:30,2,0.000,ALERT,212.83,303.88,59.965,1457685003,"201051344000458","219011344069620",0.00,1.00,0,302.37,306.88,0.0,0.0,0.000,334921.7,334921.7,21474,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457685044,247781.00
03/11/2016 03:30,2,0.000,ALERT,213.06,303.28,60.002,1457685003,"201051344000853","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,332552.4,332552.4,21097,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685045,247782.00
03/11/2016 03:30,2,0.000,ALERT,212.83,301.17,59.944,1457685003,"201051344000685","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,339847.9,339847.9,25899,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685047,247783.00
03/11/2016 03:30,2,0.000,ALERT,212.61,300.87,59.965,1457685003,"201051344000917","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,337116.4,337116.4,25897,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457685049,247784.00
03/11/2016 03:30,2,0.000,ALERT,212.83,301.77,59.981,1457685003,"201051344001145","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,342218.5,342218.5,25757,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685051,247785.00
03/11/2016 03:30,2,0.000,ALERT,212.38,300.57,59.965,1457685003,"201051344000651","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,334057.6,334057.6,26126,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685053,247786.00
03/11/2016 03:30,2,0.000,ALERT,211.70,300.87,59.965,1457685003,"274151322000088","219011344069620",0.00,0.50,0,299.67,302.68,0.0,0.0,0.000,589983.8,589983.8,14763,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685054,247787.00
03/11/2016 03:30,2,0.000,ALERT,212.83,300.27,59.975,1457685003,"274151322000068","219011344069620",0.00,0.50,0,299.37,302.07,0.0,0.0,0.000,492651.9,492651.9,15790,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457685056,247788.00
03/11/2016 03:30,2,0.000,ALERT,212.16,301.17,59.970,1457685003,"201051344001135","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,330626.3,330626.3,26093,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685058,247789.00
03/11/2016 03:30,2,0.000,ALERT,212.38,303.88,59.965,1457685003,"201051344000594","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,337165.0,337165.0,21505,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685060,247790.00
03/11/2016 03:30,2,0.000,ALERT,212.38,300.87,59.959,1457685003,"201051344001203","219011344069620",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,336875.3,336875.3,26076,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685062,247791.00
03/11/2016 03:30,2,0.000,ALERT,211.93,300.57,59.970,1457685003,"274151322000054","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,602808.6,602808.6,14792,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685063,247792.00
03/11/2016 03:30,2,0.000,ALERT,213.06,302.98,59.970,1457685003,"201051344000867","219011344069620",0.00,0.50,0,301.17,306.28,0.0,0.0,0.000,325576.0,325576.0,21534,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457685065,247793.00
03/11/2016 03:30,2,0.000,ALERT,212.38,301.17,59.965,1457685003,"201051344001093","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,335654.0,335654.0,25954,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457685067,247794.00
03/11/2016 03:30,2,0.000,ALERT,212.61,303.58,59.965,1457685003,"201051344000900","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,340676.4,340676.4,20942,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685069,247795.00
03/11/2016 03:30,2,0.000,ALERT,213.06,302.98,59.965,1457685003,"201051344000648","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,334082.5,334082.5,21213,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685070,247796.00
03/11/2016 03:30,2,0.000,ALERT,213.06,304.18,60.002,1457685003,"201051344000569","219011344069620",0.00,0.00,0,302.98,306.88,0.0,0.0,0.000,342105.9,342105.9,20884,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685072,247797.00
03/11/2016 03:30,2,0.000,ALERT,212.83,303.58,59.959,1457685003,"201051344000983","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,334550.0,334550.0,21331,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457685074,247798.00
03/11/2016 03:30,2,0.000,ALERT,213.06,303.28,59.933,1457685003,"201051344001158","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,330345.3,330345.3,21547,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685076,247799.00
03/11/2016 03:30,2,0.000,ALERT,213.29,303.88,59.970,1457685003,"201051344000576","219011344069620",0.00,0.00,0,302.68,306.28,0.0,0.0,0.000,335143.1,335143.1,21003,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685078,247800.00
03/11/2016 03:30,2,0.000,ALERT,212.16,300.57,59.981,1457685003,"274151322000087","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,577827.7,577827.7,14846,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685079,247801.00
03/11/2016 03:45,2,0.000,ALERT,213.29,303.28,59.959,1457685903,"201051344000645","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,334972.5,334972.5,21156,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685905,247802.00
03/11/2016 03:45,2,0.000,ALERT,211.70,301.17,59.975,1457685903,"274151322000085","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,605634.8,605634.8,14810,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457685907,247803.00
03/11/2016 03:45,2,0.000,ALERT,213.29,302.98,59.959,1457685903,"201051344000633","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,326568.5,326568.5,21569,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457685909,247804.00
03/11/2016 03:45,2,0.000,ALERT,213.06,303.58,59.965,1457685903,"201051344000469","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,327368.6,327368.6,21555,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685911,247805.00
03/11/2016 03:45,2,0.000,ALERT,212.38,301.47,59.954,1457685903,"201051344000646","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,332337.9,332337.9,26092,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685912,247806.00
03/11/2016 03:45,2,0.000,ALERT,211.48,301.77,59.981,1457685903,"274151322000052","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,613724.1,613724.1,15027,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685914,247807.00
03/11/2016 03:45,2,0.000,ALERT,212.61,301.77,59.954,1457685903,"201051344000585","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,337611.7,337611.7,26098,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457685916,247808.00
03/11/2016 03:45,2,0.000,ALERT,212.38,301.77,59.954,1457685903,"201051344001230","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,336142.6,336142.6,25881,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685918,247809.00
03/11/2016 03:45,2,0.000,ALERT,212.83,302.37,59.959,1457685903,"201051344000582","219011344069620",0.00,-1.50,0,300.57,303.88,0.0,0.0,0.000,329779.5,329779.5,26073,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457685920,247810.00
03/11/2016 03:45,2,0.000,ALERT,211.93,301.47,59.965,1457685903,"201051344000955","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,340645.0,340645.0,26009,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685921,247811.00
03/11/2016 03:45,2,0.000,ALERT,211.70,300.57,59.965,1457685903,"274151322000094","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,492559.9,492559.9,15617,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685923,247812.00
03/11/2016 03:45,2,0.000,ALERT,212.83,303.88,59.959,1457685903,"201051344000579","219011344069620",0.00,-1.00,0,302.68,305.98,0.0,0.0,0.000,341496.3,341496.3,1594,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685925,247813.00
03/11/2016 03:45,2,0.000,ALERT,212.38,301.77,59.965,1457685903,"201051344000890","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,337972.7,337972.7,26029,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685927,247814.00
03/11/2016 03:45,2,0.000,ALERT,212.61,301.47,59.959,1457685903,"201051344000438","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,340145.8,340145.8,26025,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685929,247815.00
03/11/2016 03:45,2,0.000,ALERT,212.61,300.87,59.986,1457685903,"201051344000417","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,333875.5,333875.5,26180,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457685930,247816.00
03/11/2016 03:45,2,0.000,ALERT,211.93,302.07,59.959,1457685903,"274151322000083","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,607811.5,607811.5,15064,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685932,247817.00
03/11/2016 03:45,2,0.000,ALERT,212.38,300.87,59.959,1457685903,"274151322000076","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,646825.1,646825.1,15069,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685934,247818.00
03/11/2016 03:45,2,0.000,ALERT,212.61,303.88,59.965,1457685903,"201051344000868","219011344069620",0.00,-1.00,0,302.68,306.28,0.0,0.0,0.000,326352.4,326352.4,21293,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457685936,247819.00
03/11/2016 03:45,2,0.000,ALERT,211.93,302.37,59.965,1457685903,"274151322000095","219011344069620",0.00,-1.50,0,300.57,303.88,0.0,0.0,0.000,640044.6,640044.6,14953,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685938,247820.00
03/11/2016 03:45,2,0.000,ALERT,212.61,302.98,59.970,1457685903,"201051344000988","219011344069620",0.00,-0.50,0,299.37,305.08,0.0,0.0,0.000,324551.6,324551.6,21569,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457685940,247821.00
03/11/2016 03:45,2,0.000,ALERT,212.38,300.57,59.975,1457685903,"201051344001025","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,337627.5,337627.5,26085,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685942,247822.00
03/11/2016 03:45,2,0.000,ALERT,212.61,303.58,59.965,1457685903,"201051344000458","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,334921.7,334921.7,21476,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685944,247823.00
03/11/2016 03:45,2,0.000,ALERT,213.29,303.28,59.970,1457685903,"201051344000853","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,332552.4,332552.4,21099,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457685945,247824.00
03/11/2016 03:45,2,0.000,ALERT,212.83,301.77,59.970,1457685903,"201051344000685","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,339847.9,339847.9,25901,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685947,247825.00
03/11/2016 03:45,2,0.000,ALERT,212.61,300.87,59.991,1457685903,"201051344000917","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,337116.4,337116.4,25899,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685949,247826.00
03/11/2016 03:45,2,0.000,ALERT,212.83,301.77,59.949,1457685903,"201051344001145","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,342218.5,342218.5,25759,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685951,247827.00
03/11/2016 03:45,2,0.000,ALERT,212.61,300.87,59.970,1457685903,"201051344000651","219011344069620",0.00,-2.50,0,299.07,302.37,0.0,0.0,0.000,334057.6,334057.6,26128,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457685953,247828.00
03/11/2016 03:45,2,0.000,ALERT,211.25,300.57,59.954,1457685903,"274151322000088","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,589983.8,589983.8,14765,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457685954,247829.00
03/11/2016 03:45,2,0.000,ALERT,212.38,300.27,59.959,1457685903,"274151322000068","219011344069620",0.00,0.50,0,298.77,302.07,0.0,0.0,0.000,492651.9,492651.9,15792,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685956,247830.00
03/11/2016 03:45,2,0.000,ALERT,212.16,301.17,59.965,1457685903,"201051344001135","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,330626.3,330626.3,26095,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685958,247831.00
03/11/2016 03:45,2,0.000,ALERT,212.38,303.58,59.970,1457685903,"201051344000594","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,337165.0,337165.0,21507,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685960,247832.00
03/11/2016 03:45,2,0.000,ALERT,212.61,301.17,60.007,1457685903,"201051344001203","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,336875.3,336875.3,26078,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685961,247833.00
03/11/2016 03:45,2,0.000,ALERT,211.70,301.77,59.959,1457685903,"274151322000054","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,602808.6,602808.6,14794,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685963,247834.00
03/11/2016 03:45,2,0.000,ALERT,212.83,302.68,60.012,1457685903,"201051344000867","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,325576.0,325576.0,21536,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685965,247835.00
03/11/2016 03:45,2,0.000,ALERT,212.38,301.47,59.970,1457685903,"201051344001093","219011344069620",0.00,0.00,0,299.37,302.68,0.0,0.0,0.000,335654.0,335654.0,25956,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685967,247836.00
03/11/2016 03:45,2,0.000,ALERT,212.61,302.98,59.975,1457685903,"201051344000900","219011344069620",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,340676.4,340676.4,20944,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685969,247837.00
03/11/2016 03:45,2,0.000,ALERT,212.83,302.37,60.018,1457685903,"201051344000648","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,334082.5,334082.5,21215,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685971,247838.00
03/11/2016 03:45,2,0.000,ALERT,212.83,303.88,59.975,1457685903,"201051344000569","219011344069620",0.00,-0.50,0,302.37,306.28,0.0,0.0,0.000,342105.9,342105.9,20886,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457685973,247839.00
03/11/2016 03:45,2,0.000,ALERT,212.83,303.28,59.991,1457685903,"201051344000983","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,334550.0,334550.0,21333,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685974,247840.00
03/11/2016 03:45,2,0.000,ALERT,212.83,302.98,59.991,1457685903,"201051344001158","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,330345.3,330345.3,21549,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685976,247841.00
03/11/2016 03:45,2,0.000,ALERT,213.29,303.58,59.949,1457685903,"201051344000576","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,335143.1,335143.1,21005,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685978,247842.00
03/11/2016 03:45,2,0.000,ALERT,211.93,299.97,59.981,1457685903,"274151322000087","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,577827.7,577827.7,14848,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457685980,247843.00
03/11/2016 04:00,2,0.000,ALERT,213.51,303.88,60.007,1457686804,"201051344000645","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,334972.5,334972.5,21158,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457686806,247844.00
03/11/2016 04:00,2,0.000,ALERT,211.93,301.47,60.012,1457686804,"274151322000085","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,605634.8,605634.8,14812,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457686807,247845.00
03/11/2016 04:00,2,0.000,ALERT,213.51,303.58,59.996,1457686804,"201051344000633","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,326568.5,326568.5,21571,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457686809,247846.00
03/11/2016 04:00,2,0.000,ALERT,213.06,303.88,60.018,1457686804,"201051344000469","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,327368.6,327368.6,21557,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457686811,247847.00
03/11/2016 04:00,2,0.000,ALERT,212.38,301.47,59.996,1457686804,"201051344000646","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,332337.9,332337.9,26094,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457686813,247848.00
03/11/2016 04:00,2,0.000,ALERT,211.93,302.07,59.986,1457686804,"274151322000052","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,613724.1,613724.1,15029,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457686815,247849.00
03/11/2016 04:00,2,0.000,ALERT,212.61,301.77,59.991,1457686804,"201051344000585","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,337611.7,337611.7,26100,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457686817,247850.00
03/11/2016 04:00,2,0.000,ALERT,212.38,301.77,59.991,1457686804,"201051344001230","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,336142.6,336142.6,25883,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457686818,247851.00
03/11/2016 04:00,2,0.000,ALERT,213.06,302.37,59.981,1457686804,"201051344000582","219011344069620",0.00,-2.50,0,300.57,303.58,0.0,0.0,0.000,329779.5,329779.5,26075,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457686820,247852.00
03/11/2016 04:00,2,0.000,ALERT,212.16,301.17,59.986,1457686804,"201051344000955","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,340645.0,340645.0,26011,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457686822,247853.00
03/11/2016 04:00,2,0.000,ALERT,211.93,300.87,59.991,1457686804,"274151322000094","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,492559.9,492559.9,15619,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457686824,247854.00
03/11/2016 04:00,2,0.000,ALERT,213.06,304.18,59.986,1457686804,"201051344000579","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,341496.3,341496.3,1596,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457686826,247855.00
03/11/2016 04:00,2,0.000,ALERT,212.38,301.77,59.991,1457686804,"201051344000890","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,337972.7,337972.7,26031,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457686828,247856.00
03/11/2016 04:00,2,0.000,ALERT,212.61,301.17,59.996,1457686804,"201051344000438","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,340145.8,340145.8,26027,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457686829,247857.00
03/11/2016 04:00,2,0.000,ALERT,212.83,300.87,60.018,1457686804,"201051344000417","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,333875.5,333875.5,26182,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457686831,247858.00
03/11/2016 04:00,2,0.000,ALERT,211.93,302.37,59.991,1457686804,"274151322000083","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,607811.5,607811.5,15066,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457686833,247859.00
03/11/2016 04:00,2,0.000,ALERT,212.61,301.77,59.991,1457686804,"274151322000076","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,646825.1,646825.1,15071,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457686835,247860.00
03/11/2016 04:00,2,0.000,ALERT,213.06,304.48,59.996,1457686804,"201051344000868","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,326352.4,326352.4,21295,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457686837,247861.00
03/11/2016 04:00,2,0.000,ALERT,211.93,302.37,59.991,1457686804,"274151322000095","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,640044.6,640044.6,14955,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457686839,247862.00
03/11/2016 04:00,2,0.000,ALERT,212.83,303.88,59.996,1457686804,"201051344000988","219011344069620",0.00,-1.00,0,299.07,305.08,0.0,0.0,0.000,324551.6,324551.6,21571,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457686841,247863.00
03/11/2016 04:00,2,0.000,ALERT,212.16,300.57,59.996,1457686804,"201051344001025","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,337627.5,337627.5,26087,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457686842,247864.00
03/11/2016 04:00,2,0.000,ALERT,212.83,303.58,59.996,1457686804,"201051344000458","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,334921.7,334921.7,21478,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457686844,247865.00
03/11/2016 04:00,2,0.000,ALERT,213.51,303.58,60.002,1457686804,"201051344000853","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,332552.4,332552.4,21101,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457686846,247866.00
03/11/2016 04:00,2,0.000,ALERT,212.83,301.17,59.996,1457686804,"201051344000685","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,339847.9,339847.9,25903,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457686848,247867.00
03/11/2016 04:00,2,0.000,ALERT,212.38,300.87,60.002,1457686804,"201051344000917","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,337116.4,337116.4,25901,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457686850,247868.00
03/11/2016 04:00,2,0.000,ALERT,212.61,301.47,59.959,1457686804,"201051344001145","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,342218.5,342218.5,25761,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457686851,247869.00
03/11/2016 04:00,2,0.000,ALERT,212.38,300.57,59.986,1457686804,"201051344000651","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,334057.6,334057.6,26130,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457686853,247870.00
03/11/2016 04:00,2,0.000,ALERT,211.48,301.47,60.012,1457686804,"274151322000088","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,589983.8,589983.8,14767,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457686855,247871.00
03/11/2016 04:00,2,0.000,ALERT,212.61,300.87,59.996,1457686804,"274151322000068","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,492651.9,492651.9,15794,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457686857,247872.00
03/11/2016 04:00,2,0.000,ALERT,211.93,301.17,59.986,1457686804,"201051344001135","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,330626.3,330626.3,26097,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457686859,247873.00
03/11/2016 04:00,2,0.000,ALERT,212.61,304.18,59.965,1457686804,"201051344000594","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,337165.0,337165.0,21509,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457686860,247874.00
03/11/2016 04:00,2,0.000,ALERT,212.38,300.87,59.986,1457686804,"201051344001203","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,336875.3,336875.3,26080,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457686862,247875.00
03/11/2016 04:00,2,0.000,ALERT,211.93,301.77,59.975,1457686804,"274151322000054","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,602808.6,602808.6,14796,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457686864,247876.00
03/11/2016 04:00,2,0.000,ALERT,213.06,302.98,60.028,1457686804,"201051344000867","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,325576.0,325576.0,21538,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457686866,247877.00
03/11/2016 04:00,2,0.000,ALERT,212.38,301.47,59.981,1457686804,"201051344001093","219011344069620",0.00,-0.50,0,299.37,302.68,0.0,0.0,0.000,335654.0,335654.0,25958,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457686867,247878.00
03/11/2016 04:00,2,0.000,ALERT,212.83,303.58,59.986,1457686804,"201051344000900","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,340676.4,340676.4,20946,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457686869,247879.00
03/11/2016 04:00,2,0.000,ALERT,213.06,302.68,59.981,1457686804,"201051344000648","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,334082.5,334082.5,21217,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457686871,247880.00
03/11/2016 04:00,2,0.000,ALERT,212.83,304.18,59.949,1457686804,"201051344000569","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,342105.9,342105.9,20888,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457686873,247881.00
03/11/2016 04:00,2,0.000,ALERT,212.83,303.58,59.954,1457686804,"201051344000983","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,334550.0,334550.0,21335,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457686875,247882.00
03/11/2016 04:00,2,0.000,ALERT,213.06,303.58,60.018,1457686804,"201051344001158","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,330345.3,330345.3,21551,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457686877,247883.00
03/11/2016 04:00,2,0.000,ALERT,213.29,303.88,59.981,1457686804,"201051344000576","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,335143.1,335143.1,21007,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457686879,247884.00
03/11/2016 04:00,2,0.000,ALERT,211.93,300.87,59.975,1457686804,"274151322000087","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,577827.7,577827.7,14850,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457686880,247885.00
03/11/2016 04:15,2,0.000,ALERT,212.61,301.77,59.965,1457687704,"201051344000645","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,334972.5,334972.5,21160,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457687706,247886.00
03/11/2016 04:15,2,0.000,ALERT,211.25,299.67,59.949,1457687704,"274151322000085","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,605634.8,605634.8,14814,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457687708,247887.00
03/11/2016 04:15,2,0.000,ALERT,212.61,301.17,59.975,1457687704,"201051344000633","219011344069620",0.00,-2.00,0,298.77,305.08,0.0,0.0,0.000,326568.5,326568.5,21573,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457687710,247888.00
03/11/2016 04:15,2,0.000,ALERT,212.16,301.47,59.959,1457687704,"201051344000469","219011344069620",0.00,-2.50,0,299.67,305.38,0.0,0.0,0.000,327368.6,327368.6,21559,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457687712,247889.00
03/11/2016 04:15,2,0.000,ALERT,211.48,300.57,60.002,1457687704,"201051344000646","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,332337.9,332337.9,26096,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457687713,247890.00
03/11/2016 04:15,2,0.000,ALERT,211.03,299.97,59.959,1457687704,"274151322000052","219011344069620",0.00,-1.00,0,297.57,303.58,0.0,0.0,0.000,613724.1,613724.1,15031,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457687715,247891.00
03/11/2016 04:15,2,0.000,ALERT,211.93,300.87,59.965,1457687704,"201051344000585","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,337611.7,337611.7,26102,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457687717,247892.00
03/11/2016 04:15,2,0.000,ALERT,211.70,300.87,59.965,1457687704,"201051344001230","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,336142.6,336142.6,25885,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457687719,247893.00
03/11/2016 04:15,2,0.000,ALERT,212.38,301.77,59.970,1457687704,"201051344000582","219011344069620",0.00,-2.50,0,300.27,303.58,0.0,0.0,0.000,329779.5,329779.5,26077,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457687721,247894.00
03/11/2016 04:15,2,0.000,ALERT,211.25,300.57,59.965,1457687704,"201051344000955","219011344069620",0.00,-2.00,0,299.37,302.68,0.0,0.0,0.000,340645.0,340645.0,26013,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457687722,247895.00
03/11/2016 04:15,2,0.000,ALERT,211.48,299.37,59.959,1457687704,"274151322000094","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,492559.9,492559.9,15621,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457687724,247896.00
