ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/11/2016 04:15,2,0.000,ALERT,211.93,302.37,59.965,1457687704,"201051344000579","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,341496.3,341496.3,1598,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457687726,247897.00
03/11/2016 04:15,2,0.000,ALERT,211.48,300.87,59.949,1457687704,"201051344000890","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,337972.7,337972.7,26033,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457687728,247898.00
03/11/2016 04:15,2,0.000,ALERT,211.93,300.57,59.965,1457687704,"201051344000438","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,340145.8,340145.8,26029,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457687730,247899.00
03/11/2016 04:15,2,0.000,ALERT,211.93,300.27,59.965,1457687704,"201051344000417","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,333875.5,333875.5,26184,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457687732,247900.00
03/11/2016 04:15,2,0.000,ALERT,211.48,300.27,59.996,1457687704,"274151322000083","219011344069620",0.00,-1.50,0,297.87,303.58,0.0,0.0,0.000,607811.5,607811.5,15068,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457687733,247901.00
03/11/2016 04:15,2,0.000,ALERT,212.16,299.97,59.965,1457687704,"274151322000076","219011344069620",0.00,-0.50,0,297.87,303.58,0.0,0.0,0.000,646825.1,646825.1,15073,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457687735,247902.00
03/11/2016 04:15,2,0.000,ALERT,212.16,302.68,59.986,1457687704,"201051344000868","219011344069620",0.00,-1.50,0,301.47,306.28,0.0,0.0,0.000,326352.4,326352.4,21297,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457687737,247903.00
03/11/2016 04:15,2,0.000,ALERT,211.25,300.87,59.965,1457687704,"274151322000095","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,640044.6,640044.6,14957,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457687739,247904.00
03/11/2016 04:15,2,0.000,ALERT,212.16,301.77,59.996,1457687704,"201051344000988","219011344069620",0.00,-1.50,0,298.17,305.08,0.0,0.0,0.000,324551.6,324551.6,21573,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457687741,247905.00
03/11/2016 04:15,2,0.000,ALERT,211.48,300.27,59.970,1457687704,"201051344001025","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,337627.5,337627.5,26089,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457687743,247906.00
03/11/2016 04:15,2,0.000,ALERT,211.93,302.07,59.981,1457687704,"201051344000458","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,334921.7,334921.7,21480,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457687744,247907.00
03/11/2016 04:15,2,0.000,ALERT,212.61,301.77,59.981,1457687704,"201051344000853","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,332552.4,332552.4,21103,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457687746,247908.00
03/11/2016 04:15,2,0.000,ALERT,212.16,300.87,60.012,1457687704,"201051344000685","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,339847.9,339847.9,25905,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457687748,247909.00
03/11/2016 04:15,2,0.000,ALERT,211.93,299.97,59.970,1457687704,"201051344000917","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,337116.4,337116.4,25903,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457687750,247910.00
03/11/2016 04:15,2,0.000,ALERT,211.93,300.87,59.975,1457687704,"201051344001145","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,342218.5,342218.5,25763,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457687752,247911.00
03/11/2016 04:15,2,0.000,ALERT,211.70,299.97,59.970,1457687704,"201051344000651","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,334057.6,334057.6,26132,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457687754,247912.00
03/11/2016 04:15,2,0.000,ALERT,211.03,299.37,59.970,1457687704,"274151322000088","219011344069620",0.00,-0.50,0,296.96,302.68,0.0,0.0,0.000,589983.8,589983.8,14769,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457687755,247913.00
03/11/2016 04:15,2,0.000,ALERT,212.16,299.07,59.965,1457687704,"274151322000068","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,492651.9,492651.9,15796,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457687757,247914.00
03/11/2016 04:15,2,0.000,ALERT,211.48,300.87,59.933,1457687704,"201051344001135","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,330626.3,330626.3,26099,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457687759,247915.00
03/11/2016 04:15,2,0.000,ALERT,211.93,302.98,59.938,1457687704,"201051344000594","219011344069620",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,337165.0,337165.0,21511,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457687761,247916.00
03/11/2016 04:15,2,0.000,ALERT,211.70,300.27,59.970,1457687704,"201051344001203","219011344069620",0.00,-2.50,0,299.07,304.48,0.0,0.0,0.000,336875.3,336875.3,26082,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457687763,247917.00
03/11/2016 04:15,2,0.000,ALERT,211.25,300.27,59.954,1457687704,"274151322000054","219011344069620",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,602808.6,602808.6,14798,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457687764,247918.00
03/11/2016 04:15,2,0.000,ALERT,212.38,301.47,59.970,1457687704,"201051344000867","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,325576.0,325576.0,21540,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457687766,247919.00
03/11/2016 04:15,2,0.000,ALERT,211.70,300.87,59.965,1457687704,"201051344001093","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,335654.0,335654.0,25960,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457687768,247920.00
03/11/2016 04:15,2,0.000,ALERT,211.93,302.07,59.991,1457687704,"201051344000900","219011344069620",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,340676.4,340676.4,20948,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457687770,247921.00
03/11/2016 04:15,2,0.000,ALERT,212.38,301.17,59.975,1457687704,"201051344000648","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,334082.5,334082.5,21219,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457687772,247922.00
03/11/2016 04:15,2,0.000,ALERT,212.16,302.98,59.996,1457687704,"201051344000569","219011344069620",0.00,-1.00,0,301.17,306.28,0.0,0.0,0.000,342105.9,342105.9,20890,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457687774,247923.00
03/11/2016 04:15,2,0.000,ALERT,212.16,302.37,59.975,1457687704,"201051344000983","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,334550.0,334550.0,21337,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457687775,247924.00
03/11/2016 04:15,2,0.000,ALERT,212.16,302.07,59.965,1457687704,"201051344001158","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,330345.3,330345.3,21553,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457687777,247925.00
03/11/2016 04:15,2,0.000,ALERT,212.61,302.68,59.986,1457687704,"201051344000576","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,335143.1,335143.1,21009,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457687779,247926.00
03/11/2016 04:15,2,0.000,ALERT,211.70,299.67,59.944,1457687704,"274151322000087","219011344069620",0.00,-0.50,0,296.36,302.07,0.0,0.0,0.000,577827.7,577827.7,14852,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457687781,247927.00
03/11/2016 04:30,2,0.000,ALERT,212.38,301.77,59.965,1457688603,"201051344000645","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,334972.5,334972.5,21162,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457688605,247928.00
03/11/2016 04:30,2,0.000,ALERT,211.48,300.57,59.970,1457688603,"274151322000085","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,605634.8,605634.8,14816,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457688607,247929.00
03/11/2016 04:30,2,0.000,ALERT,212.83,302.07,59.965,1457688603,"201051344000633","219011344069620",0.00,-2.00,0,297.57,303.58,0.0,0.0,0.000,326568.5,326568.5,21575,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457688609,247930.00
03/11/2016 04:30,2,0.000,ALERT,212.16,302.07,59.991,1457688603,"201051344000469","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,327368.6,327368.6,21561,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457688611,247931.00
03/11/2016 04:30,2,0.000,ALERT,211.48,300.27,59.991,1457688603,"201051344000646","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,332337.9,332337.9,26098,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457688613,247932.00
03/11/2016 04:30,2,0.000,ALERT,211.03,300.87,59.954,1457688603,"274151322000052","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,613724.1,613724.1,15033,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457688615,247933.00
03/11/2016 04:30,2,0.000,ALERT,211.70,300.57,59.938,1457688603,"201051344000585","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,337611.7,337611.7,26104,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457688617,247934.00
03/11/2016 04:30,2,0.000,ALERT,211.70,300.57,59.928,1457688603,"201051344001230","219011344069620",0.00,-2.00,0,299.07,302.37,0.0,0.0,0.000,336142.6,336142.6,25887,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457688618,247935.00
03/11/2016 04:30,2,0.000,ALERT,212.16,300.87,59.975,1457688603,"201051344000582","219011344069620",0.00,-2.50,0,299.67,302.98,0.0,0.0,0.000,329779.5,329779.5,26079,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457688620,247936.00
03/11/2016 04:30,2,0.000,ALERT,211.25,300.27,59.965,1457688603,"201051344000955","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,340645.0,340645.0,26015,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457688622,247937.00
03/11/2016 04:30,2,0.000,ALERT,211.48,299.67,59.954,1457688603,"274151322000094","219011344069620",0.00,-2.00,0,297.87,301.17,0.0,0.0,0.000,492559.9,492559.9,15623,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457688624,247938.00
03/11/2016 04:30,2,0.000,ALERT,212.16,302.37,59.912,1457688603,"201051344000579","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,341496.3,341496.3,1600,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457688626,247939.00
03/11/2016 04:30,2,0.000,ALERT,211.48,300.57,59.944,1457688603,"201051344000890","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,337972.7,337972.7,26035,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457688627,247940.00
03/11/2016 04:30,2,0.000,ALERT,211.70,300.27,59.944,1457688603,"201051344000438","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,340145.8,340145.8,26031,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457688629,247941.00
03/11/2016 04:30,2,0.000,ALERT,211.93,299.67,59.954,1457688603,"201051344000417","219011344069620",0.00,-2.50,0,298.17,301.47,0.0,0.0,0.000,333875.5,333875.5,26186,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457688631,247942.00
03/11/2016 04:30,2,0.000,ALERT,211.48,300.57,59.944,1457688603,"274151322000083","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,607811.5,607811.5,15070,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457688633,247943.00
03/11/2016 04:30,2,0.000,ALERT,212.16,300.27,59.959,1457688603,"274151322000076","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,646825.1,646825.1,15075,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457688634,247944.00
03/11/2016 04:30,2,0.000,ALERT,212.16,302.68,59.959,1457688603,"201051344000868","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,326352.4,326352.4,21299,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457688636,247945.00
03/11/2016 04:30,2,0.000,ALERT,211.25,301.17,59.959,1457688603,"274151322000095","219011344069620",0.00,-2.00,0,299.67,302.68,0.0,0.0,0.000,640044.6,640044.6,14959,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457688638,247946.00
03/11/2016 04:30,2,0.000,ALERT,211.93,301.77,59.965,1457688603,"201051344000988","219011344069620",0.00,-1.50,0,297.26,303.88,0.0,0.0,0.000,324551.6,324551.6,21575,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457688640,247947.00
03/11/2016 04:30,2,0.000,ALERT,211.25,299.37,59.959,1457688603,"201051344001025","219011344069620",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,337627.5,337627.5,26091,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457688642,247948.00
03/11/2016 04:30,2,0.000,ALERT,212.16,302.07,59.917,1457688603,"201051344000458","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,334921.7,334921.7,21482,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457688644,247949.00
03/11/2016 04:30,2,0.000,ALERT,212.83,301.47,59.944,1457688603,"201051344000853","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,332552.4,332552.4,21105,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457688646,247950.00
03/11/2016 04:30,2,0.000,ALERT,211.93,300.27,59.959,1457688603,"201051344000685","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,339847.9,339847.9,25907,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457688647,247951.00
03/11/2016 04:30,2,0.000,ALERT,211.93,299.97,59.970,1457688603,"201051344000917","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,337116.4,337116.4,25905,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457688649,247952.00
03/11/2016 04:30,2,0.000,ALERT,211.93,300.57,59.965,1457688603,"201051344001145","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,342218.5,342218.5,25765,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457688651,247953.00
03/11/2016 04:30,2,0.000,ALERT,211.70,299.67,59.991,1457688603,"201051344000651","219011344069620",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,334057.6,334057.6,26134,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457688653,247954.00
03/11/2016 04:30,2,0.000,ALERT,211.03,299.97,59.959,1457688603,"274151322000088","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,589983.8,589983.8,14771,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457688655,247955.00
03/11/2016 04:30,2,0.000,ALERT,211.93,299.37,59.965,1457688603,"274151322000068","219011344069620",0.00,-0.50,0,297.87,301.17,0.0,0.0,0.000,492651.9,492651.9,15798,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457688656,247956.00
03/11/2016 04:30,2,0.000,ALERT,211.25,300.27,59.970,1457688603,"201051344001135","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,330626.3,330626.3,26101,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457688658,247957.00
03/11/2016 04:30,2,0.000,ALERT,211.93,302.68,59.970,1457688603,"201051344000594","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,337165.0,337165.0,21513,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457688660,247958.00
03/11/2016 04:30,2,0.000,ALERT,211.70,299.97,59.959,1457688603,"201051344001203","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,336875.3,336875.3,26084,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457688662,247959.00
03/11/2016 04:30,2,0.000,ALERT,211.25,299.97,59.975,1457688603,"274151322000054","219011344069620",0.00,-0.50,0,298.77,302.07,0.0,0.0,0.000,602808.6,602808.6,14800,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457688664,247960.00
03/11/2016 04:30,2,0.000,ALERT,212.61,301.47,59.965,1457688603,"201051344000867","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,325576.0,325576.0,21542,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457688665,247961.00
03/11/2016 04:30,2,0.000,ALERT,211.48,300.27,59.965,1457688603,"201051344001093","219011344069620",0.00,-1.00,0,298.77,302.07,0.0,0.0,0.000,335654.0,335654.0,25962,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457688667,247962.00
03/11/2016 04:30,2,0.000,ALERT,211.93,301.77,59.981,1457688603,"201051344000900","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,340676.4,340676.4,20950,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457688669,247963.00
03/11/2016 04:30,2,0.000,ALERT,212.38,301.47,59.970,1457688603,"201051344000648","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,334082.5,334082.5,21221,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457688671,247964.00
03/11/2016 04:30,2,0.000,ALERT,212.16,302.37,59.975,1457688603,"201051344000569","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,342105.9,342105.9,20892,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457688673,247965.00
03/11/2016 04:30,2,0.000,ALERT,212.16,302.07,59.970,1457688603,"201051344000983","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,334550.0,334550.0,21339,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457688675,247966.00
03/11/2016 04:30,2,0.000,ALERT,212.38,301.77,59.965,1457688603,"201051344001158","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,330345.3,330345.3,21555,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457688676,247967.00
03/11/2016 04:30,2,0.000,ALERT,212.61,302.37,59.933,1457688603,"201051344000576","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,335143.1,335143.1,21011,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457688678,247968.00
03/11/2016 04:30,2,0.000,ALERT,211.48,299.67,59.938,1457688603,"274151322000087","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,577827.7,577827.7,14854,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457688680,247969.00
03/11/2016 04:45,2,0.000,ALERT,212.61,302.07,60.012,1457689504,"201051344000645","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,334972.5,334972.5,21164,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457689506,247970.00
03/11/2016 04:45,2,0.000,ALERT,211.25,300.27,59.975,1457689504,"274151322000085","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,605634.8,605634.8,14818,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457689507,247971.00
03/11/2016 04:45,2,0.000,ALERT,212.83,302.07,59.996,1457689504,"201051344000633","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,326568.5,326568.5,21577,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457689509,247972.00
03/11/2016 04:45,2,0.000,ALERT,212.38,302.37,59.959,1457689504,"201051344000469","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,327368.6,327368.6,21563,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457689511,247973.00
03/11/2016 04:45,2,0.000,ALERT,211.48,300.57,60.007,1457689504,"201051344000646","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,332337.9,332337.9,26100,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457689513,247974.00
03/11/2016 04:45,2,0.000,ALERT,211.25,300.87,59.975,1457689504,"274151322000052","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,613724.1,613724.1,15035,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457689514,247975.00
03/11/2016 04:45,2,0.000,ALERT,211.93,300.87,59.975,1457689504,"201051344000585","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,337611.7,337611.7,26106,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457689516,247976.00
03/11/2016 04:45,2,0.000,ALERT,211.70,301.17,59.986,1457689504,"201051344001230","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,336142.6,336142.6,25889,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457689518,247977.00
03/11/2016 04:45,2,0.000,ALERT,212.38,301.77,59.991,1457689504,"201051344000582","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,329779.5,329779.5,26081,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457689520,247978.00
03/11/2016 04:45,2,0.000,ALERT,211.48,300.57,59.933,1457689504,"201051344000955","219011344069620",0.00,-2.00,0,298.47,301.77,0.0,0.0,0.000,340645.0,340645.0,26017,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457689522,247979.00
03/11/2016 04:45,2,0.000,ALERT,211.25,299.07,59.986,1457689504,"274151322000094","219011344069620",0.00,-2.50,0,297.87,301.17,0.0,0.0,0.000,492559.9,492559.9,15625,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457689523,247980.00
03/11/2016 04:45,2,0.000,ALERT,212.16,302.98,59.991,1457689504,"201051344000579","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,341496.3,341496.3,1602,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457689525,247981.00
03/11/2016 04:45,2,0.000,ALERT,211.70,300.87,59.970,1457689504,"201051344000890","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,337972.7,337972.7,26037,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457689527,247982.00
03/11/2016 04:45,2,0.000,ALERT,211.93,300.57,59.949,1457689504,"201051344000438","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,340145.8,340145.8,26033,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457689529,247983.00
03/11/2016 04:45,2,0.000,ALERT,212.16,299.97,59.981,1457689504,"201051344000417","219011344069620",0.00,-2.50,0,297.87,301.17,0.0,0.0,0.000,333875.5,333875.5,26188,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457689531,247984.00
03/11/2016 04:45,2,0.000,ALERT,211.48,300.87,59.986,1457689504,"274151322000083","219011344069620",0.00,-2.00,0,298.77,302.07,0.0,0.0,0.000,607811.5,607811.5,15072,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457689533,247985.00
03/11/2016 04:45,2,0.000,ALERT,211.93,299.97,59.949,1457689504,"274151322000076","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,646825.1,646825.1,15077,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457689535,247986.00
03/11/2016 04:45,2,0.000,ALERT,212.16,303.28,59.991,1457689504,"201051344000868","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,326352.4,326352.4,21301,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457689536,247987.00
03/11/2016 04:45,2,0.000,ALERT,211.25,301.17,59.981,1457689504,"274151322000095","219011344069620",0.00,-2.50,0,299.67,302.68,0.0,0.0,0.000,640044.6,640044.6,14961,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457689538,247988.00
03/11/2016 04:45,2,0.000,ALERT,212.16,302.37,59.996,1457689504,"201051344000988","219011344069620",0.00,-2.00,0,297.26,303.58,0.0,0.0,0.000,324551.6,324551.6,21577,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457689540,247989.00
03/11/2016 04:45,2,0.000,ALERT,211.70,299.97,59.975,1457689504,"201051344001025","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,337627.5,337627.5,26093,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457689542,247990.00
03/11/2016 04:45,2,0.000,ALERT,212.16,302.37,59.996,1457689504,"201051344000458","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,334921.7,334921.7,21484,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457689544,247991.00
03/11/2016 04:45,2,0.000,ALERT,212.83,302.37,59.996,1457689504,"201051344000853","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,332552.4,332552.4,21107,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457689545,247992.00
03/11/2016 04:45,2,0.000,ALERT,212.16,300.27,59.991,1457689504,"201051344000685","219011344069620",0.00,-2.00,0,298.47,301.77,0.0,0.0,0.000,339847.9,339847.9,25909,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457689547,247993.00
03/11/2016 04:45,2,0.000,ALERT,211.93,299.97,59.986,1457689504,"201051344000917","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,337116.4,337116.4,25907,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457689549,247994.00
03/11/2016 04:45,2,0.000,ALERT,212.16,300.87,60.028,1457689504,"201051344001145","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,342218.5,342218.5,25767,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457689551,247995.00
03/11/2016 04:45,2,0.000,ALERT,211.93,299.97,59.986,1457689504,"201051344000651","219011344069620",0.00,-3.50,0,298.17,301.17,0.0,0.0,0.000,334057.6,334057.6,26136,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457689553,247996.00
03/11/2016 04:45,2,0.000,ALERT,211.03,299.97,60.002,1457689504,"274151322000088","219011344069620",0.00,-1.00,0,298.17,301.47,0.0,0.0,0.000,589983.8,589983.8,14773,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457689555,247997.00
03/11/2016 04:45,2,0.000,ALERT,212.16,299.67,60.002,1457689504,"274151322000068","219011344069620",0.00,-0.50,0,297.87,301.17,0.0,0.0,0.000,492651.9,492651.9,15800,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457689556,247998.00
03/11/2016 04:45,2,0.000,ALERT,211.48,300.57,60.002,1457689504,"201051344001135","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,330626.3,330626.3,26103,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457689558,247999.00
03/11/2016 04:45,2,0.000,ALERT,212.16,303.28,59.996,1457689504,"201051344000594","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,337165.0,337165.0,21515,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457689560,248000.00
03/11/2016 04:45,2,0.000,ALERT,211.93,300.27,59.996,1457689504,"201051344001203","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,336875.3,336875.3,26086,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457689562,248001.00
03/11/2016 04:45,2,0.000,ALERT,211.25,301.17,59.975,1457689504,"274151322000054","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,602808.6,602808.6,14802,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457689564,248002.00
03/11/2016 04:45,2,0.000,ALERT,212.61,301.77,60.002,1457689504,"201051344000867","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,325576.0,325576.0,21544,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457689565,248003.00
03/11/2016 04:45,2,0.000,ALERT,211.93,300.87,59.996,1457689504,"201051344001093","219011344069620",0.00,-1.00,0,298.47,301.77,0.0,0.0,0.000,335654.0,335654.0,25964,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457689567,248004.00
03/11/2016 04:45,2,0.000,ALERT,212.16,302.68,59.996,1457689504,"201051344000900","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,340676.4,340676.4,20952,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457689569,248005.00
03/11/2016 04:45,2,0.000,ALERT,212.61,302.07,60.002,1457689504,"201051344000648","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,334082.5,334082.5,21223,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457689571,248006.00
03/11/2016 04:45,2,0.000,ALERT,212.38,303.28,60.023,1457689504,"201051344000569","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,342105.9,342105.9,20894,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457689573,248007.00
03/11/2016 04:45,2,0.000,ALERT,212.16,302.68,60.002,1457689504,"201051344000983","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,334550.0,334550.0,21341,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457689574,248008.00
03/11/2016 04:45,2,0.000,ALERT,212.61,302.68,59.975,1457689504,"201051344001158","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,330345.3,330345.3,21557,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457689576,248009.00
03/11/2016 04:45,2,0.000,ALERT,212.83,303.28,60.012,1457689504,"201051344000576","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,335143.1,335143.1,21013,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457689578,248010.00
03/11/2016 04:45,2,0.000,ALERT,211.70,299.67,59.996,1457689504,"274151322000087","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,577827.7,577827.7,14856,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457689580,248011.00
03/11/2016 05:00,2,0.000,ALERT,212.16,302.07,59.986,1457690403,"201051344000645","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,334972.5,334972.5,21166,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457690405,248012.00
03/11/2016 05:00,2,0.000,ALERT,211.25,300.27,59.975,1457690403,"274151322000085","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,605634.8,605634.8,14820,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457690407,248013.00
03/11/2016 05:00,2,0.000,ALERT,212.38,302.07,59.981,1457690403,"201051344000633","219011344069620",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,326568.5,326568.5,21579,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457690408,248014.00
03/11/2016 05:00,2,0.000,ALERT,211.93,302.07,59.986,1457690403,"201051344000469","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,327368.6,327368.6,21565,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457690410,248015.00
03/11/2016 05:00,2,0.000,ALERT,211.25,299.97,59.981,1457690403,"201051344000646","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,332337.9,332337.9,26102,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457690412,248016.00
03/11/2016 05:00,2,0.000,ALERT,210.80,299.97,60.018,1457690403,"274151322000052","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,613724.1,613724.1,15037,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457690414,248017.00
03/11/2016 05:00,2,0.000,ALERT,211.48,299.67,59.975,1457690403,"201051344000585","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,337611.7,337611.7,26108,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457690416,248018.00
03/11/2016 05:00,2,0.000,ALERT,211.25,299.97,59.970,1457690403,"201051344001230","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,336142.6,336142.6,25891,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457690418,248019.00
03/11/2016 05:00,2,0.000,ALERT,211.70,300.57,60.002,1457690403,"201051344000582","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,329779.5,329779.5,26083,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457690419,248020.00
03/11/2016 05:00,2,0.000,ALERT,211.03,299.67,59.975,1457690403,"201051344000955","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,340645.0,340645.0,26019,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457690421,248021.00
03/11/2016 05:00,2,0.000,ALERT,211.03,299.97,59.965,1457690403,"274151322000094","219011344069620",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,492559.9,492559.9,15627,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457690423,248022.00
03/11/2016 05:00,2,0.000,ALERT,211.70,302.37,59.949,1457690403,"201051344000579","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,341496.3,341496.3,1604,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457690425,248023.00
03/11/2016 05:00,2,0.000,ALERT,211.25,299.97,59.965,1457690403,"201051344000890","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,337972.7,337972.7,26039,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457690427,248024.00
03/11/2016 05:00,2,0.000,ALERT,211.48,299.67,59.944,1457690403,"201051344000438","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,340145.8,340145.8,26035,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457690428,248025.00
03/11/2016 05:00,2,0.000,ALERT,211.48,298.77,59.954,1457690403,"201051344000417","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,333875.5,333875.5,26190,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457690430,248026.00
03/11/2016 05:00,2,0.000,ALERT,211.03,300.87,59.965,1457690403,"274151322000083","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,607811.5,607811.5,15074,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457690432,248027.00
03/11/2016 05:00,2,0.000,ALERT,211.70,299.97,59.954,1457690403,"274151322000076","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,646825.1,646825.1,15079,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457690434,248028.00
03/11/2016 05:00,2,0.000,ALERT,211.70,302.68,59.954,1457690403,"201051344000868","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,326352.4,326352.4,21303,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457690436,248029.00
03/11/2016 05:00,2,0.000,ALERT,211.03,301.17,59.959,1457690403,"274151322000095","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,640044.6,640044.6,14963,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457690438,248030.00
03/11/2016 05:00,2,0.000,ALERT,211.48,301.77,59.949,1457690403,"201051344000988","219011344069620",0.00,-1.50,0,297.87,303.88,0.0,0.0,0.000,324551.6,324551.6,21579,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457690439,248031.00
03/11/2016 05:00,2,0.000,ALERT,211.03,298.77,59.965,1457690403,"201051344001025","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,337627.5,337627.5,26095,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457690441,248032.00
03/11/2016 05:00,2,0.000,ALERT,211.70,302.37,59.996,1457690403,"201051344000458","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,334921.7,334921.7,21486,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457690443,248033.00
03/11/2016 05:00,2,0.000,ALERT,211.93,301.47,59.954,1457690403,"201051344000853","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,332552.4,332552.4,21109,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457690445,248034.00
03/11/2016 05:00,2,0.000,ALERT,211.70,299.97,59.959,1457690403,"201051344000685","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,339847.9,339847.9,25911,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457690447,248035.00
03/11/2016 05:00,2,0.000,ALERT,211.48,299.37,59.959,1457690403,"201051344000917","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,337116.4,337116.4,25909,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457690449,248036.00
03/11/2016 05:00,2,0.000,ALERT,211.48,299.67,59.965,1457690403,"201051344001145","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,342218.5,342218.5,25769,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457690451,248037.00
03/11/2016 05:00,2,0.000,ALERT,211.25,299.07,59.965,1457690403,"201051344000651","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,334057.6,334057.6,26138,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457690452,248038.00
03/11/2016 05:00,2,0.000,ALERT,210.57,299.67,59.949,1457690403,"274151322000088","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,589983.8,589983.8,14775,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457690454,248039.00
03/11/2016 05:00,2,0.000,ALERT,211.48,299.37,59.954,1457690403,"274151322000068","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,492651.9,492651.9,15802,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457690456,248040.00
03/11/2016 05:00,2,0.000,ALERT,210.80,299.67,59.975,1457690403,"201051344001135","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,330626.3,330626.3,26105,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457690458,248041.00
