ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/11/2016 05:00,2,0.000,ALERT,211.25,302.37,59.944,1457690403,"201051344000594","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,337165.0,337165.0,21517,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457690460,248042.00
03/11/2016 05:00,2,0.000,ALERT,211.25,299.37,59.959,1457690403,"201051344001203","219011344069620",0.00,-2.50,0,298.17,303.88,0.0,0.0,0.000,336875.3,336875.3,26088,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457690462,248043.00
03/11/2016 05:00,2,0.000,ALERT,210.35,299.67,59.959,1457690403,"274151322000054","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,602808.6,602808.6,14804,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457690463,248044.00
03/11/2016 05:00,2,0.000,ALERT,211.48,301.17,59.954,1457690403,"201051344000867","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,325576.0,325576.0,21546,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457690465,248045.00
03/11/2016 05:00,2,0.000,ALERT,211.03,299.67,59.970,1457690403,"201051344001093","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,335654.0,335654.0,25966,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457690467,248046.00
03/11/2016 05:00,2,0.000,ALERT,211.25,301.77,59.965,1457690403,"201051344000900","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,340676.4,340676.4,20954,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457690469,248047.00
03/11/2016 05:00,2,0.000,ALERT,211.70,301.17,59.959,1457690403,"201051344000648","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,334082.5,334082.5,21225,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457690471,248048.00
03/11/2016 05:00,2,0.000,ALERT,211.70,302.68,59.959,1457690403,"201051344000569","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,342105.9,342105.9,20896,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457690472,248049.00
03/11/2016 05:00,2,0.000,ALERT,211.48,302.07,59.954,1457690403,"201051344000983","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,334550.0,334550.0,21343,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457690474,248050.00
03/11/2016 05:00,2,0.000,ALERT,211.48,301.77,59.959,1457690403,"201051344001158","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,330345.3,330345.3,21559,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457690476,248051.00
03/11/2016 05:00,2,0.000,ALERT,212.16,302.68,59.986,1457690403,"201051344000576","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,335143.1,335143.1,21015,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457690478,248052.00
03/11/2016 05:00,2,0.000,ALERT,210.80,299.67,59.954,1457690403,"274151322000087","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,577827.7,577827.7,14858,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457690480,248053.00
03/11/2016 05:15,2,0.000,ALERT,211.93,301.47,59.965,1457691303,"201051344000645","219011344069620",0.00,-1.00,0,300.27,303.58,0.0,0.0,0.000,334972.5,334972.5,21168,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457691305,248054.00
03/11/2016 05:15,2,0.000,ALERT,210.57,299.07,59.991,1457691303,"274151322000085","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,605634.8,605634.8,14822,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457691307,248055.00
03/11/2016 05:15,2,0.000,ALERT,212.16,301.47,59.949,1457691303,"201051344000633","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,326568.5,326568.5,21581,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457691309,248056.00
03/11/2016 05:15,2,0.000,ALERT,211.70,301.47,59.965,1457691303,"201051344000469","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,327368.6,327368.6,21567,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457691310,248057.00
03/11/2016 05:15,2,0.000,ALERT,210.80,299.37,59.965,1457691303,"201051344000646","219011344069620",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,332337.9,332337.9,26104,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457691312,248058.00
03/11/2016 05:15,2,0.000,ALERT,210.57,299.97,59.959,1457691303,"274151322000052","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,613724.1,613724.1,15039,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457691314,248059.00
03/11/2016 05:15,2,0.000,ALERT,211.25,299.37,59.965,1457691303,"201051344000585","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,337611.7,337611.7,26110,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457691316,248060.00
03/11/2016 05:15,2,0.000,ALERT,211.03,299.67,59.949,1457691303,"201051344001230","219011344069620",0.00,-2.50,0,298.17,301.47,0.0,0.0,0.000,336142.6,336142.6,25893,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457691318,248061.00
03/11/2016 05:15,2,0.000,ALERT,211.70,300.27,60.012,1457691303,"201051344000582","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,329779.5,329779.5,26085,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457691319,248062.00
03/11/2016 05:15,2,0.000,ALERT,210.80,299.37,59.954,1457691303,"201051344000955","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,340645.0,340645.0,26021,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457691321,248063.00
03/11/2016 05:15,2,0.000,ALERT,210.80,298.47,59.970,1457691303,"274151322000094","219011344069620",0.00,-2.50,0,297.57,300.87,0.0,0.0,0.000,492559.9,492559.9,15629,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457691323,248064.00
03/11/2016 05:15,2,0.000,ALERT,211.70,302.68,59.949,1457691303,"201051344000579","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,341496.3,341496.3,1606,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457691325,248065.00
03/11/2016 05:15,2,0.000,ALERT,211.03,299.67,59.959,1457691303,"201051344000890","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,337972.7,337972.7,26041,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457691327,248066.00
03/11/2016 05:15,2,0.000,ALERT,211.25,299.37,59.970,1457691303,"201051344000438","219011344069620",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,340145.8,340145.8,26037,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457691328,248067.00
03/11/2016 05:15,2,0.000,ALERT,211.48,299.07,59.970,1457691303,"201051344000417","219011344069620",0.00,-2.50,0,297.26,300.57,0.0,0.0,0.000,333875.5,333875.5,26192,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457691330,248068.00
03/11/2016 05:15,2,0.000,ALERT,210.57,299.07,59.959,1457691303,"274151322000083","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,607811.5,607811.5,15076,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457691332,248069.00
03/11/2016 05:15,2,0.000,ALERT,211.25,299.37,59.975,1457691303,"274151322000076","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,646825.1,646825.1,15081,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457691334,248070.00
03/11/2016 05:15,2,0.000,ALERT,211.48,302.37,59.981,1457691303,"201051344000868","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,326352.4,326352.4,21305,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457691336,248071.00
03/11/2016 05:15,2,0.000,ALERT,210.80,300.27,60.007,1457691303,"274151322000095","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,640044.6,640044.6,14965,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457691338,248072.00
03/11/2016 05:15,2,0.000,ALERT,211.48,301.77,59.975,1457691303,"201051344000988","219011344069620",0.00,-1.50,0,297.57,303.28,0.0,0.0,0.000,324551.6,324551.6,21581,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457691339,248073.00
03/11/2016 05:15,2,0.000,ALERT,211.03,298.77,59.970,1457691303,"201051344001025","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,337627.5,337627.5,26097,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457691341,248074.00
03/11/2016 05:15,2,0.000,ALERT,211.48,301.77,59.970,1457691303,"201051344000458","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,334921.7,334921.7,21488,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457691343,248075.00
03/11/2016 05:15,2,0.000,ALERT,212.16,301.47,59.975,1457691303,"201051344000853","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,332552.4,332552.4,21111,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457691345,248076.00
03/11/2016 05:15,2,0.000,ALERT,211.48,299.67,59.965,1457691303,"201051344000685","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,339847.9,339847.9,25913,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457691346,248077.00
03/11/2016 05:15,2,0.000,ALERT,211.25,299.07,59.991,1457691303,"201051344000917","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,337116.4,337116.4,25911,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457691348,248078.00
03/11/2016 05:15,2,0.000,ALERT,211.48,299.67,59.965,1457691303,"201051344001145","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,342218.5,342218.5,25771,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457691350,248079.00
03/11/2016 05:15,2,0.000,ALERT,211.25,298.77,59.922,1457691303,"201051344000651","219011344069620",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,334057.6,334057.6,26140,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457691352,248080.00
03/11/2016 05:15,2,0.000,ALERT,210.35,298.77,59.954,1457691303,"274151322000088","219011344069620",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,589983.8,589983.8,14777,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457691354,248081.00
03/11/2016 05:15,2,0.000,ALERT,211.48,298.47,59.959,1457691303,"274151322000068","219011344069620",0.00,-1.00,0,297.26,300.57,0.0,0.0,0.000,492651.9,492651.9,15804,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457691356,248082.00
03/11/2016 05:15,2,0.000,ALERT,210.57,299.07,59.959,1457691303,"201051344001135","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,330626.3,330626.3,26107,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457691358,248083.00
03/11/2016 05:15,2,0.000,ALERT,211.25,301.77,59.970,1457691303,"201051344000594","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,337165.0,337165.0,21519,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457691359,248084.00
03/11/2016 05:15,2,0.000,ALERT,211.03,299.07,59.965,1457691303,"201051344001203","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,336875.3,336875.3,26090,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457691361,248085.00
03/11/2016 05:15,2,0.000,ALERT,210.57,299.67,59.933,1457691303,"274151322000054","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,602808.6,602808.6,14806,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457691363,248086.00
03/11/2016 05:15,2,0.000,ALERT,211.93,300.87,59.928,1457691303,"201051344000867","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,325576.0,325576.0,21548,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457691365,248087.00
03/11/2016 05:15,2,0.000,ALERT,211.25,299.07,59.949,1457691303,"201051344001093","219011344069620",0.00,-1.00,0,297.57,300.87,0.0,0.0,0.000,335654.0,335654.0,25968,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457691366,248088.00
03/11/2016 05:15,2,0.000,ALERT,211.25,301.17,59.954,1457691303,"201051344000900","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,340676.4,340676.4,20956,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457691368,248089.00
03/11/2016 05:15,2,0.000,ALERT,211.70,300.87,59.954,1457691303,"201051344000648","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,334082.5,334082.5,21227,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457691370,248090.00
03/11/2016 05:15,2,0.000,ALERT,211.70,302.07,59.954,1457691303,"201051344000569","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,342105.9,342105.9,20898,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457691372,248091.00
03/11/2016 05:15,2,0.000,ALERT,211.48,301.47,59.949,1457691303,"201051344000983","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,334550.0,334550.0,21345,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457691374,248092.00
03/11/2016 05:15,2,0.000,ALERT,211.70,301.47,59.949,1457691303,"201051344001158","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,330345.3,330345.3,21561,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457691375,248093.00
03/11/2016 05:15,2,0.000,ALERT,211.93,302.07,59.944,1457691303,"201051344000576","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,335143.1,335143.1,21017,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457691377,248094.00
03/11/2016 05:15,2,0.000,ALERT,210.80,298.47,59.949,1457691303,"274151322000087","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,577827.7,577827.7,14860,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457691379,248095.00
03/11/2016 05:30,2,0.000,ALERT,211.48,300.87,59.991,1457692203,"201051344000645","219011344069620",0.00,-1.00,0,287.65,303.28,0.0,0.0,0.000,334972.5,334972.5,21170,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457692205,248096.00
03/11/2016 05:30,2,0.000,ALERT,210.12,298.17,59.959,1457692203,"274151322000085","219011344069620",0.00,-2.00,0,286.14,300.57,0.0,0.0,0.000,605634.8,605634.8,14824,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457692207,248097.00
03/11/2016 05:30,2,0.000,ALERT,211.70,300.87,59.986,1457692203,"201051344000633","219011344069620",0.00,-2.50,0,286.44,302.98,0.0,0.0,0.000,326568.5,326568.5,21583,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457692209,248098.00
03/11/2016 05:30,2,0.000,ALERT,211.25,300.87,60.002,1457692203,"201051344000469","219011344069620",0.00,-2.50,0,287.35,302.98,0.0,0.0,0.000,327368.6,327368.6,21569,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457692211,248099.00
03/11/2016 05:30,2,0.000,ALERT,210.35,298.17,59.996,1457692203,"201051344000646","219011344069620",0.00,-2.00,0,285.84,300.87,0.0,0.0,0.000,332337.9,332337.9,26106,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457692212,248100.00
03/11/2016 05:30,2,0.000,ALERT,209.90,298.17,59.996,1457692203,"274151322000052","219011344069620",0.00,-2.00,0,285.84,301.17,0.0,0.0,0.000,613724.1,613724.1,15041,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457692214,248101.00
03/11/2016 05:30,2,0.000,ALERT,210.57,298.47,59.991,1457692203,"201051344000585","219011344069620",0.00,-1.50,0,285.84,300.87,0.0,0.0,0.000,337611.7,337611.7,26112,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457692216,248102.00
03/11/2016 05:30,2,0.000,ALERT,210.35,297.87,60.007,1457692203,"201051344001230","219011344069620",0.00,-2.00,0,286.44,301.17,0.0,0.0,0.000,336142.6,336142.6,25895,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457692218,248103.00
03/11/2016 05:30,2,0.000,ALERT,210.80,298.77,59.996,1457692203,"201051344000582","219011344069620",0.00,-3.00,0,287.05,302.07,0.0,0.0,0.000,329779.5,329779.5,26087,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457692220,248104.00
03/11/2016 05:30,2,0.000,ALERT,209.90,297.57,59.970,1457692203,"201051344000955","219011344069620",0.00,-2.00,0,286.14,300.87,0.0,0.0,0.000,340645.0,340645.0,26023,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457692222,248105.00
03/11/2016 05:30,2,0.000,ALERT,209.90,297.26,59.996,1457692203,"274151322000094","219011344069620",0.00,-2.50,0,285.54,300.27,0.0,0.0,0.000,492559.9,492559.9,15631,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457692223,248106.00
03/11/2016 05:30,2,0.000,ALERT,210.80,301.17,59.986,1457692203,"201051344000579","219011344069620",0.00,-1.50,0,288.25,304.18,0.0,0.0,0.000,341496.3,341496.3,1608,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457692225,248107.00
03/11/2016 05:30,2,0.000,ALERT,209.90,297.87,60.002,1457692203,"201051344000890","219011344069620",0.00,-2.00,0,286.74,302.07,0.0,0.0,0.000,337972.7,337972.7,26043,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457692227,248108.00
03/11/2016 05:30,2,0.000,ALERT,210.35,297.57,59.991,1457692203,"201051344000438","219011344069620",0.00,-2.50,0,286.14,301.47,0.0,0.0,0.000,340145.8,340145.8,26039,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457692229,248109.00
03/11/2016 05:30,2,0.000,ALERT,210.35,296.96,59.996,1457692203,"201051344000417","219011344069620",0.00,-2.00,0,285.84,300.27,0.0,0.0,0.000,333875.5,333875.5,26194,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457692231,248110.00
03/11/2016 05:30,2,0.000,ALERT,209.67,297.57,60.007,1457692203,"274151322000083","219011344069620",0.00,-2.50,0,286.44,301.17,0.0,0.0,0.000,607811.5,607811.5,15078,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457692232,248111.00
03/11/2016 05:30,2,0.000,ALERT,210.35,297.57,59.996,1457692203,"274151322000076","219011344069620",0.00,-1.50,0,285.84,301.17,0.0,0.0,0.000,646825.1,646825.1,15083,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457692234,248112.00
03/11/2016 05:30,2,0.000,ALERT,210.80,301.17,59.975,1457692203,"201051344000868","219011344069620",0.00,-2.00,0,288.25,304.18,0.0,0.0,0.000,326352.4,326352.4,21307,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457692236,248113.00
03/11/2016 05:30,2,0.000,ALERT,209.90,298.77,60.002,1457692203,"274151322000095","219011344069620",0.00,-3.00,0,287.05,301.47,0.0,0.0,0.000,640044.6,640044.6,14967,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457692238,248114.00
03/11/2016 05:30,2,0.000,ALERT,210.80,300.57,60.007,1457692203,"201051344000988","219011344069620",0.00,-1.50,0,285.84,302.98,0.0,0.0,0.000,324551.6,324551.6,21583,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457692240,248115.00
03/11/2016 05:30,2,0.000,ALERT,210.35,296.96,60.012,1457692203,"201051344001025","219011344069620",0.00,-3.00,0,285.54,301.47,0.0,0.0,0.000,337627.5,337627.5,26099,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457692242,248116.00
03/11/2016 05:30,2,0.000,ALERT,210.80,300.87,60.012,1457692203,"201051344000458","219011344069620",0.00,-0.50,0,287.95,304.18,0.0,0.0,0.000,334921.7,334921.7,21490,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457692244,248117.00
03/11/2016 05:30,2,0.000,ALERT,211.70,300.57,59.981,1457692203,"201051344000853","219011344069620",0.00,-1.50,0,287.35,303.58,0.0,0.0,0.000,332552.4,332552.4,21113,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457692246,248118.00
03/11/2016 05:30,2,0.000,ALERT,211.03,298.17,60.034,1457692203,"201051344000685","219011344069620",0.00,-2.00,0,286.14,300.87,0.0,0.0,0.000,339847.9,339847.9,25915,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457692248,248119.00
03/11/2016 05:30,2,0.000,ALERT,210.80,297.57,60.012,1457692203,"201051344000917","219011344069620",0.00,-0.50,0,284.94,300.27,0.0,0.0,0.000,337116.4,337116.4,25913,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457692249,248120.00
03/11/2016 05:30,2,0.000,ALERT,210.80,298.17,60.007,1457692203,"201051344001145","219011344069620",0.00,-2.00,0,286.44,301.47,0.0,0.0,0.000,342218.5,342218.5,25773,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457692251,248121.00
03/11/2016 05:30,2,0.000,ALERT,210.80,297.57,60.018,1457692203,"201051344000651","219011344069620",0.00,-3.50,0,285.54,300.27,0.0,0.0,0.000,334057.6,334057.6,26142,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457692253,248122.00
03/11/2016 05:30,2,0.000,ALERT,209.90,298.47,60.007,1457692203,"274151322000088","219011344069620",0.00,-1.50,0,285.54,300.57,0.0,0.0,0.000,589983.8,589983.8,14779,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457692255,248123.00
03/11/2016 05:30,2,0.000,ALERT,210.80,297.57,60.007,1457692203,"274151322000068","219011344069620",0.00,-1.00,0,285.54,299.67,0.0,0.0,0.000,492651.9,492651.9,15806,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457692257,248124.00
03/11/2016 05:30,2,0.000,ALERT,210.35,298.17,60.018,1457692203,"201051344001135","219011344069620",0.00,-2.00,0,286.14,301.47,0.0,0.0,0.000,330626.3,330626.3,26109,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457692258,248125.00
03/11/2016 05:30,2,0.000,ALERT,210.80,301.77,60.012,1457692203,"201051344000594","219011344069620",0.00,-2.00,0,287.65,303.28,0.0,0.0,0.000,337165.0,337165.0,21521,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457692260,248126.00
03/11/2016 05:30,2,0.000,ALERT,210.57,297.87,60.012,1457692203,"201051344001203","219011344069620",0.00,-2.50,0,285.84,302.68,0.0,0.0,0.000,336875.3,336875.3,26092,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457692262,248127.00
03/11/2016 05:30,2,0.000,ALERT,210.12,299.07,60.007,1457692203,"274151322000054","219011344069620",0.00,-1.00,0,285.84,300.87,0.0,0.0,0.000,602808.6,602808.6,14808,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457692264,248128.00
03/11/2016 05:30,2,0.000,ALERT,211.48,300.27,60.007,1457692203,"201051344000867","219011344069620",0.00,-1.00,0,287.05,303.28,0.0,0.0,0.000,325576.0,325576.0,21550,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457692266,248129.00
03/11/2016 05:30,2,0.000,ALERT,210.57,298.17,60.007,1457692203,"201051344001093","219011344069620",0.00,-1.00,0,285.84,300.57,0.0,0.0,0.000,335654.0,335654.0,25970,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457692267,248130.00
03/11/2016 05:30,2,0.000,ALERT,211.03,301.17,60.034,1457692203,"201051344000900","219011344069620",0.00,-1.50,0,287.65,302.98,0.0,0.0,0.000,340676.4,340676.4,20958,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457692269,248131.00
03/11/2016 05:30,2,0.000,ALERT,211.25,300.27,60.002,1457692203,"201051344000648","219011344069620",0.00,-2.50,0,287.05,302.98,0.0,0.0,0.000,334082.5,334082.5,21229,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457692271,248132.00
03/11/2016 05:30,2,0.000,ALERT,211.25,301.47,59.996,1457692203,"201051344000569","219011344069620",0.00,-1.50,0,288.25,303.88,0.0,0.0,0.000,342105.9,342105.9,20900,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457692273,248133.00
03/11/2016 05:30,2,0.000,ALERT,211.03,301.17,60.002,1457692203,"201051344000983","219011344069620",0.00,-1.50,0,287.65,303.28,0.0,0.0,0.000,334550.0,334550.0,21347,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457692275,248134.00
03/11/2016 05:30,2,0.000,ALERT,211.25,300.87,60.007,1457692203,"201051344001158","219011344069620",0.00,-2.50,0,287.65,302.68,0.0,0.0,0.000,330345.3,330345.3,21563,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457692276,248135.00
03/11/2016 05:30,2,0.000,ALERT,211.48,301.47,59.991,1457692203,"201051344000576","219011344069620",0.00,-1.50,0,288.25,303.28,0.0,0.0,0.000,335143.1,335143.1,21019,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457692278,248136.00
03/11/2016 05:30,2,0.000,ALERT,210.12,297.87,59.986,1457692203,"274151322000087","219011344069620",0.00,-1.00,0,284.94,299.97,0.0,0.0,0.000,577827.7,577827.7,14862,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457692280,248137.00
03/11/2016 05:45,2,0.000,ALERT,211.70,301.47,60.012,1457693103,"201051344000645","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,334972.5,334972.5,21172,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457693105,248138.00
03/11/2016 05:45,2,0.000,ALERT,211.25,300.27,59.991,1457693103,"274151322000085","219011344069620",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,605634.8,605634.8,14826,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457693107,248139.00
03/11/2016 05:45,2,0.000,ALERT,211.70,300.87,59.991,1457693103,"201051344000633","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,326568.5,326568.5,21585,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457693109,248140.00
03/11/2016 05:45,2,0.000,ALERT,211.25,301.17,59.986,1457693103,"201051344000469","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,327368.6,327368.6,21571,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457693111,248141.00
03/11/2016 05:45,2,0.000,ALERT,210.80,299.67,59.986,1457693103,"201051344000646","219011344069620",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,332337.9,332337.9,26108,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457693112,248142.00
03/11/2016 05:45,2,0.000,ALERT,210.80,300.57,59.986,1457693103,"274151322000052","219011344069620",0.00,-2.00,0,296.36,302.07,0.0,0.0,0.000,613724.1,613724.1,15043,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457693114,248143.00
03/11/2016 05:45,2,0.000,ALERT,211.25,299.67,59.991,1457693103,"201051344000585","219011344069620",0.00,-1.00,0,295.46,300.87,0.0,0.0,0.000,337611.7,337611.7,26114,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457693116,248144.00
03/11/2016 05:45,2,0.000,ALERT,211.03,299.97,59.944,1457693103,"201051344001230","219011344069620",0.00,-2.00,0,295.76,301.17,0.0,0.0,0.000,336142.6,336142.6,25897,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457693118,248145.00
03/11/2016 05:45,2,0.000,ALERT,211.70,300.57,59.996,1457693103,"201051344000582","219011344069620",0.00,-3.00,0,296.66,301.77,0.0,0.0,0.000,329779.5,329779.5,26089,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457693120,248146.00
03/11/2016 05:45,2,0.000,ALERT,210.80,299.67,59.986,1457693103,"201051344000955","219011344069620",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,340645.0,340645.0,26025,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457693122,248147.00
03/11/2016 05:45,2,0.000,ALERT,211.03,299.37,59.986,1457693103,"274151322000094","219011344069620",0.00,-2.50,0,295.76,300.87,0.0,0.0,0.000,492559.9,492559.9,15633,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457693123,248148.00
03/11/2016 05:45,2,0.000,ALERT,211.25,302.07,60.023,1457693103,"201051344000579","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,341496.3,341496.3,1610,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457693125,248149.00
03/11/2016 05:45,2,0.000,ALERT,211.03,299.97,59.949,1457693103,"201051344000890","219011344069620",0.00,-1.50,0,296.06,301.77,0.0,0.0,0.000,337972.7,337972.7,26045,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457693127,248150.00
03/11/2016 05:45,2,0.000,ALERT,211.25,299.67,59.981,1457693103,"201051344000438","219011344069620",0.00,-2.50,0,295.76,301.17,0.0,0.0,0.000,340145.8,340145.8,26041,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457693129,248151.00
03/11/2016 05:45,2,0.000,ALERT,211.70,299.37,59.996,1457693103,"201051344000417","219011344069620",0.00,-2.00,0,294.86,300.27,0.0,0.0,0.000,333875.5,333875.5,26196,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457693131,248152.00
03/11/2016 05:45,2,0.000,ALERT,211.25,300.57,59.991,1457693103,"274151322000083","219011344069620",0.00,-2.00,0,296.36,301.77,0.0,0.0,0.000,607811.5,607811.5,15080,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457693132,248153.00
03/11/2016 05:45,2,0.000,ALERT,211.70,300.87,59.981,1457693103,"274151322000076","219011344069620",0.00,-1.50,0,296.06,302.07,0.0,0.0,0.000,646825.1,646825.1,15085,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457693134,248154.00
03/11/2016 05:45,2,0.000,ALERT,211.25,302.07,60.028,1457693103,"201051344000868","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,326352.4,326352.4,21309,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457693136,248155.00
03/11/2016 05:45,2,0.000,ALERT,211.03,301.17,59.991,1457693103,"274151322000095","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,640044.6,640044.6,14969,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457693138,248156.00
03/11/2016 05:45,2,0.000,ALERT,211.03,301.17,59.991,1457693103,"201051344000988","219011344069620",0.00,-1.50,0,296.36,302.37,0.0,0.0,0.000,324551.6,324551.6,21585,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457693140,248157.00
03/11/2016 05:45,2,0.000,ALERT,211.03,298.77,59.991,1457693103,"201051344001025","219011344069620",0.00,-2.50,0,295.16,301.47,0.0,0.0,0.000,337627.5,337627.5,26101,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457693141,248158.00
03/11/2016 05:45,2,0.000,ALERT,211.25,301.47,59.991,1457693103,"201051344000458","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,334921.7,334921.7,21492,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457693143,248159.00
03/11/2016 05:45,2,0.000,ALERT,211.70,301.17,59.991,1457693103,"201051344000853","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,332552.4,332552.4,21115,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457693145,248160.00
03/11/2016 05:45,2,0.000,ALERT,211.70,299.67,59.981,1457693103,"201051344000685","219011344069620",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,339847.9,339847.9,25917,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457693147,248161.00
03/11/2016 05:45,2,0.000,ALERT,211.48,299.07,59.981,1457693103,"201051344000917","219011344069620",0.00,-1.00,0,294.56,300.27,0.0,0.0,0.000,337116.4,337116.4,25915,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457693149,248162.00
03/11/2016 05:45,2,0.000,ALERT,211.70,299.97,59.991,1457693103,"201051344001145","219011344069620",0.00,-2.00,0,296.36,301.47,0.0,0.0,0.000,342218.5,342218.5,25775,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457693151,248163.00
03/11/2016 05:45,2,0.000,ALERT,211.48,299.07,59.949,1457693103,"201051344000651","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,334057.6,334057.6,26144,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457693152,248164.00
03/11/2016 05:45,2,0.000,ALERT,210.80,300.27,59.996,1457693103,"274151322000088","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,589983.8,589983.8,14781,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457693154,248165.00
03/11/2016 05:45,2,0.000,ALERT,211.93,299.67,60.002,1457693103,"274151322000068","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,492651.9,492651.9,15808,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457693156,248166.00
03/11/2016 05:45,2,0.000,ALERT,210.80,299.37,59.991,1457693103,"201051344001135","219011344069620",0.00,-2.00,0,296.36,301.47,0.0,0.0,0.000,330626.3,330626.3,26111,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457693158,248167.00
03/11/2016 05:45,2,0.000,ALERT,210.80,301.47,59.996,1457693103,"201051344000594","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,337165.0,337165.0,21523,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457693160,248168.00
03/11/2016 05:45,2,0.000,ALERT,211.25,299.07,59.986,1457693103,"201051344001203","219011344069620",0.00,-2.50,0,296.06,302.37,0.0,0.0,0.000,336875.3,336875.3,26094,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457693162,248169.00
03/11/2016 05:45,2,0.000,ALERT,210.80,300.27,59.986,1457693103,"274151322000054","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,602808.6,602808.6,14810,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457693163,248170.00
03/11/2016 05:45,2,0.000,ALERT,211.48,300.87,59.949,1457693103,"201051344000867","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,325576.0,325576.0,21552,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457693165,248171.00
03/11/2016 05:45,2,0.000,ALERT,211.25,299.37,59.986,1457693103,"201051344001093","219011344069620",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,335654.0,335654.0,25972,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457693167,248172.00
03/11/2016 05:45,2,0.000,ALERT,211.03,301.17,59.986,1457693103,"201051344000900","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,340676.4,340676.4,20960,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457693169,248173.00
03/11/2016 05:45,2,0.000,ALERT,211.48,300.57,59.991,1457693103,"201051344000648","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,334082.5,334082.5,21231,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457693171,248174.00
03/11/2016 05:45,2,0.000,ALERT,211.25,301.77,59.986,1457693103,"201051344000569","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,342105.9,342105.9,20902,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457693172,248175.00
03/11/2016 05:45,2,0.000,ALERT,211.25,301.17,59.996,1457693103,"201051344000983","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,334550.0,334550.0,21349,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457693174,248176.00
03/11/2016 05:45,2,0.000,ALERT,211.25,301.17,59.996,1457693103,"201051344001158","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,330345.3,330345.3,21565,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457693176,248177.00
03/11/2016 05:45,2,0.000,ALERT,211.70,301.47,59.986,1457693103,"201051344000576","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,335143.1,335143.1,21021,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457693178,248178.00
03/11/2016 05:45,2,0.000,ALERT,211.25,298.77,60.002,1457693103,"274151322000087","219011344069620",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,577827.7,577827.7,14864,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457693179,248179.00
03/11/2016 06:00,2,0.000,ALERT,211.48,300.57,60.028,1457694003,"201051344000645","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,334972.5,334972.5,21174,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694005,248180.00
03/11/2016 06:00,2,0.000,ALERT,211.03,299.67,60.012,1457694003,"274151322000085","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,605634.8,605634.8,14828,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457694007,248181.00
03/11/2016 06:00,2,0.000,ALERT,211.70,300.27,60.028,1457694003,"201051344000633","219011344069620",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,326568.5,326568.5,21587,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457694009,248182.00
03/11/2016 06:00,2,0.000,ALERT,211.25,300.87,60.012,1457694003,"201051344000469","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,327368.6,327368.6,21573,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694011,248183.00
03/11/2016 06:00,2,0.000,ALERT,211.03,299.67,59.970,1457694003,"201051344000646","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,332337.9,332337.9,26110,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694012,248184.00
03/11/2016 06:00,2,0.000,ALERT,210.80,299.07,60.012,1457694003,"274151322000052","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,613724.1,613724.1,15045,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694014,248185.00
03/11/2016 06:00,2,0.000,ALERT,211.48,299.67,60.018,1457694003,"201051344000585","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,337611.7,337611.7,26116,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457694016,248186.00
