ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/11/2016 06:00,2,0.000,ALERT,211.25,299.97,59.975,1457694003,"201051344001230","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,336142.6,336142.6,25899,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694018,248187.00
03/11/2016 06:00,2,0.000,ALERT,211.70,300.57,60.028,1457694003,"201051344000582","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,329779.5,329779.5,26091,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457694020,248188.00
03/11/2016 06:00,2,0.000,ALERT,210.80,299.67,60.012,1457694003,"201051344000955","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,340645.0,340645.0,26027,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694021,248189.00
03/11/2016 06:00,2,0.000,ALERT,210.80,299.07,59.996,1457694003,"274151322000094","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,492559.9,492559.9,15635,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694023,248190.00
03/11/2016 06:00,2,0.000,ALERT,211.25,301.47,60.023,1457694003,"201051344000579","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,341496.3,341496.3,1612,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694025,248191.00
03/11/2016 06:00,2,0.000,ALERT,211.25,299.97,60.007,1457694003,"201051344000890","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,337972.7,337972.7,26047,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457694027,248192.00
03/11/2016 06:00,2,0.000,ALERT,211.25,299.37,59.996,1457694003,"201051344000438","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,340145.8,340145.8,26043,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694029,248193.00
03/11/2016 06:00,2,0.000,ALERT,211.48,299.07,60.002,1457694003,"201051344000417","219011344069620",0.00,-2.00,0,297.26,300.57,0.0,0.0,0.000,333875.5,333875.5,26198,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694030,248194.00
03/11/2016 06:00,2,0.000,ALERT,211.03,299.37,59.991,1457694003,"274151322000083","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,607811.5,607811.5,15082,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694032,248195.00
03/11/2016 06:00,2,0.000,ALERT,211.70,300.27,59.991,1457694003,"274151322000076","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,646825.1,646825.1,15087,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457694034,248196.00
03/11/2016 06:00,2,0.000,ALERT,211.25,301.47,59.991,1457694003,"201051344000868","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,326352.4,326352.4,21311,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694036,248197.00
03/11/2016 06:00,2,0.000,ALERT,210.80,300.57,59.991,1457694003,"274151322000095","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,640044.6,640044.6,14971,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694038,248198.00
03/11/2016 06:00,2,0.000,ALERT,211.03,300.57,59.996,1457694003,"201051344000988","219011344069620",0.00,-1.50,0,296.36,302.68,0.0,0.0,0.000,324551.6,324551.6,21587,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457694040,248199.00
03/11/2016 06:00,2,0.000,ALERT,211.25,299.07,59.981,1457694003,"201051344001025","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,337627.5,337627.5,26103,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694041,248200.00
03/11/2016 06:00,2,0.000,ALERT,211.03,301.17,60.039,1457694003,"201051344000458","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,334921.7,334921.7,21494,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694043,248201.00
03/11/2016 06:00,2,0.000,ALERT,211.70,300.57,59.991,1457694003,"201051344000853","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,332552.4,332552.4,21117,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694045,248202.00
03/11/2016 06:00,2,0.000,ALERT,211.70,299.67,59.996,1457694003,"201051344000685","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,339847.9,339847.9,25919,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694047,248203.00
03/11/2016 06:00,2,0.000,ALERT,211.48,299.37,59.996,1457694003,"201051344000917","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,337116.4,337116.4,25917,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457694049,248204.00
03/11/2016 06:00,2,0.000,ALERT,211.48,299.97,59.996,1457694003,"201051344001145","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,342218.5,342218.5,25777,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694051,248205.00
03/11/2016 06:00,2,0.000,ALERT,211.25,298.77,59.959,1457694003,"201051344000651","219011344069620",0.00,-3.00,0,297.26,300.87,0.0,0.0,0.000,334057.6,334057.6,26146,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694052,248206.00
03/11/2016 06:00,2,0.000,ALERT,210.57,299.67,59.981,1457694003,"274151322000088","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,589983.8,589983.8,14783,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694054,248207.00
03/11/2016 06:00,2,0.000,ALERT,211.48,298.47,59.981,1457694003,"274151322000068","219011344069620",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,492651.9,492651.9,15810,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694056,248208.00
03/11/2016 06:00,2,0.000,ALERT,210.80,299.37,59.986,1457694003,"201051344001135","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,330626.3,330626.3,26113,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694058,248209.00
03/11/2016 06:00,2,0.000,ALERT,210.57,301.17,59.975,1457694003,"201051344000594","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,337165.0,337165.0,21525,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694059,248210.00
03/11/2016 06:00,2,0.000,ALERT,211.25,299.37,59.949,1457694003,"201051344001203","219011344069620",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,336875.3,336875.3,26096,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694061,248211.00
03/11/2016 06:00,2,0.000,ALERT,210.80,299.67,59.975,1457694003,"274151322000054","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,602808.6,602808.6,14812,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457694063,248212.00
03/11/2016 06:00,2,0.000,ALERT,211.25,299.97,59.981,1457694003,"201051344000867","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,325576.0,325576.0,21554,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694065,248213.00
03/11/2016 06:00,2,0.000,ALERT,211.25,299.67,59.975,1457694003,"201051344001093","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,335654.0,335654.0,25974,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694067,248214.00
03/11/2016 06:00,2,0.000,ALERT,210.80,300.57,59.981,1457694003,"201051344000900","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,340676.4,340676.4,20962,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694068,248215.00
03/11/2016 06:00,2,0.000,ALERT,211.25,299.97,59.944,1457694003,"201051344000648","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,334082.5,334082.5,21233,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694070,248216.00
03/11/2016 06:00,2,0.000,ALERT,211.25,301.47,59.981,1457694003,"201051344000569","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,342105.9,342105.9,20904,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694072,248217.00
03/11/2016 06:00,2,0.000,ALERT,211.03,300.87,60.018,1457694003,"201051344000983","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,334550.0,334550.0,21351,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694074,248218.00
03/11/2016 06:00,2,0.000,ALERT,211.25,300.57,59.986,1457694003,"201051344001158","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,330345.3,330345.3,21567,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694076,248219.00
03/11/2016 06:00,2,0.000,ALERT,211.48,301.17,59.981,1457694003,"201051344000576","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,335143.1,335143.1,21023,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694077,248220.00
03/11/2016 06:00,2,0.000,ALERT,210.80,298.17,59.970,1457694003,"274151322000087","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,577827.7,577827.7,14866,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694079,248221.00
03/11/2016 06:15,2,0.000,ALERT,211.48,300.27,59.944,1457694903,"201051344000645","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,334972.5,334972.5,21176,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694905,248222.00
03/11/2016 06:15,2,0.000,ALERT,210.80,299.07,59.965,1457694903,"274151322000085","219011344069620",0.00,-2.00,0,296.36,301.77,0.0,0.0,0.000,605634.8,605634.8,14830,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457694907,248223.00
03/11/2016 06:15,2,0.000,ALERT,211.70,299.97,59.959,1457694903,"201051344000633","219011344069620",0.00,-2.50,0,296.66,302.37,0.0,0.0,0.000,326568.5,326568.5,21589,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457694909,248224.00
03/11/2016 06:15,2,0.000,ALERT,211.25,300.57,59.959,1457694903,"201051344000469","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,327368.6,327368.6,21575,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694911,248225.00
03/11/2016 06:15,2,0.000,ALERT,211.03,299.67,60.007,1457694903,"201051344000646","219011344069620",0.00,-2.00,0,296.96,303.88,0.0,0.0,0.000,332337.9,332337.9,26112,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694912,248226.00
03/11/2016 06:15,2,0.000,ALERT,210.57,298.77,59.965,1457694903,"274151322000052","219011344069620",0.00,-2.00,0,296.06,302.37,0.0,0.0,0.000,613724.1,613724.1,15047,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694914,248227.00
03/11/2016 06:15,2,0.000,ALERT,211.25,299.97,59.986,1457694903,"201051344000585","219011344069620",0.00,-1.50,0,297.26,303.88,0.0,0.0,0.000,337611.7,337611.7,26118,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457694916,248228.00
03/11/2016 06:15,2,0.000,ALERT,210.80,299.67,59.970,1457694903,"201051344001230","219011344069620",0.00,-2.00,0,297.87,304.48,0.0,0.0,0.000,336142.6,336142.6,25901,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694918,248229.00
03/11/2016 06:15,2,0.000,ALERT,211.70,300.57,59.959,1457694903,"201051344000582","219011344069620",0.00,-3.00,0,298.47,304.78,0.0,0.0,0.000,329779.5,329779.5,26093,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694920,248230.00
03/11/2016 06:15,2,0.000,ALERT,210.80,299.67,59.975,1457694903,"201051344000955","219011344069620",0.00,-1.50,0,297.57,304.18,0.0,0.0,0.000,340645.0,340645.0,26029,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694921,248231.00
03/11/2016 06:15,2,0.000,ALERT,210.35,298.17,59.922,1457694903,"274151322000094","219011344069620",0.00,-3.00,0,295.76,301.17,0.0,0.0,0.000,492559.9,492559.9,15637,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694923,248232.00
03/11/2016 06:15,2,0.000,ALERT,211.03,301.17,59.928,1457694903,"201051344000579","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,341496.3,341496.3,1614,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457694925,248233.00
03/11/2016 06:15,2,0.000,ALERT,211.03,299.97,59.965,1457694903,"201051344000890","219011344069620",0.00,-1.50,0,298.17,305.38,0.0,0.0,0.000,337972.7,337972.7,26049,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694927,248234.00
03/11/2016 06:15,2,0.000,ALERT,211.25,299.67,59.965,1457694903,"201051344000438","219011344069620",0.00,-2.50,0,297.57,304.48,0.0,0.0,0.000,340145.8,340145.8,26045,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694929,248235.00
03/11/2016 06:15,2,0.000,ALERT,211.25,299.07,59.959,1457694903,"201051344000417","219011344069620",0.00,-2.00,0,296.96,303.58,0.0,0.0,0.000,333875.5,333875.5,26200,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457694931,248236.00
03/11/2016 06:15,2,0.000,ALERT,210.80,299.07,59.954,1457694903,"274151322000083","219011344069620",0.00,-2.50,0,296.66,302.68,0.0,0.0,0.000,607811.5,607811.5,15084,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694932,248237.00
03/11/2016 06:15,2,0.000,ALERT,211.48,299.37,59.949,1457694903,"274151322000076","219011344069620",0.00,-1.50,0,296.66,302.07,0.0,0.0,0.000,646825.1,646825.1,15089,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694934,248238.00
03/11/2016 06:15,2,0.000,ALERT,211.03,300.87,59.944,1457694903,"201051344000868","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,326352.4,326352.4,21313,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694936,248239.00
03/11/2016 06:15,2,0.000,ALERT,210.57,299.97,59.944,1457694903,"274151322000095","219011344069620",0.00,-3.00,0,297.57,302.98,0.0,0.0,0.000,640044.6,640044.6,14973,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694938,248240.00
03/11/2016 06:15,2,0.000,ALERT,210.80,299.67,59.986,1457694903,"201051344000988","219011344069620",0.00,-2.00,0,296.06,302.37,0.0,0.0,0.000,324551.6,324551.6,21589,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694940,248241.00
03/11/2016 06:15,2,0.000,ALERT,210.80,298.47,59.965,1457694903,"201051344001025","219011344069620",0.00,-2.50,0,296.96,304.78,0.0,0.0,0.000,337627.5,337627.5,26105,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457694941,248242.00
03/11/2016 06:15,2,0.000,ALERT,210.80,299.97,59.954,1457694903,"201051344000458","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,334921.7,334921.7,21496,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457694943,248243.00
03/11/2016 06:15,2,0.000,ALERT,211.48,299.67,59.949,1457694903,"201051344000853","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,332552.4,332552.4,21119,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694945,248244.00
03/11/2016 06:15,2,0.000,ALERT,211.25,299.37,59.954,1457694903,"201051344000685","219011344069620",0.00,-2.00,0,297.57,304.18,0.0,0.0,0.000,339847.9,339847.9,25921,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694947,248245.00
03/11/2016 06:15,2,0.000,ALERT,211.25,299.07,59.954,1457694903,"201051344000917","219011344069620",0.00,-0.50,0,296.06,302.98,0.0,0.0,0.000,337116.4,337116.4,25919,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694949,248246.00
03/11/2016 06:15,2,0.000,ALERT,211.25,299.67,59.981,1457694903,"201051344001145","219011344069620",0.00,-2.00,0,297.87,305.08,0.0,0.0,0.000,342218.5,342218.5,25779,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694951,248247.00
03/11/2016 06:15,2,0.000,ALERT,211.03,298.77,59.959,1457694903,"201051344000651","219011344069620",0.00,-3.50,0,296.96,303.58,0.0,0.0,0.000,334057.6,334057.6,26148,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694953,248248.00
03/11/2016 06:15,2,0.000,ALERT,210.12,298.17,59.944,1457694903,"274151322000088","219011344069620",0.00,-1.00,0,295.76,301.77,0.0,0.0,0.000,589983.8,589983.8,14785,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694955,248249.00
03/11/2016 06:15,2,0.000,ALERT,211.25,297.87,59.938,1457694903,"274151322000068","219011344069620",0.00,-1.00,0,295.76,301.17,0.0,0.0,0.000,492651.9,492651.9,15812,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694956,248250.00
03/11/2016 06:15,2,0.000,ALERT,210.57,299.37,59.938,1457694903,"201051344001135","219011344069620",0.00,-2.50,0,297.57,304.48,0.0,0.0,0.000,330626.3,330626.3,26115,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694958,248251.00
03/11/2016 06:15,2,0.000,ALERT,210.57,300.27,59.949,1457694903,"201051344000594","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,337165.0,337165.0,21527,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694960,248252.00
03/11/2016 06:15,2,0.000,ALERT,211.03,299.07,59.944,1457694903,"201051344001203","219011344069620",0.00,-2.50,0,297.26,305.68,0.0,0.0,0.000,336875.3,336875.3,26098,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694962,248253.00
03/11/2016 06:15,2,0.000,ALERT,210.57,299.07,59.928,1457694903,"274151322000054","219011344069620",0.00,-1.00,0,296.36,302.37,0.0,0.0,0.000,602808.6,602808.6,14814,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457694964,248254.00
03/11/2016 06:15,2,0.000,ALERT,211.25,299.07,59.944,1457694903,"201051344000867","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,325576.0,325576.0,21556,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457694965,248255.00
03/11/2016 06:15,2,0.000,ALERT,210.80,299.07,59.933,1457694903,"201051344001093","219011344069620",0.00,-1.00,0,297.26,303.58,0.0,0.0,0.000,335654.0,335654.0,25976,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694967,248256.00
03/11/2016 06:15,2,0.000,ALERT,210.80,299.67,59.933,1457694903,"201051344000900","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,340676.4,340676.4,20964,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694969,248257.00
03/11/2016 06:15,2,0.000,ALERT,211.03,299.07,59.907,1457694903,"201051344000648","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,334082.5,334082.5,21235,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457694971,248258.00
03/11/2016 06:15,2,0.000,ALERT,211.03,300.57,59.949,1457694903,"201051344000569","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,342105.9,342105.9,20906,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457694973,248259.00
03/11/2016 06:15,2,0.000,ALERT,210.80,299.97,59.981,1457694903,"201051344000983","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,334550.0,334550.0,21353,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694974,248260.00
03/11/2016 06:15,2,0.000,ALERT,211.03,299.97,59.938,1457694903,"201051344001158","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,330345.3,330345.3,21569,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694976,248261.00
03/11/2016 06:15,2,0.000,ALERT,211.48,300.57,59.944,1457694903,"201051344000576","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,335143.1,335143.1,21025,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457694978,248262.00
03/11/2016 06:15,2,0.000,ALERT,210.80,297.57,59.933,1457694903,"274151322000087","219011344069620",0.00,-1.00,0,295.16,301.17,0.0,0.0,0.000,577827.7,577827.7,14868,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457694980,248263.00
03/11/2016 06:30,2,0.000,ALERT,211.25,300.27,59.965,1457695803,"201051344000645","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,334972.5,334972.5,21178,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457695805,248264.00
03/11/2016 06:30,2,0.000,ALERT,210.80,298.47,59.959,1457695803,"274151322000085","219011344069620",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,605634.8,605634.8,14832,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457695807,248265.00
03/11/2016 06:30,2,0.000,ALERT,211.25,299.97,59.959,1457695803,"201051344000633","219011344069620",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,326568.5,326568.5,21591,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457695809,248266.00
03/11/2016 06:30,2,0.000,ALERT,210.80,300.27,59.933,1457695803,"201051344000469","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,327368.6,327368.6,21577,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457695811,248267.00
03/11/2016 06:30,2,0.000,ALERT,210.35,298.77,59.975,1457695803,"201051344000646","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,332337.9,332337.9,26114,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457695813,248268.00
03/11/2016 06:30,2,0.000,ALERT,210.12,298.17,59.959,1457695803,"274151322000052","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,613724.1,613724.1,15049,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457695815,248269.00
03/11/2016 06:30,2,0.000,ALERT,210.57,299.07,59.970,1457695803,"201051344000585","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,337611.7,337611.7,26120,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457695817,248270.00
03/11/2016 06:30,2,0.000,ALERT,210.57,299.07,59.938,1457695803,"201051344001230","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,336142.6,336142.6,25903,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457695818,248271.00
03/11/2016 06:30,2,0.000,ALERT,211.03,299.67,59.975,1457695803,"201051344000582","219011344069620",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,329779.5,329779.5,26095,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457695820,248272.00
03/11/2016 06:30,2,0.000,ALERT,210.12,298.77,59.965,1457695803,"201051344000955","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,340645.0,340645.0,26031,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457695822,248273.00
03/11/2016 06:30,2,0.000,ALERT,210.35,297.57,60.002,1457695803,"274151322000094","219011344069620",0.00,-3.00,0,296.66,299.97,0.0,0.0,0.000,492559.9,492559.9,15639,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457695824,248274.00
03/11/2016 06:30,2,0.000,ALERT,210.57,300.57,59.970,1457695803,"201051344000579","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,341496.3,341496.3,1616,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457695826,248275.00
03/11/2016 06:30,2,0.000,ALERT,210.35,299.07,59.975,1457695803,"201051344000890","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,337972.7,337972.7,26051,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457695828,248276.00
03/11/2016 06:30,2,0.000,ALERT,210.57,298.47,59.970,1457695803,"201051344000438","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,340145.8,340145.8,26047,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457695829,248277.00
03/11/2016 06:30,2,0.000,ALERT,210.80,298.17,59.933,1457695803,"201051344000417","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,333875.5,333875.5,26202,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457695831,248278.00
03/11/2016 06:30,2,0.000,ALERT,210.57,298.77,59.954,1457695803,"274151322000083","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,607811.5,607811.5,15086,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457695833,248279.00
03/11/2016 06:30,2,0.000,ALERT,211.03,298.47,59.959,1457695803,"274151322000076","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,646825.1,646825.1,15091,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457695835,248280.00
03/11/2016 06:30,2,0.000,ALERT,210.57,300.87,59.970,1457695803,"201051344000868","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,326352.4,326352.4,21315,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457695837,248281.00
03/11/2016 06:30,2,0.000,ALERT,210.35,299.37,59.954,1457695803,"274151322000095","219011344069620",0.00,-3.00,0,298.47,301.77,0.0,0.0,0.000,640044.6,640044.6,14975,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457695839,248282.00
03/11/2016 06:30,2,0.000,ALERT,210.57,299.97,59.959,1457695803,"201051344000988","219011344069620",0.00,-1.50,0,295.76,302.07,0.0,0.0,0.000,324551.6,324551.6,21591,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457695840,248283.00
03/11/2016 06:30,2,0.000,ALERT,210.12,297.57,59.965,1457695803,"201051344001025","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,337627.5,337627.5,26107,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457695842,248284.00
03/11/2016 06:30,2,0.000,ALERT,210.57,299.97,59.922,1457695803,"201051344000458","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,334921.7,334921.7,21498,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457695844,248285.00
03/11/2016 06:30,2,0.000,ALERT,211.03,299.97,59.965,1457695803,"201051344000853","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,332552.4,332552.4,21121,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457695846,248286.00
03/11/2016 06:30,2,0.000,ALERT,210.80,298.77,59.965,1457695803,"201051344000685","219011344069620",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,339847.9,339847.9,25923,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457695848,248287.00
03/11/2016 06:30,2,0.000,ALERT,210.57,298.17,59.959,1457695803,"201051344000917","219011344069620",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,337116.4,337116.4,25921,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457695849,248288.00
03/11/2016 06:30,2,0.000,ALERT,210.80,299.07,59.959,1457695803,"201051344001145","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,342218.5,342218.5,25781,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457695851,248289.00
03/11/2016 06:30,2,0.000,ALERT,210.57,298.17,59.965,1457695803,"201051344000651","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,334057.6,334057.6,26150,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457695853,248290.00
03/11/2016 06:30,2,0.000,ALERT,210.12,298.17,59.954,1457695803,"274151322000088","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,589983.8,589983.8,14787,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457695855,248291.00
03/11/2016 06:30,2,0.000,ALERT,211.03,297.57,59.954,1457695803,"274151322000068","219011344069620",0.00,-1.00,0,296.66,299.97,0.0,0.0,0.000,492651.9,492651.9,15814,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457695856,248292.00
03/11/2016 06:30,2,0.000,ALERT,210.12,298.47,59.965,1457695803,"201051344001135","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,330626.3,330626.3,26117,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457695858,248293.00
03/11/2016 06:30,2,0.000,ALERT,210.12,300.27,59.949,1457695803,"201051344000594","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,337165.0,337165.0,21529,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457695860,248294.00
03/11/2016 06:30,2,0.000,ALERT,210.35,298.17,59.986,1457695803,"201051344001203","219011344069620",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,336875.3,336875.3,26100,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457695862,248295.00
03/11/2016 06:30,2,0.000,ALERT,210.12,298.77,59.959,1457695803,"274151322000054","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,602808.6,602808.6,14816,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457695864,248296.00
03/11/2016 06:30,2,0.000,ALERT,210.80,299.37,59.996,1457695803,"201051344000867","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,325576.0,325576.0,21558,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457695866,248297.00
03/11/2016 06:30,2,0.000,ALERT,210.35,298.47,59.928,1457695803,"201051344001093","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,335654.0,335654.0,25978,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457695867,248298.00
03/11/2016 06:30,2,0.000,ALERT,210.35,299.97,59.928,1457695803,"201051344000900","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,340676.4,340676.4,20966,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457695869,248299.00
03/11/2016 06:30,2,0.000,ALERT,210.57,299.07,59.975,1457695803,"201051344000648","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,334082.5,334082.5,21237,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457695871,248300.00
03/11/2016 06:30,2,0.000,ALERT,210.57,300.27,59.954,1457695803,"201051344000569","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,342105.9,342105.9,20908,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457695873,248301.00
03/11/2016 06:30,2,0.000,ALERT,210.57,300.27,59.912,1457695803,"201051344000983","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,334550.0,334550.0,21355,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457695875,248302.00
03/11/2016 06:30,2,0.000,ALERT,210.80,299.97,59.954,1457695803,"201051344001158","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,330345.3,330345.3,21571,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457695877,248303.00
03/11/2016 06:30,2,0.000,ALERT,211.25,300.87,59.954,1457695803,"201051344000576","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,335143.1,335143.1,21027,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457695878,248304.00
03/11/2016 06:30,2,0.000,ALERT,210.35,297.26,59.949,1457695803,"274151322000087","219011344069620",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,577827.7,577827.7,14870,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457695880,248305.00
03/11/2016 06:45,2,0.000,ALERT,211.93,301.77,59.959,1457696703,"201051344000645","219011344069620",0.00,-1.50,0,297.87,303.58,0.0,0.0,0.000,334972.5,334972.5,21180,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457696705,248306.00
03/11/2016 06:45,2,0.000,ALERT,211.03,299.07,59.917,1457696703,"274151322000085","219011344069620",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,605634.8,605634.8,14834,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457696707,248307.00
03/11/2016 06:45,2,0.000,ALERT,212.16,301.47,59.981,1457696703,"201051344000633","219011344069620",0.00,-2.50,0,296.36,302.98,0.0,0.0,0.000,326568.5,326568.5,21593,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457696709,248308.00
03/11/2016 06:45,2,0.000,ALERT,211.70,301.77,59.938,1457696703,"201051344000469","219011344069620",0.00,-2.50,0,296.96,302.98,0.0,0.0,0.000,327368.6,327368.6,21579,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457696711,248309.00
03/11/2016 06:45,2,0.000,ALERT,211.25,300.27,59.965,1457696703,"201051344000646","219011344069620",0.00,-2.50,0,296.06,303.28,0.0,0.0,0.000,332337.9,332337.9,26116,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457696712,248310.00
03/11/2016 06:45,2,0.000,ALERT,210.57,299.67,59.970,1457696703,"274151322000052","219011344069620",0.00,-2.00,0,296.06,301.77,0.0,0.0,0.000,613724.1,613724.1,15051,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457696714,248311.00
03/11/2016 06:45,2,0.000,ALERT,211.70,300.27,59.970,1457696703,"201051344000585","219011344069620",0.00,-1.50,0,296.36,303.28,0.0,0.0,0.000,337611.7,337611.7,26122,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457696716,248312.00
03/11/2016 06:45,2,0.000,ALERT,211.48,300.57,59.975,1457696703,"201051344001230","219011344069620",0.00,-2.00,0,296.96,303.58,0.0,0.0,0.000,336142.6,336142.6,25905,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457696718,248313.00
03/11/2016 06:45,2,0.000,ALERT,211.93,301.17,59.965,1457696703,"201051344000582","219011344069620",0.00,-3.00,0,297.87,304.18,0.0,0.0,0.000,329779.5,329779.5,26097,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457696720,248314.00
03/11/2016 06:45,2,0.000,ALERT,211.25,300.57,59.975,1457696703,"201051344000955","219011344069620",0.00,-2.00,0,296.66,302.98,0.0,0.0,0.000,340645.0,340645.0,26033,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457696721,248315.00
03/11/2016 06:45,2,0.000,ALERT,211.25,299.07,59.970,1457696703,"274151322000094","219011344069620",0.00,-2.50,0,295.76,300.87,0.0,0.0,0.000,492559.9,492559.9,15641,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457696723,248316.00
03/11/2016 06:45,2,0.000,ALERT,211.70,302.68,59.975,1457696703,"201051344000579","219011344069620",0.00,-1.50,0,298.47,304.18,0.0,0.0,0.000,341496.3,341496.3,1618,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457696725,248317.00
03/11/2016 06:45,2,0.000,ALERT,211.48,300.87,59.981,1457696703,"201051344000890","219011344069620",0.00,-1.50,0,296.66,304.18,0.0,0.0,0.000,337972.7,337972.7,26053,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457696727,248318.00
03/11/2016 06:45,2,0.000,ALERT,211.70,300.57,60.007,1457696703,"201051344000438","219011344069620",0.00,-2.50,0,296.66,303.58,0.0,0.0,0.000,340145.8,340145.8,26049,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457696729,248319.00
03/11/2016 06:45,2,0.000,ALERT,211.93,299.97,59.981,1457696703,"201051344000417","219011344069620",0.00,-2.50,0,296.36,302.68,0.0,0.0,0.000,333875.5,333875.5,26204,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457696730,248320.00
03/11/2016 06:45,2,0.000,ALERT,211.25,299.67,59.970,1457696703,"274151322000083","219011344069620",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,607811.5,607811.5,15088,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457696732,248321.00
03/11/2016 06:45,2,0.000,ALERT,211.70,299.37,60.018,1457696703,"274151322000076","219011344069620",0.00,-2.00,0,296.36,302.07,0.0,0.0,0.000,646825.1,646825.1,15093,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457696734,248322.00
03/11/2016 06:45,2,0.000,ALERT,211.70,302.68,59.975,1457696703,"201051344000868","219011344069620",0.00,-1.50,0,298.47,304.18,0.0,0.0,0.000,326352.4,326352.4,21317,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457696736,248323.00
03/11/2016 06:45,2,0.000,ALERT,211.25,300.27,59.949,1457696703,"274151322000095","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,640044.6,640044.6,14977,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457696738,248324.00
03/11/2016 06:45,2,0.000,ALERT,211.70,302.07,59.970,1457696703,"201051344000988","219011344069620",0.00,-2.00,0,295.16,302.98,0.0,0.0,0.000,324551.6,324551.6,21593,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457696740,248325.00
03/11/2016 06:45,2,0.000,ALERT,211.48,299.67,59.949,1457696703,"201051344001025","219011344069620",0.00,-3.00,0,295.76,303.88,0.0,0.0,0.000,337627.5,337627.5,26109,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457696742,248326.00
03/11/2016 06:45,2,0.000,ALERT,211.70,302.37,59.970,1457696703,"201051344000458","219011344069620",0.00,-0.50,0,297.87,304.18,0.0,0.0,0.000,334921.7,334921.7,21500,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457696744,248327.00
03/11/2016 06:45,2,0.000,ALERT,212.38,302.37,59.965,1457696703,"201051344000853","219011344069620",0.00,-2.50,0,297.87,303.58,0.0,0.0,0.000,332552.4,332552.4,21123,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457696746,248328.00
03/11/2016 06:45,2,0.000,ALERT,211.93,300.27,59.965,1457696703,"201051344000685","219011344069620",0.00,-2.00,0,296.66,303.28,0.0,0.0,0.000,339847.9,339847.9,25925,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457696747,248329.00
03/11/2016 06:45,2,0.000,ALERT,211.93,300.27,59.970,1457696703,"201051344000917","219011344069620",0.00,-1.00,0,295.46,302.68,0.0,0.0,0.000,337116.4,337116.4,25923,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457696749,248330.00
03/11/2016 06:45,2,0.000,ALERT,212.16,300.57,59.933,1457696703,"201051344001145","219011344069620",0.00,-2.50,0,297.26,303.88,0.0,0.0,0.000,342218.5,342218.5,25783,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457696751,248331.00
