ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/11/2016 06:45,2,0.000,ALERT,211.70,299.97,59.959,1457696703,"201051344000651","219011344069620",0.00,-3.50,0,296.36,302.68,0.0,0.0,0.000,334057.6,334057.6,26152,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457696753,248332.00
03/11/2016 06:45,2,0.000,ALERT,210.80,299.67,59.954,1457696703,"274151322000088","219011344069620",0.00,-1.50,0,295.76,301.17,0.0,0.0,0.000,589983.8,589983.8,14789,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457696754,248333.00
03/11/2016 06:45,2,0.000,ALERT,211.93,298.77,59.954,1457696703,"274151322000068","219011344069620",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,492651.9,492651.9,15816,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457696756,248334.00
03/11/2016 06:45,2,0.000,ALERT,211.25,300.27,59.959,1457696703,"201051344001135","219011344069620",0.00,-2.50,0,296.66,303.88,0.0,0.0,0.000,330626.3,330626.3,26119,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457696758,248335.00
03/11/2016 06:45,2,0.000,ALERT,211.48,302.68,59.965,1457696703,"201051344000594","219011344069620",0.00,-2.00,0,297.57,303.58,0.0,0.0,0.000,337165.0,337165.0,21531,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457696760,248336.00
03/11/2016 06:45,2,0.000,ALERT,211.70,299.97,59.965,1457696703,"201051344001203","219011344069620",0.00,-2.50,0,296.36,304.78,0.0,0.0,0.000,336875.3,336875.3,26102,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457696762,248337.00
03/11/2016 06:45,2,0.000,ALERT,211.03,300.27,59.959,1457696703,"274151322000054","219011344069620",0.00,-1.00,0,296.06,301.77,0.0,0.0,0.000,602808.6,602808.6,14818,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457696764,248338.00
03/11/2016 06:45,2,0.000,ALERT,212.16,301.77,59.965,1457696703,"201051344000867","219011344069620",0.00,-1.50,0,297.26,303.88,0.0,0.0,0.000,325576.0,325576.0,21560,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457696766,248339.00
03/11/2016 06:45,2,0.000,ALERT,211.70,300.27,59.965,1457696703,"201051344001093","219011344069620",0.00,-1.00,0,296.36,302.98,0.0,0.0,0.000,335654.0,335654.0,25980,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457696767,248340.00
03/11/2016 06:45,2,0.000,ALERT,211.48,302.07,59.965,1457696703,"201051344000900","219011344069620",0.00,-2.00,0,297.26,303.28,0.0,0.0,0.000,340676.4,340676.4,20968,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457696769,248341.00
03/11/2016 06:45,2,0.000,ALERT,211.93,301.47,59.954,1457696703,"201051344000648","219011344069620",0.00,-3.00,0,296.96,303.58,0.0,0.0,0.000,334082.5,334082.5,21239,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457696771,248342.00
03/11/2016 06:45,2,0.000,ALERT,211.93,302.68,60.007,1457696703,"201051344000569","219011344069620",0.00,-2.00,0,298.17,304.48,0.0,0.0,0.000,342105.9,342105.9,20910,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457696773,248343.00
03/11/2016 06:45,2,0.000,ALERT,211.70,302.37,59.965,1457696703,"201051344000983","219011344069620",0.00,-2.00,0,297.87,304.18,0.0,0.0,0.000,334550.0,334550.0,21357,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457696775,248344.00
03/11/2016 06:45,2,0.000,ALERT,211.48,301.47,59.975,1457696703,"201051344001158","219011344069620",0.00,-3.00,0,297.26,303.28,0.0,0.0,0.000,330345.3,330345.3,21573,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457696776,248345.00
03/11/2016 06:45,2,0.000,ALERT,212.16,302.37,59.965,1457696703,"201051344000576","219011344069620",0.00,-2.00,0,297.87,303.58,0.0,0.0,0.000,335143.1,335143.1,21029,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457696778,248346.00
03/11/2016 06:45,2,0.000,ALERT,211.25,298.77,59.981,1457696703,"274151322000087","219011344069620",0.00,-1.50,0,295.16,300.87,0.0,0.0,0.000,577827.7,577827.7,14872,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457696780,248347.00
03/11/2016 07:00,2,0.000,ALERT,212.16,301.77,60.002,1457697603,"201051344000645","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,334972.5,334972.5,21182,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457697605,248348.00
03/11/2016 07:00,2,0.000,ALERT,211.48,300.27,59.991,1457697603,"274151322000085","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,605634.8,605634.8,14836,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457697607,248349.00
03/11/2016 07:00,2,0.000,ALERT,212.38,301.77,59.996,1457697603,"201051344000633","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,326568.5,326568.5,21595,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457697609,248350.00
03/11/2016 07:00,2,0.000,ALERT,211.70,301.77,59.996,1457697603,"201051344000469","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,327368.6,327368.6,21581,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457697611,248351.00
03/11/2016 07:00,2,0.000,ALERT,211.03,299.67,59.996,1457697603,"201051344000646","219011344069620",0.00,-2.50,0,297.87,305.38,0.0,0.0,0.000,332337.9,332337.9,26118,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457697613,248352.00
03/11/2016 07:00,2,0.000,ALERT,211.25,300.57,59.991,1457697603,"274151322000052","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,613724.1,613724.1,15053,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457697614,248353.00
03/11/2016 07:00,2,0.000,ALERT,211.25,299.97,60.002,1457697603,"201051344000585","219011344069620",0.00,-1.50,0,297.87,305.38,0.0,0.0,0.000,337611.7,337611.7,26124,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457697616,248354.00
03/11/2016 07:00,2,0.000,ALERT,211.03,300.27,59.986,1457697603,"201051344001230","219011344069620",0.00,-2.50,0,298.47,305.98,0.0,0.0,0.000,336142.6,336142.6,25907,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457697618,248355.00
03/11/2016 07:00,2,0.000,ALERT,211.48,300.57,59.996,1457697603,"201051344000582","219011344069620",0.00,-3.00,0,299.67,306.28,0.0,0.0,0.000,329779.5,329779.5,26099,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457697620,248356.00
03/11/2016 07:00,2,0.000,ALERT,210.80,299.67,59.991,1457697603,"201051344000955","219011344069620",0.00,-2.50,0,298.47,305.68,0.0,0.0,0.000,340645.0,340645.0,26035,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457697622,248357.00
03/11/2016 07:00,2,0.000,ALERT,211.25,299.07,59.949,1457697603,"274151322000094","219011344069620",0.00,-3.00,0,297.26,300.87,0.0,0.0,0.000,492559.9,492559.9,15643,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457697624,248358.00
03/11/2016 07:00,2,0.000,ALERT,211.70,302.37,60.007,1457697603,"201051344000579","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,341496.3,341496.3,1620,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457697625,248359.00
03/11/2016 07:00,2,0.000,ALERT,211.03,300.27,59.981,1457697603,"201051344000890","219011344069620",0.00,-2.00,0,298.77,306.88,0.0,0.0,0.000,337972.7,337972.7,26055,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457697627,248360.00
03/11/2016 07:00,2,0.000,ALERT,211.03,299.67,59.981,1457697603,"201051344000438","219011344069620",0.00,-3.00,0,298.77,306.28,0.0,0.0,0.000,340145.8,340145.8,26051,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457697629,248361.00
03/11/2016 07:00,2,0.000,ALERT,211.48,299.37,59.996,1457697603,"201051344000417","219011344069620",0.00,-2.00,0,297.87,305.08,0.0,0.0,0.000,333875.5,333875.5,26206,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457697631,248362.00
03/11/2016 07:00,2,0.000,ALERT,211.48,300.27,59.981,1457697603,"274151322000083","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,607811.5,607811.5,15090,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457697633,248363.00
03/11/2016 07:00,2,0.000,ALERT,211.93,299.97,59.981,1457697603,"274151322000076","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,646825.1,646825.1,15095,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457697634,248364.00
03/11/2016 07:00,2,0.000,ALERT,211.70,302.37,59.986,1457697603,"201051344000868","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,326352.4,326352.4,21319,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457697636,248365.00
03/11/2016 07:00,2,0.000,ALERT,211.03,300.57,59.965,1457697603,"274151322000095","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,640044.6,640044.6,14979,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457697638,248366.00
03/11/2016 07:00,2,0.000,ALERT,211.48,301.47,59.954,1457697603,"201051344000988","219011344069620",0.00,-1.50,0,297.26,303.58,0.0,0.0,0.000,324551.6,324551.6,21595,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457697640,248367.00
03/11/2016 07:00,2,0.000,ALERT,211.03,299.07,59.938,1457697603,"201051344001025","219011344069620",0.00,-3.00,0,297.87,305.98,0.0,0.0,0.000,337627.5,337627.5,26111,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457697642,248368.00
03/11/2016 07:00,2,0.000,ALERT,211.48,301.77,59.959,1457697603,"201051344000458","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,334921.7,334921.7,21502,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457697644,248369.00
03/11/2016 07:00,2,0.000,ALERT,212.16,301.77,59.991,1457697603,"201051344000853","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,332552.4,332552.4,21125,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457697645,248370.00
03/11/2016 07:00,2,0.000,ALERT,211.48,299.67,59.970,1457697603,"201051344000685","219011344069620",0.00,-2.00,0,298.17,305.98,0.0,0.0,0.000,339847.9,339847.9,25927,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457697647,248371.00
03/11/2016 07:00,2,0.000,ALERT,211.03,299.07,60.002,1457697603,"201051344000917","219011344069620",0.00,-1.00,0,297.26,304.78,0.0,0.0,0.000,337116.4,337116.4,25925,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457697649,248372.00
03/11/2016 07:00,2,0.000,ALERT,211.48,300.27,59.975,1457697603,"201051344001145","219011344069620",0.00,-2.50,0,298.77,306.58,0.0,0.0,0.000,342218.5,342218.5,25785,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457697651,248373.00
03/11/2016 07:00,2,0.000,ALERT,211.25,299.07,59.991,1457697603,"201051344000651","219011344069620",0.00,-4.00,0,298.17,305.08,0.0,0.0,0.000,334057.6,334057.6,26154,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457697653,248374.00
03/11/2016 07:00,2,0.000,ALERT,210.80,299.07,59.975,1457697603,"274151322000088","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,589983.8,589983.8,14791,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457697655,248375.00
03/11/2016 07:00,2,0.000,ALERT,211.93,299.07,59.959,1457697603,"274151322000068","219011344069620",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,492651.9,492651.9,15818,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457697656,248376.00
03/11/2016 07:00,2,0.000,ALERT,210.57,299.37,59.959,1457697603,"201051344001135","219011344069620",0.00,-2.50,0,298.17,306.28,0.0,0.0,0.000,330626.3,330626.3,26121,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457697658,248377.00
03/11/2016 07:00,2,0.000,ALERT,211.25,302.07,59.965,1457697603,"201051344000594","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,337165.0,337165.0,21533,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457697660,248378.00
03/11/2016 07:00,2,0.000,ALERT,211.03,299.07,59.959,1457697603,"201051344001203","219011344069620",0.00,-2.50,0,298.47,307.18,0.0,0.0,0.000,336875.3,336875.3,26104,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457697662,248379.00
03/11/2016 07:00,2,0.000,ALERT,211.03,300.27,59.954,1457697603,"274151322000054","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,602808.6,602808.6,14820,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457697664,248380.00
03/11/2016 07:00,2,0.000,ALERT,211.70,301.17,59.991,1457697603,"201051344000867","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,325576.0,325576.0,21562,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457697665,248381.00
03/11/2016 07:00,2,0.000,ALERT,211.03,299.67,59.938,1457697603,"201051344001093","219011344069620",0.00,-1.00,0,298.47,305.08,0.0,0.0,0.000,335654.0,335654.0,25982,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457697667,248382.00
03/11/2016 07:00,2,0.000,ALERT,211.48,301.47,59.981,1457697603,"201051344000900","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,340676.4,340676.4,20970,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457697669,248383.00
03/11/2016 07:00,2,0.000,ALERT,211.93,300.87,59.928,1457697603,"201051344000648","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,334082.5,334082.5,21241,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457697671,248384.00
03/11/2016 07:00,2,0.000,ALERT,211.70,302.37,59.970,1457697603,"201051344000569","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,342105.9,342105.9,20912,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457697673,248385.00
03/11/2016 07:00,2,0.000,ALERT,211.70,302.07,59.965,1457697603,"201051344000983","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,334550.0,334550.0,21359,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457697674,248386.00
03/11/2016 07:00,2,0.000,ALERT,211.70,301.47,59.975,1457697603,"201051344001158","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,330345.3,330345.3,21575,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457697676,248387.00
03/11/2016 07:00,2,0.000,ALERT,212.16,302.07,59.970,1457697603,"201051344000576","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,335143.1,335143.1,21031,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457697678,248388.00
03/11/2016 07:00,2,0.000,ALERT,211.25,299.37,59.928,1457697603,"274151322000087","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,577827.7,577827.7,14874,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457697680,248389.00
03/11/2016 07:15,2,0.162,ALERT,212.16,302.07,59.975,1457698503,"201051344000645","219011344069620",22.58,-1.50,0,299.97,303.58,3.7,1.6,0.000,334972.5,334972.5,21184,0,0,0,L,1122011218,0,121.55,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1457698505,248390.00
03/11/2016 07:15,2,0.068,ALERT,211.48,299.37,59.975,1457698503,"274151322000085","219011344069620",22.22,-2.00,0,297.87,302.37,1.5,0.0,0.000,605634.8,605634.8,14838,0,0,0,L,1151911521,0,121.55,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1457698507,248391.00
03/11/2016 07:15,2,0.174,ALERT,212.38,302.07,59.965,1457698503,"201051344000633","219011344069620",22.38,-2.50,0,298.17,303.58,4.0,1.9,0.000,326568.5,326568.5,21597,0,0,0,L,1122011218,0,121.55,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1457698509,248392.00
03/11/2016 07:15,2,0.213,ALERT,211.93,303.28,60.007,1457698503,"201051344000469","219011344069620",24.27,-2.50,0,299.37,303.88,5.2,3.1,0.000,327368.7,327368.7,21583,0,0,0,L,1122011218,0,120.65,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1457698510,248393.00
03/11/2016 07:15,2,0.150,ALERT,211.25,299.67,59.965,1457698503,"201051344000646","219011344069620",21.03,-2.00,0,297.57,302.37,3.2,1.2,0.000,332337.9,332337.9,26120,0,0,0,L,1122011218,0,121.55,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1457698512,248394.00
03/11/2016 07:15,2,0.094,ALERT,211.48,299.67,59.959,1457698503,"274151322000052","219011344069620",21.53,-2.00,0,297.57,302.37,2.0,0.0,0.000,613724.1,613724.1,15055,0,0,0,L,1151911521,0,120.65,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1457698514,248395.00
03/11/2016 07:15,2,0.143,ALERT,211.48,299.97,59.965,1457698503,"201051344000585","219011344069620",21.91,-1.50,0,296.96,302.37,3.2,1.1,0.000,337611.7,337611.7,26126,0,0,0,L,1122011218,0,120.88,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1457698516,248396.00
03/11/2016 07:15,2,0.158,ALERT,211.48,300.27,59.970,1457698503,"201051344001230","219011344069620",20.54,-2.00,0,297.87,302.68,3.3,1.3,0.000,336142.6,336142.6,25909,0,0,0,L,1122011218,0,121.55,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1457698518,248397.00
03/11/2016 07:15,2,0.211,ALERT,211.93,300.57,59.959,1457698503,"201051344000582","219011344069620",19.54,-3.00,0,298.77,302.98,4.2,2.1,0.000,329779.5,329779.5,26101,0,0,0,L,1122011218,0,121.55,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1457698520,248398.00
03/11/2016 07:15,2,0.188,ALERT,211.25,299.97,59.970,1457698503,"201051344000955","219011344069620",21.21,-2.00,0,297.57,302.07,4.0,2.0,0.000,340645.1,340645.1,26037,0,0,0,L,1122011218,0,120.88,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1457698522,248399.00
03/11/2016 07:15,2,0.000,ALERT,211.48,298.47,59.970,1457698503,"274151322000094","219011344069620",42.66,-2.50,0,297.57,408.18,0.0,0.0,0.000,492559.9,492559.9,15645,0,0,0,L,1151911521,0,120.88,122.23,0002,-3,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1457698524,248400.00
03/11/2016 07:15,2,0.211,ALERT,211.93,304.78,59.965,1457698503,"201051344000579","219011344069620",23.82,-1.50,0,300.57,305.68,5.1,3.0,0.000,341496.4,341496.4,1622,0,0,0,L,1122011218,0,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1457698526,248401.00
03/11/2016 07:15,2,0.189,ALERT,211.48,300.57,59.949,1457698503,"201051344000890","219011344069620",23.50,-1.50,0,297.87,302.68,4.5,2.5,0.000,337972.7,337972.7,26057,0,0,0,L,1122011218,0,121.55,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1457698527,248402.00
03/11/2016 07:15,2,0.193,ALERT,211.93,300.27,59.975,1457698503,"201051344000438","219011344069620",21.33,-2.50,0,297.87,302.37,4.2,2.1,0.000,340145.9,340145.9,26053,0,0,0,L,1122011218,0,121.78,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1457698529,248403.00
03/11/2016 07:15,2,0.229,ALERT,211.93,299.37,59.981,1457698503,"201051344000417","219011344069620",22.19,-2.00,0,297.57,301.77,5.2,3.1,0.000,333875.7,333875.7,26208,0,0,0,L,1122011218,0,121.33,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1457698531,248404.00
03/11/2016 07:15,2,0.070,ALERT,211.25,299.67,59.965,1457698503,"274151322000083","219011344069620",22.11,-2.00,0,298.17,302.37,1.6,0.0,0.000,607811.5,607811.5,15092,0,0,0,L,1151911521,0,121.10,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1457698533,248405.00
03/11/2016 07:15,2,0.072,ALERT,211.93,299.07,59.970,1457698503,"274151322000076","219011344069620",22.82,-1.50,0,297.87,302.68,1.7,0.0,0.000,646825.1,646825.1,15097,0,0,0,L,1151911521,0,121.55,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1457698535,248406.00
03/11/2016 07:15,2,0.164,ALERT,211.70,327.92,59.981,1457698503,"201051344000868","219011344069620",25.27,-2.00,0,300.27,329.73,4.2,2.2,0.000,326352.4,326352.4,21321,0,0,0,L,1122011218,0,120.88,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1457698537,248407.00
03/11/2016 07:15,2,0.064,ALERT,211.48,300.57,59.970,1457698503,"274151322000095","219011344069620",22.66,-3.00,0,299.07,303.28,1.5,0.0,0.000,640044.6,640044.6,14981,0,0,0,L,1151911521,0,121.55,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1457698538,248408.00
03/11/2016 07:15,2,0.162,ALERT,211.70,349.86,59.986,1457698503,"201051344000988","219011344069620",27.15,-1.50,0,297.26,351.07,4.5,2.4,0.000,324551.6,324551.6,21597,0,0,0,L,1122011218,0,120.88,121.55,0100,-4,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1457698540,248409.00
03/11/2016 07:15,2,0.170,ALERT,211.48,319.81,59.944,1457698503,"201051344001025","219011344069620",25.82,-3.00,0,296.96,336.64,4.5,2.4,0.000,337627.6,337627.6,26113,0,0,0,L,1122011218,0,121.10,121.10,0100,-5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1457698542,248410.00
03/11/2016 07:15,2,0.203,ALERT,211.93,341.45,59.970,1457698503,"201051344000458","219011344069620",26.80,-0.50,0,299.97,342.65,5.5,3.4,0.000,334921.9,334921.9,21504,0,0,0,L,1122011218,0,121.33,121.55,0100,-4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1457698544,248411.00
03/11/2016 07:15,2,0.195,ALERT,212.38,303.28,59.981,1457698503,"201051344000853","219011344069620",21.49,-2.00,0,299.67,306.28,4.2,2.2,0.000,332552.5,332552.5,21127,0,0,0,L,1122011218,0,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1457698546,248412.00
03/11/2016 07:15,2,0.174,ALERT,211.93,300.57,59.981,1457698503,"201051344000685","219011344069620",23.18,-2.00,0,297.57,302.37,4.1,2.0,0.000,339847.9,339847.9,25929,0,0,0,L,1122011218,0,122.01,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1457698548,248413.00
03/11/2016 07:15,2,0.158,ALERT,211.70,299.67,59.981,1457698503,"201051344000917","219011344069620",22.34,-1.00,0,296.66,301.77,3.6,1.5,0.000,337116.4,337116.4,25927,0,0,0,L,1122011218,0,121.33,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1457698549,248414.00
03/11/2016 07:15,2,0.146,ALERT,211.93,300.87,59.981,1457698503,"201051344001145","219011344069620",23.32,-2.50,0,298.17,302.68,3.5,1.5,0.000,342218.5,342218.5,25787,0,0,0,L,1122011218,0,121.55,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1457698551,248415.00
03/11/2016 07:15,2,0.207,ALERT,211.70,323.72,59.986,1457698503,"201051344000651","219011344069620",25.62,-3.50,0,297.57,336.94,5.4,3.3,0.000,334057.7,334057.7,26156,0,0,0,L,1122011218,0,122.01,120.88,0100,-5,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1457698553,248416.00
03/11/2016 07:15,2,0.061,ALERT,211.25,299.37,59.944,1457698503,"274151322000088","219011344069620",22.88,-1.50,0,297.26,301.77,1.4,0.0,0.000,589983.8,589983.8,14793,0,0,0,L,1151911521,0,121.78,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1457698555,248417.00
03/11/2016 07:15,2,0.006,ALERT,211.93,299.07,59.975,1457698503,"274151322000068","219011344069620",43.02,-1.00,0,297.26,407.87,0.0,0.0,0.000,492651.9,492651.9,15820,0,0,0,L,1151911521,0,121.55,122.23,0002,-1,0,0,0,0,0,0,18,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1457698557,248418.00
03/11/2016 07:15,2,0.145,ALERT,211.25,300.57,59.986,1457698503,"201051344001135","219011344069620",23.28,-2.50,0,297.87,302.07,3.4,1.4,0.000,330626.3,330626.3,26123,0,0,0,L,1122011218,0,121.10,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1457698559,248419.00
03/11/2016 07:15,2,0.213,ALERT,211.70,325.52,59.986,1457698503,"201051344000594","219011344069620",22.74,-2.00,0,299.37,337.54,4.9,2.8,0.000,337165.1,337165.1,21535,0,0,0,L,1122011218,0,121.10,121.33,0100,-5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1457698560,248420.00
03/11/2016 07:15,2,0.197,ALERT,211.48,300.57,59.981,1457698503,"201051344001203","219011344069620",21.71,-2.50,0,297.57,303.28,4.3,2.3,0.000,336875.3,336875.3,26106,0,0,0,L,1122011218,0,121.78,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1457698562,248421.00
03/11/2016 07:15,2,0.068,ALERT,211.48,300.27,59.975,1457698503,"274151322000054","219011344069620",22.90,-1.00,0,297.87,302.07,1.6,0.0,0.000,602808.6,602808.6,14822,0,0,0,L,1151911521,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1457698564,248422.00
03/11/2016 07:15,2,0.182,ALERT,212.38,335.44,59.981,1457698503,"201051344000867","219011344069620",25.90,-1.50,0,299.07,338.44,4.8,2.7,0.000,325576.0,325576.0,21564,0,0,0,L,1122011218,0,121.78,121.55,0100,-4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1457698566,248423.00
03/11/2016 07:15,2,0.234,ALERT,211.70,303.88,59.981,1457698503,"201051344001093","219011344069620",23.60,-1.00,0,297.26,304.48,5.6,3.5,0.000,335654.1,335654.1,25984,0,0,0,L,1122011218,0,121.33,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1457698568,248424.00
03/11/2016 07:15,2,0.111,ALERT,211.93,339.34,59.975,1457698503,"201051344000900","219011344069620",27.41,-2.00,0,299.37,354.97,3.1,1.1,0.000,340676.4,340676.4,20972,0,0,0,L,1122011218,0,121.33,121.33,0100,-5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1457698569,248425.00
03/11/2016 07:15,2,0.213,ALERT,212.38,348.66,60.023,1457698503,"201051344000648","219011344069620",27.06,-3.00,0,299.07,349.86,5.8,3.7,0.000,334082.7,334082.7,21243,0,0,0,L,1122011218,0,121.10,121.78,0100,-5,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1457698571,248426.00
03/11/2016 07:15,2,0.201,ALERT,212.38,339.34,59.975,1457698503,"201051344000569","219011344069620",28.05,-2.00,0,300.57,354.67,5.7,3.6,0.009,342106.0,342106.0,20914,0,0,0,L,1122011218,0,120.88,121.78,0100,-4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1457698573,248427.00
03/11/2016 07:15,2,0.195,ALERT,212.16,338.14,59.944,1457698503,"201051344000983","219011344069620",26.26,-1.50,0,299.97,352.57,5.2,3.1,0.004,334550.1,334550.1,21361,0,0,0,L,1122011218,0,121.33,121.33,0100,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1457698575,248428.00
03/11/2016 07:15,2,0.189,ALERT,212.16,339.04,60.012,1457698503,"201051344001158","219011344069620",25.58,-2.50,0,299.37,354.97,4.9,2.8,0.000,330345.4,330345.4,21577,0,0,0,L,1122011218,0,121.10,121.55,0100,-2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1457698577,248429.00
03/11/2016 07:15,2,0.211,ALERT,212.61,356.78,59.975,1457698503,"201051344000576","219011344069620",28.33,-2.00,0,299.97,357.08,6.1,4.0,0.000,335143.3,335143.3,21033,0,0,0,L,1122011218,0,121.55,121.55,0100,-5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1457698579,248430.00
03/11/2016 07:15,2,0.088,ALERT,211.48,299.67,59.975,1457698503,"274151322000087","219011344069620",22.36,-1.00,0,296.66,301.17,2.0,0.0,0.000,577827.7,577827.7,14876,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1457698581,248431.00
03/11/2016 07:30,2,0.480,ACTIVE,212.61,341.45,59.981,1457699404,"201051344000645","219011344069620",30.40,0.00,0,300.27,354.97,14.8,12.4,0.080,334974.3,334974.3,21186,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699405,248432.00
03/11/2016 07:30,2,0.416,ACTIVE,211.03,340.25,59.938,1457699404,"274151322000085","219011344069620",31.25,-0.50,0,297.87,347.76,13.2,10.8,0.075,605636.0,605636.0,14840,0,0,0,L,1151911521,0,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699406,248433.00
03/11/2016 07:30,2,0.488,ACTIVE,212.61,343.25,59.944,1457699404,"201051344000633","219011344069620",31.17,-1.00,0,298.47,361.59,15.4,13.0,0.084,326570.5,326570.5,21599,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699407,248434.00
03/11/2016 07:30,2,0.523,ACTIVE,212.16,341.75,59.949,1457699404,"201051344000469","219011344069620",31.05,-1.50,0,299.67,357.98,16.5,14.0,0.088,327371.0,327371.0,21585,0,0,0,L,1122011218,0,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699407,248435.00
03/11/2016 07:30,2,0.449,ACTIVE,211.48,344.45,59.965,1457699404,"201051344000646","219011344069620",31.67,-1.00,0,297.57,362.79,14.4,12.0,0.080,332339.7,332339.7,26122,0,0,0,L,1122011218,0,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699408,248436.00
03/11/2016 07:30,2,0.260,ACTIVE,210.57,367.00,59.944,1457699404,"274151322000052","219011344069620",34.21,0.00,0,297.57,370.60,8.9,6.7,0.044,613724.8,613724.8,15057,0,0,0,L,1151911521,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699409,248437.00
03/11/2016 07:30,2,0.432,ACTIVE,211.93,339.95,59.965,1457699404,"201051344000585","219011344069620",30.83,0.00,0,297.57,360.38,13.5,11.1,0.075,337613.3,337613.3,26128,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699410,248438.00
03/11/2016 07:30,2,0.473,ACTIVE,211.70,339.95,59.965,1457699404,"201051344001230","219011344069620",30.34,-0.50,0,298.47,351.67,14.6,12.1,0.080,336144.4,336144.4,25911,0,0,0,L,1122011218,0,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699411,248439.00
03/11/2016 07:30,2,0.488,ACTIVE,212.38,340.85,59.928,1457699404,"201051344000582","219011344069620",30.59,-2.00,0,299.07,352.87,15.2,12.8,0.080,329781.5,329781.5,26103,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699412,248440.00
03/11/2016 07:30,2,0.518,ACTIVE,211.48,339.95,59.959,1457699404,"201051344000955","219011344069620",31.11,-1.00,0,298.17,354.07,16.3,13.8,0.080,340647.2,340647.2,26039,0,0,0,L,1122011218,0,120.88,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699413,248441.00
03/11/2016 07:30,2,0.289,ALERT,211.03,430.12,59.954,1457699404,"274151322000094","219011344069620",40.71,-0.50,0,297.26,437.33,11.9,9.6,0.057,492560.9,492560.9,15647,0,0,0,L,1151911521,0,121.10,121.78,0002,-2,0,0,0,0,0,0,106,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699415,248442.00
03/11/2016 07:30,2,0.500,ACTIVE,212.38,341.75,59.928,1457699404,"201051344000579","219011344069620",30.77,0.00,0,301.47,370.60,15.5,13.1,0.080,341498.5,341498.5,1624,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699416,248443.00
03/11/2016 07:30,2,0.496,ACTIVE,211.70,341.75,59.965,1457699404,"201051344000890","219011344069620",31.49,-0.50,0,298.77,361.59,15.8,13.4,0.093,337974.9,337974.9,26059,0,0,0,L,1122011218,0,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699417,248444.00
03/11/2016 07:30,2,0.498,ACTIVE,212.16,344.45,59.944,1457699404,"201051344000438","219011344069620",31.75,-1.50,0,298.47,357.08,16.1,13.6,0.084,340148.0,340148.0,26055,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699418,248445.00
03/11/2016 07:30,2,0.525,ACTIVE,212.16,342.35,59.970,1457699404,"201051344000417","219011344069620",31.49,-0.50,0,297.87,357.38,16.8,14.3,0.084,333878.1,333878.1,26210,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699418,248446.00
03/11/2016 07:30,2,0.389,ACTIVE,211.25,340.55,59.954,1457699404,"274151322000083","219011344069620",30.59,-0.50,0,297.87,349.86,12.1,9.7,0.053,607812.4,607812.4,15094,0,0,0,L,1151911521,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699419,248447.00
03/11/2016 07:30,2,0.441,ACTIVE,211.70,341.15,59.965,1457699404,"274151322000076","219011344069620",31.23,0.00,0,297.87,373.31,14.0,11.6,0.084,646826.0,646826.0,15099,0,0,0,L,1151911521,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699420,248448.00
03/11/2016 07:30,2,0.494,ACTIVE,212.16,341.75,59.965,1457699404,"201051344000868","219011344069620",30.91,-0.50,0,301.77,357.68,15.5,13.1,0.088,326354.3,326354.3,21323,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699421,248449.00
03/11/2016 07:30,2,0.408,ACTIVE,211.03,337.84,59.965,1457699404,"274151322000095","219011344069620",30.75,-1.00,0,298.77,358.88,12.8,10.4,0.075,640045.7,640045.7,14983,0,0,0,L,1151911521,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699422,248450.00
03/11/2016 07:30,2,0.508,ACTIVE,212.16,342.95,59.928,1457699404,"201051344000988","219011344069620",30.20,0.00,0,297.57,357.08,15.6,13.1,0.093,324553.5,324553.5,21599,0,0,0,L,1122011218,0,120.88,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699423,248451.00
03/11/2016 07:30,2,0.477,ACTIVE,211.48,338.74,59.928,1457699404,"201051344001025","219011344069620",30.55,-1.50,0,297.57,357.38,14.8,12.3,0.084,337629.4,337629.4,26115,0,0,0,L,1122011218,0,121.10,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699424,248452.00
03/11/2016 07:30,2,0.531,ACTIVE,211.93,341.15,59.959,1457699404,"201051344000458","219011344069620",31.01,1.00,0,300.57,355.58,16.7,14.2,0.097,334924.0,334924.0,21506,0,0,0,L,1122011218,0,121.33,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699425,248453.00
03/11/2016 07:30,2,0.482,ACTIVE,212.61,346.56,59.928,1457699404,"201051344000853","219011344069620",31.97,-0.50,0,301.17,363.69,15.6,13.1,0.088,332554.4,332554.4,21129,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699426,248454.00
03/11/2016 07:30,2,0.520,ACTIVE,212.16,341.45,59.965,1457699404,"201051344000685","219011344069620",30.06,-0.50,0,298.47,363.69,15.8,13.3,0.097,339849.9,339849.9,25931,0,0,0,L,1122011218,0,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699427,248455.00
03/11/2016 07:30,2,0.479,ACTIVE,211.93,341.15,59.970,1457699404,"201051344000917","219011344069620",30.45,0.00,0,297.26,360.38,14.8,12.4,0.084,337118.2,337118.2,25929,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699427,248456.00
03/11/2016 07:30,2,0.459,ACTIVE,211.93,340.25,59.959,1457699404,"201051344001145","219011344069620",30.32,-1.00,0,299.07,358.28,14.1,11.7,0.084,342220.3,342220.3,25789,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699428,248457.00
03/11/2016 07:30,2,0.541,ACTIVE,211.93,340.85,59.965,1457699404,"201051344000651","219011344069620",29.40,-2.50,0,297.87,349.56,16.1,13.6,0.084,334059.8,334059.8,26158,0,0,0,L,1122011218,0,122.01,120.88,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699429,248458.00
03/11/2016 07:30,2,0.463,ACTIVE,210.80,339.04,59.954,1457699404,"274151322000088","219011344069620",29.70,0.50,0,297.87,371.51,13.9,11.5,0.080,589984.8,589984.8,14795,0,0,0,L,1151911521,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699430,248459.00
03/11/2016 07:30,2,0.312,ALERT,211.93,429.52,59.965,1457699404,"274151322000068","219011344069620",40.81,1.50,0,296.66,445.45,13.0,10.6,0.062,492652.7,492652.7,15822,0,0,0,L,1151911521,0,121.55,122.01,0002,1,0,0,0,0,0,0,149,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699432,248460.00
03/11/2016 07:30,2,0.473,ACTIVE,211.48,339.04,59.959,1457699404,"201051344001135","219011344069620",30.97,-1.50,0,298.77,360.69,14.8,12.4,0.084,330628.1,330628.1,26125,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699433,248461.00
03/11/2016 07:30,2,0.529,ACTIVE,211.70,341.15,59.959,1457699404,"201051344000594","219011344069620",29.66,-0.50,0,299.97,362.49,15.9,13.4,0.088,337167.1,337167.1,21537,0,0,0,L,1122011218,0,120.88,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699434,248462.00
03/11/2016 07:30,2,0.486,ACTIVE,211.70,339.04,59.965,1457699404,"201051344001203","219011344069620",30.81,-1.00,0,298.77,364.59,15.2,12.7,0.084,336877.2,336877.2,26108,0,0,0,L,1122011218,0,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699435,248463.00
03/11/2016 07:30,2,0.430,ACTIVE,210.80,338.44,59.975,1457699404,"274151322000054","219011344069620",31.17,1.00,0,298.47,350.17,13.6,11.2,0.075,602809.6,602809.6,14824,0,0,0,L,1151911521,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699436,248464.00
03/11/2016 07:30,2,0.490,ACTIVE,212.16,344.45,59.970,1457699404,"201051344000867","219011344069620",31.77,0.00,0,299.97,354.07,15.8,13.3,0.093,325577.9,325577.9,21566,0,0,0,L,1122011218,0,121.55,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699437,248465.00
03/11/2016 07:30,2,0.549,ACTIVE,211.48,343.85,59.959,1457699404,"201051344001093","219011344069620",31.55,0.50,0,298.77,362.79,17.6,15.1,0.093,335656.4,335656.4,25986,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699438,248466.00
03/11/2016 07:30,2,0.453,ACTIVE,211.93,344.45,59.959,1457699404,"201051344000900","219011344069620",31.63,-1.00,0,300.27,365.19,14.5,12.0,0.097,340677.7,340677.7,20974,0,0,0,L,1122011218,0,121.33,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699439,248467.00
03/11/2016 07:30,2,0.521,ACTIVE,212.16,341.75,60.007,1457699404,"201051344000648","219011344069620",31.41,-1.50,0,299.97,352.57,16.6,14.1,0.093,334084.7,334084.7,21245,0,0,0,L,1122011218,0,120.65,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699440,248468.00
03/11/2016 07:30,2,0.492,ACTIVE,212.16,345.66,59.928,1457699404,"201051344000569","219011344069620",31.81,-0.50,0,301.17,360.99,15.8,13.4,0.093,342108.0,342108.0,20916,0,0,0,L,1122011218,0,120.88,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699441,248469.00
03/11/2016 07:30,2,0.508,ACTIVE,211.93,342.05,59.959,1457699404,"201051344000983","219011344069620",31.25,-0.50,0,300.87,356.48,16.1,13.6,0.102,334552.0,334552.0,21363,0,0,0,L,1122011218,0,121.10,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699442,248470.00
03/11/2016 07:30,2,0.488,ACTIVE,212.38,342.05,59.965,1457699404,"201051344001158","219011344069620",31.03,-1.50,0,300.27,354.07,15.4,12.9,0.097,330347.2,330347.2,21579,0,0,0,L,1122011218,0,121.10,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699443,248471.00
03/11/2016 07:30,2,0.521,ACTIVE,212.61,346.86,59.938,1457699404,"201051344000576","219011344069620",31.91,-0.50,0,300.57,362.49,16.9,14.4,0.097,335145.4,335145.4,21035,0,0,0,L,1122011218,0,121.33,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699444,248472.00
03/11/2016 07:30,2,0.467,ACTIVE,211.03,341.15,59.981,1457699404,"274151322000087","219011344069620",29.60,1.00,0,297.26,356.78,14.0,11.6,0.080,577829.1,577829.1,14878,0,0,0,L,1151911521,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457699445,248473.00
03/11/2016 07:45,2,0.994,ACTIVE,213.06,348.96,59.970,1457700304,"201051344000645","219011344069620",31.73,1.00,0,335.14,368.20,32.0,28.9,0.234,334979.5,334979.5,21187,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700305,248474.00
03/11/2016 07:45,2,0.994,ACTIVE,211.70,355.28,59.959,1457700304,"274151322000085","219011344069620",32.40,1.50,0,333.03,365.49,32.6,29.6,0.208,605641.1,605641.1,14841,0,0,0,L,1151911521,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700306,248475.00
