ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/11/2016 07:45,2,0.984,ACTIVE,213.06,355.58,59.970,1457700304,"201051344000633","219011344069620",32.30,0.50,0,334.24,369.10,32.3,29.2,0.243,326575.7,326575.7,21600,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700307,248476.00
03/11/2016 07:45,2,1.066,ACTIVE,212.83,354.67,59.970,1457700304,"201051344000469","219011344069620",32.16,0.00,0,333.03,373.31,34.8,31.7,0.261,327376.7,327376.7,21586,0,0,0,L,1122011218,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700308,248477.00
03/11/2016 07:45,2,0.961,ACTIVE,212.38,355.58,59.970,1457700304,"201051344000646","219011344069620",32.34,0.50,0,333.93,369.40,31.5,28.5,0.234,332344.7,332344.7,26123,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700309,248478.00
03/11/2016 07:45,2,1.021,ACTIVE,211.48,348.66,59.959,1457700304,"274151322000052","219011344069620",31.29,1.50,0,331.23,380.82,32.4,29.3,0.212,613729.7,613729.7,15058,0,0,0,L,1151911521,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700309,248479.00
03/11/2016 07:45,2,0.898,ACTIVE,212.61,354.37,59.965,1457700304,"201051344000585","219011344069620",32.28,1.50,0,332.43,368.50,29.4,26.4,0.217,337618.0,337618.0,26129,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700310,248480.00
03/11/2016 07:45,2,1.016,ACTIVE,212.38,351.37,59.959,1457700304,"201051344001230","219011344069620",31.95,1.50,0,331.83,367.90,32.9,29.8,0.243,336149.7,336149.7,25912,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700311,248481.00
03/11/2016 07:45,2,1.002,ACTIVE,213.06,352.27,59.996,1457700304,"201051344000582","219011344069620",32.10,0.00,0,333.33,368.20,32.6,29.6,0.234,329786.9,329786.9,26104,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700312,248482.00
03/11/2016 07:45,2,1.055,ACTIVE,212.16,352.87,59.965,1457700304,"201051344000955","219011344069620",32.03,0.50,0,331.83,372.11,34.2,31.1,0.256,340652.8,340652.8,26040,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700313,248483.00
03/11/2016 07:45,2,0.748,ACTIVE,211.48,439.13,59.965,1457700304,"274151322000094","219011344069620",41.45,3.00,0,336.64,458.37,31.2,28.2,0.203,492565.8,492565.8,15649,0,0,0,L,1151911521,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700314,248484.00
03/11/2016 07:45,2,1.004,ACTIVE,212.83,354.67,59.970,1457700304,"201051344000579","219011344069620",32.38,1.00,0,334.84,372.41,32.9,29.9,0.243,341503.9,341503.9,1625,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700315,248485.00
03/11/2016 07:45,2,1.057,ACTIVE,212.38,353.47,59.965,1457700304,"201051344000890","219011344069620",32.18,2.00,0,332.43,369.70,34.5,31.3,0.243,337980.5,337980.5,26060,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700316,248486.00
03/11/2016 07:45,2,1.057,ACTIVE,212.83,356.48,59.928,1457700304,"201051344000438","219011344069620",32.42,0.50,0,332.73,371.81,34.8,31.6,0.256,340153.8,340153.8,26056,0,0,0,L,1122011218,0,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700317,248487.00
03/11/2016 07:45,2,1.051,ACTIVE,212.83,355.28,59.959,1457700304,"201051344000417","219011344069620",32.28,1.00,0,332.43,368.20,34.4,31.3,0.256,333883.8,333883.8,26211,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700318,248488.00
03/11/2016 07:45,2,0.977,ACTIVE,212.16,349.56,59.959,1457700304,"274151322000083","219011344069620",31.49,1.50,0,332.43,358.58,31.1,28.1,0.208,607817.2,607817.2,15095,0,0,0,L,1151911521,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700319,248489.00
03/11/2016 07:45,2,1.080,ACTIVE,212.38,355.28,59.954,1457700304,"274151322000076","219011344069620",32.36,2.50,0,333.93,367.90,35.4,32.3,0.239,646831.5,646831.5,15100,0,0,0,L,1151911521,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700320,248490.00
03/11/2016 07:45,2,1.020,ACTIVE,212.61,354.37,59.981,1457700304,"201051344000868","219011344069620",32.28,0.50,0,333.93,369.10,33.4,30.3,0.252,326359.7,326359.7,21324,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700320,248491.00
03/11/2016 07:45,2,1.033,ACTIVE,212.16,350.77,59.996,1457700304,"274151322000095","219011344069620",32.22,1.00,0,331.83,363.99,33.7,30.6,0.221,640050.9,640050.9,14984,0,0,0,L,1151911521,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700321,248492.00
03/11/2016 07:45,2,1.035,ACTIVE,212.61,351.37,59.965,1457700304,"201051344000988","219011344069620",31.79,1.00,0,333.63,370.30,33.4,30.3,0.252,324558.9,324558.9,21600,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700322,248493.00
03/11/2016 07:45,2,0.955,ACTIVE,212.61,357.38,59.954,1457700304,"201051344001025","219011344069620",32.64,0.50,0,333.03,370.90,31.6,28.6,0.230,337634.6,337634.6,26116,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700323,248494.00
03/11/2016 07:45,2,1.059,ACTIVE,212.83,351.97,59.959,1457700304,"201051344000458","219011344069620",32.01,2.50,0,333.93,368.80,34.3,31.2,0.265,334929.6,334929.6,21507,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700324,248495.00
03/11/2016 07:45,2,1.012,ACTIVE,213.29,354.07,59.959,1457700304,"201051344000853","219011344069620",32.26,0.50,0,336.04,369.10,33.1,30.0,0.247,332559.7,332559.7,21130,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700325,248496.00
03/11/2016 07:45,2,1.027,ACTIVE,212.61,353.77,59.965,1457700304,"201051344000685","219011344069620",32.16,1.00,0,331.83,369.10,33.5,30.4,0.261,339855.4,339855.4,25932,0,0,0,L,1122011218,0,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700326,248497.00
03/11/2016 07:45,2,0.990,ACTIVE,212.83,355.28,59.959,1457700304,"201051344000917","219011344069620",32.30,2.00,0,332.13,368.50,32.4,29.4,0.239,337123.5,337123.5,25930,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700327,248498.00
03/11/2016 07:45,2,0.977,ACTIVE,212.61,355.28,59.959,1457700304,"201051344001145","219011344069620",32.40,1.00,0,333.03,369.70,32.0,29.0,0.243,342225.4,342225.4,25790,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700328,248499.00
03/11/2016 07:45,2,1.039,ACTIVE,212.61,352.87,59.959,1457700304,"201051344000651","219011344069620",32.08,-0.50,0,333.63,368.80,33.9,30.8,0.247,334065.4,334065.4,26159,0,0,0,L,1122011218,0,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700329,248500.00
03/11/2016 07:45,2,1.119,ACTIVE,211.48,350.47,59.959,1457700304,"274151322000088","219011344069620",31.17,2.50,0,331.23,358.28,35.3,32.2,0.230,589990.3,589990.3,14796,0,0,0,L,1151911521,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700330,248501.00
03/11/2016 07:45,2,0.709,ACTIVE,212.61,455.67,59.959,1457700304,"274151322000068","219011344069620",43.04,4.50,0,333.93,467.39,30.9,27.9,0.199,492657.6,492657.6,15824,0,0,0,L,1151911521,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700331,248502.00
03/11/2016 07:45,2,0.982,ACTIVE,212.38,352.87,59.970,1457700304,"201051344001135","219011344069620",32.14,0.00,0,331.83,369.40,32.0,29.0,0.243,330633.2,330633.2,26126,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700332,248503.00
03/11/2016 07:45,2,1.014,ACTIVE,212.38,354.37,59.970,1457700304,"201051344000594","219011344069620",32.16,1.00,0,333.33,369.10,33.1,30.0,0.243,337172.5,337172.5,21538,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700333,248504.00
03/11/2016 07:45,2,0.965,ACTIVE,212.61,357.98,59.981,1457700304,"201051344001203","219011344069620",32.70,1.00,0,332.73,372.11,32.0,29.0,0.243,336882.4,336882.4,26109,0,0,0,L,1122011218,0,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700334,248505.00
03/11/2016 07:45,2,0.986,ACTIVE,211.48,356.48,59.965,1457700304,"274151322000054","219011344069620",32.24,2.50,0,332.13,367.30,32.2,29.2,0.217,602814.6,602814.6,14825,0,0,0,L,1151911521,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700335,248506.00
03/11/2016 07:45,2,1.016,ACTIVE,212.83,349.26,59.975,1457700304,"201051344000867","219011344069620",31.69,1.50,0,334.54,366.40,32.6,29.6,0.243,325583.2,325583.2,21567,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700335,248507.00
03/11/2016 07:45,2,1.076,ACTIVE,212.61,356.78,60.012,1457700304,"201051344001093","219011344069620",32.44,2.50,0,333.03,372.11,35.4,32.2,0.256,335662.3,335662.3,25987,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700336,248508.00
03/11/2016 07:45,2,1.012,ACTIVE,212.61,353.17,59.954,1457700304,"201051344000900","219011344069620",32.07,0.50,0,334.54,372.41,32.9,29.8,0.261,340682.8,340682.8,20975,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700337,248509.00
03/11/2016 07:45,2,1.016,ACTIVE,212.61,350.77,59.970,1457700304,"201051344000648","219011344069620",31.93,0.00,0,334.84,367.00,32.9,29.8,0.239,334090.1,334090.1,21246,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700338,248510.00
03/11/2016 07:45,2,0.947,ACTIVE,212.61,364.89,59.933,1457700304,"201051344000569","219011344069620",33.38,1.00,0,335.14,375.71,32.0,29.0,0.239,342113.3,342113.3,20917,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700339,248511.00
03/11/2016 07:45,2,1.029,ACTIVE,212.83,354.67,59.959,1457700304,"201051344000983","219011344069620",32.22,1.00,0,334.84,371.81,33.6,30.5,0.270,334557.5,334557.5,21364,0,0,0,L,1122011218,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700340,248512.00
03/11/2016 07:45,2,1.008,ACTIVE,212.83,349.56,59.933,1457700304,"201051344001158","219011344069620",31.75,0.00,0,333.63,368.50,32.5,29.4,0.252,330352.4,330352.4,21580,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700341,248513.00
03/11/2016 07:45,2,1.035,ACTIVE,213.06,354.67,59.975,1457700304,"201051344000576","219011344069620",32.22,0.50,0,335.14,369.40,33.9,30.8,0.243,335151.0,335151.0,21036,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700342,248514.00
03/11/2016 07:45,2,1.121,ACTIVE,211.70,346.56,59.959,1457700304,"274151322000087","219011344069620",31.39,3.00,0,331.53,358.58,35.6,32.4,0.239,577834.7,577834.7,14879,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457700343,248515.00
03/11/2016 08:00,2,1.572,ACTIVE,213.51,354.37,60.002,1457701204,"201051344000645","219011344069620",31.75,3.00,0,336.64,378.72,50.6,46.9,0.398,334988.9,334988.9,21188,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701205,248516.00
03/11/2016 08:00,2,1.701,ACTIVE,212.16,354.97,59.991,1457701204,"274151322000085","219011344069620",32.34,3.70,0,336.64,378.12,55.6,51.8,0.376,605651.0,605651.0,14842,0,0,0,L,1151911521,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701206,248517.00
03/11/2016 08:00,2,1.568,ACTIVE,213.51,355.88,59.965,1457701204,"201051344000633","219011344069620",31.89,2.50,0,338.14,379.62,50.7,47.0,0.411,326585.2,326585.2,21601,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701206,248518.00
03/11/2016 08:00,2,1.678,ACTIVE,213.51,355.88,60.007,1457701204,"201051344000469","219011344069620",31.85,1.50,0,336.04,383.23,54.1,50.3,0.438,327386.8,327386.8,21587,0,0,0,L,1122011218,0,121.33,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701207,248519.00
03/11/2016 08:00,2,1.508,ACTIVE,212.61,359.18,60.039,1457701204,"201051344000646","219011344069620",32.34,3.00,0,336.64,381.73,49.4,45.8,0.407,332354.0,332354.0,26124,0,0,0,L,1122011218,0,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701208,248520.00
03/11/2016 08:00,2,1.619,ACTIVE,211.48,356.78,60.007,1457701204,"274151322000052","219011344069620",31.75,4.00,0,335.14,369.70,52.1,48.4,0.354,613739.4,613739.4,15059,0,0,0,L,1151911521,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701209,248521.00
03/11/2016 08:00,2,1.420,ACTIVE,212.83,359.48,60.007,1457701204,"201051344000585","219011344069620",32.38,3.70,0,337.84,380.52,46.6,43.1,0.367,337626.6,337626.6,26130,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701210,248522.00
03/11/2016 08:00,2,1.605,ACTIVE,212.61,358.58,60.055,1457701204,"201051344001230","219011344069620",32.12,4.00,0,335.44,382.03,52.3,48.6,0.415,336159.4,336159.4,25913,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701211,248523.00
03/11/2016 08:00,2,1.562,ACTIVE,213.51,359.78,60.002,1457701204,"201051344000582","219011344069620",32.30,2.50,0,335.74,380.52,51.2,47.5,0.393,329796.4,329796.4,26105,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701212,248524.00
03/11/2016 08:00,2,1.625,ACTIVE,212.61,359.78,60.002,1457701204,"201051344000955","219011344069620",32.24,2.50,0,335.14,384.13,53.1,49.3,0.424,340662.8,340662.8,26041,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701213,248525.00
03/11/2016 08:00,2,1.170,ACTIVE,211.70,457.77,60.012,1457701204,"274151322000094","219011344069620",43.14,6.00,0,335.14,476.10,50.8,47.1,0.349,492575.2,492575.2,15650,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701214,248526.00
03/11/2016 08:00,2,1.566,ACTIVE,213.29,358.88,60.002,1457701204,"201051344000579","219011344069620",32.20,3.00,0,337.84,382.63,51.1,47.4,0.411,341513.5,341513.5,1626,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701215,248527.00
03/11/2016 08:00,2,1.631,ACTIVE,212.61,360.08,59.933,1457701204,"201051344000890","219011344069620",32.36,4.00,0,333.93,381.12,53.4,49.6,0.415,337990.6,337990.6,26061,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701216,248528.00
03/11/2016 08:00,2,1.641,ACTIVE,212.83,360.99,59.981,1457701204,"201051344000438","219011344069620",32.42,2.50,0,335.44,384.43,53.9,50.1,0.429,340164.0,340164.0,26057,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701217,248529.00
03/11/2016 08:00,2,1.627,ACTIVE,213.06,356.78,59.949,1457701204,"201051344000417","219011344069620",32.05,3.30,0,334.84,380.22,52.8,49.0,0.420,333893.8,333893.8,26212,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701218,248530.00
03/11/2016 08:00,2,1.576,ACTIVE,211.70,349.86,59.986,1457701204,"274151322000083","219011344069620",31.77,3.70,0,335.74,368.50,50.7,47.0,0.340,607826.6,607826.6,15096,0,0,0,L,1151911521,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701218,248531.00
03/11/2016 08:00,2,1.742,ACTIVE,212.38,360.08,60.002,1457701204,"274151322000076","219011344069620",32.18,4.50,0,336.64,377.82,56.7,52.8,0.398,646842.2,646842.2,15101,0,0,0,L,1151911521,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701219,248532.00
03/11/2016 08:00,2,1.600,ACTIVE,213.06,360.38,59.959,1457701204,"201051344000868","219011344069620",32.32,2.50,0,336.64,382.63,52.4,48.7,0.420,326369.6,326369.6,21325,0,0,0,L,1122011218,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701220,248533.00
03/11/2016 08:00,2,1.682,ACTIVE,211.70,355.58,59.975,1457701204,"274151322000095","219011344069620",32.30,3.70,0,334.84,376.62,55.1,51.2,0.371,640061.1,640061.1,14985,0,0,0,L,1151911521,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701221,248534.00
03/11/2016 08:00,2,1.643,ACTIVE,213.29,355.88,59.986,1457701204,"201051344000988","219011344069620",31.53,3.00,0,337.24,380.52,52.5,48.8,0.420,324568.7,324568.7,21601,0,0,0,L,1122011218,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701222,248535.00
03/11/2016 08:00,2,1.504,ACTIVE,212.83,360.08,59.986,1457701204,"201051344001025","219011344069620",32.52,3.00,0,335.14,383.23,49.6,45.9,0.384,337643.9,337643.9,26117,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701223,248536.00
03/11/2016 08:00,2,1.656,ACTIVE,213.06,356.48,59.986,1457701204,"201051344000458","219011344069620",31.95,4.00,0,337.24,381.42,53.7,49.9,0.446,334939.7,334939.7,21508,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701224,248537.00
03/11/2016 08:00,2,1.598,ACTIVE,213.96,358.88,59.970,1457701204,"201051344000853","219011344069620",32.16,2.00,0,339.04,382.93,52.1,48.4,0.424,332569.5,332569.5,21131,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701225,248538.00
03/11/2016 08:00,2,1.623,ACTIVE,213.06,357.08,59.986,1457701204,"201051344000685","219011344069620",32.01,3.00,0,336.04,381.73,52.6,48.9,0.433,339865.2,339865.2,25933,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701226,248539.00
03/11/2016 08:00,2,1.582,ACTIVE,213.29,358.88,59.981,1457701204,"201051344000917","219011344069620",32.12,4.50,0,335.74,381.42,51.5,47.8,0.415,337133.1,337133.1,25931,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701227,248540.00
03/11/2016 08:00,2,1.559,ACTIVE,213.06,359.18,59.981,1457701204,"201051344001145","219011344069620",32.30,3.30,0,337.84,382.63,51.0,47.3,0.407,342234.9,342234.9,25791,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701228,248541.00
03/11/2016 08:00,2,1.611,ACTIVE,213.29,359.18,60.007,1457701204,"201051344000651","219011344069620",32.20,1.50,0,336.34,380.82,52.6,48.8,0.415,334075.3,334075.3,26160,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701229,248542.00
03/11/2016 08:00,2,1.781,ACTIVE,211.70,360.08,60.023,1457701204,"274151322000088","219011344069620",31.77,4.50,0,333.93,371.81,57.3,53.4,0.384,590001.0,590001.0,14797,0,0,0,L,1151911521,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701230,248543.00
03/11/2016 08:00,2,1.113,ACTIVE,212.83,460.78,59.986,1457701204,"274151322000068","219011344069620",43.22,7.30,0,337.54,478.81,48.4,44.8,0.314,492666.9,492666.9,15825,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701231,248544.00
03/11/2016 08:00,2,1.529,ACTIVE,212.83,361.29,59.970,1457701204,"201051344001135","219011344069620",32.54,2.50,0,336.34,382.33,50.4,46.7,0.411,330642.6,330642.6,26127,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701232,248545.00
03/11/2016 08:00,2,1.590,ACTIVE,212.61,357.98,59.975,1457701204,"201051344000594","219011344069620",32.08,3.00,0,335.74,380.82,51.7,47.9,0.407,337182.2,337182.2,21539,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701233,248546.00
03/11/2016 08:00,2,1.531,ACTIVE,213.06,361.89,59.981,1457701204,"201051344001203","219011344069620",32.62,3.30,0,336.04,382.33,50.6,46.9,0.411,336891.9,336891.9,26110,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701233,248547.00
03/11/2016 08:00,2,1.639,ACTIVE,211.93,356.18,59.965,1457701204,"274151322000054","219011344069620",32.36,5.00,0,335.44,377.52,53.7,49.9,0.362,602824.3,602824.3,14826,0,0,0,L,1151911521,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701234,248548.00
03/11/2016 08:00,2,1.592,ACTIVE,213.51,355.88,59.991,1457701204,"201051344000867","219011344069620",31.87,3.30,0,336.04,379.62,51.4,47.7,0.402,325592.9,325592.9,21568,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701235,248549.00
03/11/2016 08:00,2,1.652,ACTIVE,213.06,361.89,59.944,1457701204,"201051344001093","219011344069620",32.52,5.00,0,336.64,384.73,54.5,50.6,0.420,335672.7,335672.7,25988,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701236,248550.00
03/11/2016 08:00,2,1.643,ACTIVE,213.29,358.88,59.975,1457701204,"201051344000900","219011344069620",32.08,2.50,0,338.74,383.83,53.4,49.6,0.442,340692.7,340692.7,20976,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701237,248551.00
03/11/2016 08:00,2,1.588,ACTIVE,213.51,354.37,59.975,1457701204,"201051344000648","219011344069620",31.83,2.00,0,336.64,379.32,51.2,47.5,0.402,334099.8,334099.8,21247,0,0,0,L,1122011218,0,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701238,248552.00
03/11/2016 08:00,2,1.496,ACTIVE,213.51,367.60,59.991,1457701204,"201051344000569","219011344069620",33.18,2.50,0,337.84,388.04,50.2,46.6,0.398,342122.7,342122.7,20918,0,0,0,L,1122011218,0,121.55,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701240,248553.00
03/11/2016 08:00,2,1.635,ACTIVE,213.51,359.48,60.034,1457701204,"201051344000983","219011344069620",32.10,2.50,0,338.14,383.83,53.2,49.4,0.433,334567.4,334567.4,21365,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701240,248554.00
03/11/2016 08:00,2,1.576,ACTIVE,213.51,358.28,59.986,1457701204,"201051344001158","219011344069620",32.07,1.50,0,336.94,382.03,51.2,47.5,0.420,330362.0,330362.0,21581,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701241,248555.00
03/11/2016 08:00,2,1.609,ACTIVE,213.74,360.99,59.981,1457701204,"201051344000576","219011344069620",32.38,2.50,0,337.54,382.33,52.8,49.0,0.420,335160.9,335160.9,21037,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701242,248556.00
03/11/2016 08:00,2,1.814,ACTIVE,211.70,356.78,59.975,1457701204,"274151322000087","219011344069620",31.77,5.50,0,333.63,373.01,58.4,54.4,0.389,577845.5,577845.5,14880,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457701243,248557.00
03/11/2016 08:15,2,2.430,ACTIVE,214.87,367.30,59.965,1457702103,"201051344000645","219011344069620",32.30,5.00,0,337.84,401.56,79.5,74.8,0.636,335003.4,335003.4,21189,0,0,0,L,1122011218,0,122.68,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702104,248558.00
03/11/2016 08:15,2,2.650,ACTIVE,212.38,350.17,59.959,1457702103,"274151322000085","219011344069620",31.05,7.70,0,334.54,385.33,83.3,78.5,0.314,605667.3,605667.3,14843,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702105,248559.00
03/11/2016 08:15,2,2.422,ACTIVE,214.64,369.10,59.954,1457702103,"201051344000633","219011344069620",32.54,4.50,0,338.14,403.67,79.8,75.1,0.672,326599.7,326599.7,21602,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702106,248560.00
03/11/2016 08:15,2,2.561,ACTIVE,214.87,358.88,59.975,1457702103,"201051344000469","219011344069620",32.48,4.00,0,339.65,404.87,84.3,79.4,0.389,327402.3,327402.3,21588,0,0,0,L,1122011218,0,122.01,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702107,248561.00
03/11/2016 08:15,2,2.326,ACTIVE,213.74,369.70,59.954,1457702103,"201051344000646","219011344069620",32.62,5.00,0,341.15,399.46,76.9,72.3,0.645,332368.0,332368.0,26125,0,0,0,L,1122011218,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702108,248562.00
03/11/2016 08:15,2,2.418,ACTIVE,212.38,362.49,59.949,1457702103,"274151322000052","219011344069620",32.20,7.00,0,336.04,386.83,78.9,74.2,0.552,613754.2,613754.2,15060,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702109,248563.00
03/11/2016 08:15,2,2.072,ACTIVE,214.41,366.10,59.959,1457702103,"201051344000585","219011344069620",32.44,6.70,0,337.24,395.55,68.1,63.8,0.566,337639.7,337639.7,26131,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702110,248564.00
03/11/2016 08:15,2,2.576,ACTIVE,213.96,358.58,59.965,1457702103,"201051344001230","219011344069620",32.44,8.50,0,339.95,402.77,84.7,79.8,0.376,336174.9,336174.9,25914,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702111,248565.00
03/11/2016 08:15,2,2.498,ACTIVE,214.64,356.18,59.954,1457702103,"201051344000582","219011344069620",32.22,5.00,0,339.04,401.86,81.5,76.8,0.367,329811.1,329811.1,26106,0,0,0,L,1122011218,0,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702112,248566.00
03/11/2016 08:15,2,2.455,ACTIVE,213.96,360.99,59.933,1457702103,"201051344000955","219011344069620",32.84,5.00,0,341.45,400.66,81.7,76.9,0.371,340677.9,340677.9,26042,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702113,248567.00
03/11/2016 08:15,2,1.689,ACTIVE,212.83,467.99,59.986,1457702103,"274151322000094","219011344069620",44.01,9.30,0,428.61,492.34,75.7,71.2,0.526,492589.9,492589.9,15651,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702114,248568.00
03/11/2016 08:15,2,2.262,ACTIVE,214.87,373.01,59.970,1457702103,"201051344000579","219011344069620",33.16,5.00,0,340.85,403.37,75.9,71.3,0.628,341527.9,341527.9,1627,0,0,0,L,1122011218,0,122.68,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702115,248569.00
03/11/2016 08:15,2,2.555,ACTIVE,213.74,360.99,59.933,1457702103,"201051344000890","219011344069620",32.84,8.50,0,339.95,404.87,85.0,80.1,0.376,338006.1,338006.1,26062,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702116,248570.00
03/11/2016 08:15,2,2.523,ACTIVE,214.41,362.19,59.965,1457702103,"201051344000438","219011344069620",32.88,6.00,0,341.45,402.16,84.0,79.2,0.384,340179.4,340179.4,26058,0,0,0,L,1122011218,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702117,248571.00
03/11/2016 08:15,2,2.510,ACTIVE,214.19,356.78,59.954,1457702103,"201051344000417","219011344069620",32.38,6.70,0,339.04,400.96,82.4,77.6,0.376,333908.8,333908.8,26213,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702118,248572.00
03/11/2016 08:15,2,2.365,ACTIVE,212.61,366.40,59.959,1457702103,"274151322000083","219011344069620",32.50,6.70,0,336.34,386.23,77.7,73.1,0.548,607841.1,607841.1,15097,0,0,0,L,1151911521,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702119,248573.00
03/11/2016 08:15,2,2.680,ACTIVE,213.51,353.17,59.954,1457702103,"274151322000076","219011344069620",32.34,8.50,0,341.45,390.14,87.8,82.8,0.340,646858.4,646858.4,15102,0,0,0,L,1151911521,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702120,248574.00
03/11/2016 08:15,2,2.578,ACTIVE,214.19,356.78,59.959,1457702103,"201051344000868","219011344069620",32.28,4.50,0,339.34,399.46,84.3,79.5,0.384,326384.7,326384.7,21326,0,0,0,L,1122011218,0,122.23,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702120,248575.00
03/11/2016 08:15,2,2.615,ACTIVE,212.61,360.99,59.949,1457702103,"274151322000095","219011344069620",32.58,8.50,0,342.05,390.44,86.2,81.3,0.318,640076.9,640076.9,14986,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702121,248576.00
03/11/2016 08:15,2,2.520,ACTIVE,214.64,359.18,59.959,1457702103,"201051344000988","219011344069620",32.50,5.50,0,336.94,404.27,83.0,78.2,0.384,324583.7,324583.7,21602,0,0,0,L,1122011218,0,122.23,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702122,248577.00
03/11/2016 08:15,2,2.191,ACTIVE,214.19,373.91,59.970,1457702103,"201051344001025","219011344069620",33.28,6.00,0,345.06,402.16,73.9,69.4,0.592,337657.8,337657.8,26118,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702123,248578.00
03/11/2016 08:15,2,2.545,ACTIVE,214.64,354.67,59.949,1457702103,"201051344000458","219011344069620",32.14,6.70,0,339.34,402.16,82.8,78.0,0.393,334955.0,334955.0,21509,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702124,248579.00
03/11/2016 08:15,2,2.395,ACTIVE,215.32,368.80,59.975,1457702103,"201051344000853","219011344069620",32.56,4.50,0,340.55,405.17,78.9,74.2,0.650,332584.2,332584.2,21132,0,0,0,L,1122011218,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702125,248580.00
03/11/2016 08:15,2,2.525,ACTIVE,213.96,359.48,59.959,1457702103,"201051344000685","219011344069620",32.62,6.30,0,339.04,402.16,83.4,78.6,0.393,339880.4,339880.4,25934,0,0,0,L,1122011218,0,123.14,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702126,248581.00
03/11/2016 08:15,2,2.549,ACTIVE,214.41,355.58,59.959,1457702103,"201051344000917","219011344069620",32.22,7.70,0,339.04,401.86,83.2,78.4,0.371,337148.2,337148.2,25932,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702127,248582.00
03/11/2016 08:15,2,2.504,ACTIVE,214.19,358.28,59.944,1457702103,"201051344001145","219011344069620",32.62,6.00,0,340.25,402.16,82.7,77.9,0.380,342249.8,342249.8,25792,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702128,248583.00
03/11/2016 08:15,2,2.549,ACTIVE,214.64,357.38,59.975,1457702103,"201051344000651","219011344069620",32.46,4.50,0,340.25,400.66,83.8,79.0,0.371,334090.4,334090.4,26161,0,0,0,L,1122011218,0,123.36,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702129,248584.00
03/11/2016 08:15,2,2.609,ACTIVE,212.61,344.76,59.959,1457702103,"274151322000088","219011344069620",30.99,7.70,0,334.24,385.03,81.9,77.1,0.301,590017.4,590017.4,14798,0,0,0,L,1151911521,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702129,248585.00
03/11/2016 08:15,2,1.691,ACTIVE,213.74,469.19,59.965,1457702103,"274151322000068","219011344069620",44.15,10.70,0,434.93,492.64,74.6,70.1,0.495,492681.1,492681.1,15826,0,0,0,L,1151911521,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702130,248586.00
03/11/2016 08:15,2,2.441,ACTIVE,213.96,357.98,59.959,1457702103,"201051344001135","219011344069620",32.44,5.00,0,342.65,400.06,80.2,75.5,0.367,330657.1,330657.1,26128,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702131,248587.00
03/11/2016 08:15,2,2.322,ACTIVE,213.74,372.11,59.954,1457702103,"201051344000594","219011344069620",32.84,5.00,0,338.44,402.77,77.3,72.7,0.628,337196.8,337196.8,21540,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702132,248588.00
03/11/2016 08:15,2,2.352,ACTIVE,214.41,373.91,59.970,1457702103,"201051344001203","219011344069620",33.16,6.30,0,343.55,405.77,79.0,74.4,0.658,336906.4,336906.4,26111,0,0,0,L,1122011218,0,123.36,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702133,248589.00
03/11/2016 08:15,2,2.641,ACTIVE,212.83,354.37,59.965,1457702103,"274151322000054","219011344069620",31.39,9.00,0,335.14,387.74,83.9,79.0,0.309,602840.4,602840.4,14827,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702134,248590.00
03/11/2016 08:15,2,2.547,ACTIVE,214.64,354.97,59.970,1457702103,"201051344000867","219011344069620",32.22,6.70,0,338.14,399.46,83.2,78.4,0.376,325607.7,325607.7,21569,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702135,248591.00
03/11/2016 08:15,2,2.701,ACTIVE,214.41,354.97,59.970,1457702103,"201051344001093","219011344069620",32.10,9.30,0,340.85,406.07,87.9,82.9,0.389,335688.7,335688.7,25989,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702136,248592.00
03/11/2016 08:15,2,2.525,ACTIVE,214.64,360.69,59.959,1457702103,"201051344000900","219011344069620",32.72,5.00,0,341.15,406.37,83.7,78.9,0.384,340708.1,340708.1,20977,0,0,0,L,1122011218,0,122.68,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702137,248593.00
03/11/2016 08:15,2,2.455,ACTIVE,214.41,357.98,59.954,1457702103,"201051344000648","219011344069620",32.58,4.00,0,339.34,400.66,81.0,76.3,0.367,334114.4,334114.4,21248,0,0,0,L,1122011218,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702138,248594.00
03/11/2016 08:15,2,2.250,ACTIVE,215.09,373.31,59.970,1457702103,"201051344000569","219011344069620",33.14,4.50,0,346.26,402.77,75.6,71.0,0.623,342137.0,342137.0,20919,0,0,0,L,1122011218,0,122.46,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702139,248595.00
03/11/2016 08:15,2,2.521,ACTIVE,214.87,359.18,59.959,1457702103,"201051344000983","219011344069620",32.58,5.50,0,338.44,401.86,83.3,78.4,0.389,334582.6,334582.6,21366,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702140,248596.00
03/11/2016 08:15,2,2.422,ACTIVE,215.09,361.59,59.933,1457702103,"201051344001158","219011344069620",32.68,4.50,0,338.74,403.37,80.2,75.5,0.371,330376.6,330376.6,21582,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702141,248597.00
03/11/2016 08:15,2,2.533,ACTIVE,215.32,360.99,59.965,1457702103,"201051344000576","219011344069620",32.72,5.00,0,339.65,405.77,84.0,79.2,0.376,335176.1,335176.1,21038,0,0,0,L,1122011218,0,122.91,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702142,248598.00
03/11/2016 08:15,2,2.584,ACTIVE,212.83,348.66,59.970,1457702103,"274151322000087","219011344069620",31.11,9.70,0,334.54,379.32,81.3,76.6,0.296,577861.9,577861.9,14881,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457702143,248599.00
03/11/2016 08:30,2,3.293,ACTIVE,216.22,353.77,59.991,1457703003,"201051344000645","219011344069620",31.65,8.50,0,339.95,401.86,105.5,100.0,0.468,335025.8,335025.8,21190,0,0,0,L,1122011218,0,123.36,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703004,248600.00
03/11/2016 08:30,2,3.258,ACTIVE,213.51,346.86,59.986,1457703003,"274151322000085","219011344069620",30.49,12.70,0,334.54,365.80,100.6,95.2,0.384,605689.1,605689.1,14844,0,0,0,L,1151911521,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703005,248601.00
03/11/2016 08:30,2,3.209,ACTIVE,215.77,354.37,59.991,1457703003,"201051344000633","219011344069620",31.69,8.50,0,339.34,401.56,103.0,97.5,0.491,326621.7,326621.7,21603,0,0,0,L,1122011218,0,123.36,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703006,248602.00
03/11/2016 08:30,2,3.223,ACTIVE,216.22,355.88,59.996,1457703003,"201051344000469","219011344069620",32.01,7.30,0,339.34,380.82,104.4,98.9,0.486,327424.6,327424.6,21589,0,0,0,L,1122011218,0,122.91,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703007,248603.00
03/11/2016 08:30,2,3.172,ACTIVE,214.87,352.87,59.986,1457703003,"201051344000646","219011344069620",31.59,10.30,0,335.74,402.77,101.5,96.1,0.477,332389.7,332389.7,26126,0,0,0,L,1122011218,0,123.36,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703008,248604.00
03/11/2016 08:30,2,3.229,ACTIVE,213.29,349.26,59.991,1457703003,"274151322000052","219011344069620",31.43,13.70,0,334.24,386.23,102.7,97.2,0.398,613776.3,613776.3,15061,0,0,0,L,1151911521,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703009,248605.00
03/11/2016 08:30,2,3.084,ACTIVE,215.54,352.87,59.996,1457703003,"201051344000585","219011344069620",31.81,11.70,0,338.74,405.77,99.3,93.9,0.451,337660.3,337660.3,26132,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703010,248606.00
03/11/2016 08:30,2,3.229,ACTIVE,214.87,353.17,59.986,1457703003,"201051344001230","219011344069620",31.83,12.00,0,335.44,380.52,104.0,98.5,0.477,336197.2,336197.2,25915,0,0,0,L,1122011218,0,123.36,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703011,248607.00
03/11/2016 08:30,2,3.197,ACTIVE,215.77,352.87,59.996,1457703003,"201051344000582","219011344069620",31.43,8.50,0,338.14,377.52,101.8,96.3,0.451,329832.9,329832.9,26107,0,0,0,L,1122011218,0,123.59,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703012,248608.00
03/11/2016 08:30,2,3.330,ACTIVE,214.64,352.27,59.991,1457703003,"201051344000955","219011344069620",31.53,10.30,0,336.94,381.73,106.3,100.7,0.491,340700.6,340700.6,26043,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703013,248609.00
03/11/2016 08:30,2,2.035,ACTIVE,213.29,465.28,59.975,1457703003,"274151322000094","219011344069620",43.93,16.70,0,424.41,500.45,89.4,84.4,0.336,492609.6,492609.6,15652,0,0,0,L,1151911521,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703014,248610.00
03/11/2016 08:30,2,3.217,ACTIVE,216.22,354.37,59.981,1457703003,"201051344000579","219011344069620",31.89,9.70,0,340.55,404.57,103.8,98.3,0.482,341549.8,341549.8,1628,0,0,0,L,1122011218,0,123.36,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703015,248611.00
03/11/2016 08:30,2,3.283,ACTIVE,214.87,352.27,59.981,1457703003,"201051344000890","219011344069620",31.71,12.30,0,336.34,380.82,105.4,99.8,0.473,338028.6,338028.6,26063,0,0,0,L,1122011218,0,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703016,248612.00
03/11/2016 08:30,2,3.266,ACTIVE,215.32,356.48,59.981,1457703003,"201051344000438","219011344069620",32.07,9.30,0,338.74,382.03,106.0,100.4,0.491,340202.0,340202.0,26059,0,0,0,L,1122011218,0,123.36,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703017,248613.00
03/11/2016 08:30,2,3.203,ACTIVE,215.32,353.77,60.007,1457703003,"201051344000417","219011344069620",31.77,11.70,0,335.74,377.82,103.1,97.6,0.486,333930.9,333930.9,26214,0,0,0,L,1122011218,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703018,248614.00
03/11/2016 08:30,2,3.160,ACTIVE,213.29,358.58,59.970,1457703003,"274151322000083","219011344069620",31.35,13.70,0,334.54,387.44,100.4,94.9,0.393,607862.5,607862.5,15098,0,0,0,L,1151911521,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703019,248615.00
03/11/2016 08:30,2,3.422,ACTIVE,214.19,351.97,59.965,1457703003,"274151322000076","219011344069620",32.14,14.70,0,341.45,376.62,111.3,105.5,0.438,646882.2,646882.2,15103,0,0,0,L,1151911521,0,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703020,248616.00
03/11/2016 08:30,2,3.227,ACTIVE,215.54,355.58,59.986,1457703003,"201051344000868","219011344069620",31.93,8.00,0,338.74,379.62,104.4,98.9,0.477,326407.1,326407.1,21327,0,0,0,L,1122011218,0,122.91,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703020,248617.00
03/11/2016 08:30,2,3.379,ACTIVE,213.29,356.48,59.970,1457703003,"274151322000095","219011344069620",31.73,13.70,0,337.24,374.81,108.6,102.9,0.407,640100.0,640100.0,14987,0,0,0,L,1151911521,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703021,248618.00
03/11/2016 08:30,2,3.240,ACTIVE,216.00,355.58,59.991,1457703003,"201051344000988","219011344069620",31.93,9.70,0,338.44,381.73,104.8,99.3,0.482,324606.2,324606.2,21603,0,0,0,L,1122011218,0,122.91,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703022,248619.00
