ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/11/2016 08:30,2,3.170,ACTIVE,215.32,354.37,59.986,1457703003,"201051344001025","219011344069620",31.97,11.00,0,337.24,405.17,102.6,97.1,0.464,337679.5,337679.5,26119,0,0,0,L,1122011218,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703023,248620.00
03/11/2016 08:30,2,3.225,ACTIVE,216.00,354.07,59.996,1457703003,"201051344000458","219011344069620",31.91,9.70,0,339.65,380.82,104.2,98.6,0.499,334977.2,334977.2,21510,0,0,0,L,1122011218,0,123.36,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703024,248621.00
03/11/2016 08:30,2,3.234,ACTIVE,216.67,355.28,59.986,1457703003,"201051344000853","219011344069620",32.03,8.50,0,340.55,406.07,104.9,99.4,0.482,332606.5,332606.5,21133,0,0,0,L,1122011218,0,123.81,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703025,248622.00
03/11/2016 08:30,2,3.238,ACTIVE,215.09,354.97,59.981,1457703003,"201051344000685","219011344069620",31.87,9.00,0,338.14,379.92,104.5,98.9,0.499,339902.7,339902.7,25935,0,0,0,L,1122011218,0,123.81,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703026,248623.00
03/11/2016 08:30,2,3.174,ACTIVE,215.54,354.37,59.970,1457703003,"201051344000917","219011344069620",31.87,12.00,0,335.74,379.62,102.5,97.0,0.473,337170.1,337170.1,25933,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703027,248624.00
03/11/2016 08:30,2,3.205,ACTIVE,215.32,354.97,59.986,1457703003,"201051344001145","219011344069620",31.99,10.00,0,339.04,380.82,103.8,98.3,0.477,342271.8,342271.8,25793,0,0,0,L,1122011218,0,123.36,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703028,248625.00
03/11/2016 08:30,2,3.256,ACTIVE,215.54,352.57,59.975,1457703003,"201051344000651","219011344069620",31.71,9.00,0,336.94,378.72,104.6,99.1,0.477,334112.8,334112.8,26162,0,0,0,L,1122011218,0,123.81,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703029,248626.00
03/11/2016 08:30,2,3.242,ACTIVE,213.06,347.16,59.959,1457703003,"274151322000088","219011344069620",30.43,13.30,0,333.93,366.10,100.0,94.5,0.380,590038.8,590038.8,14799,0,0,0,L,1151911521,0,123.14,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703030,248627.00
03/11/2016 08:30,2,2.043,ACTIVE,214.41,468.59,59.970,1457703003,"274151322000068","219011344069620",43.89,17.50,0,426.21,496.84,91.3,86.2,0.340,492701.0,492701.0,15827,0,0,0,L,1151911521,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703030,248628.00
03/11/2016 08:30,2,3.168,ACTIVE,215.09,354.37,59.970,1457703003,"201051344001135","219011344069620",31.97,9.00,0,337.24,379.62,102.7,97.2,0.468,330679.0,330679.0,26129,0,0,0,L,1122011218,0,123.14,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703031,248629.00
03/11/2016 08:30,2,3.244,ACTIVE,214.87,354.97,59.959,1457703003,"201051344000594","219011344069620",31.87,8.50,0,338.44,405.17,104.8,99.2,0.468,337219.0,337219.0,21541,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703032,248630.00
03/11/2016 08:30,2,3.227,ACTIVE,215.32,353.77,59.975,1457703003,"201051344001203","219011344069620",31.95,10.70,0,338.44,407.27,104.3,98.8,0.477,336928.7,336928.7,26112,0,0,0,L,1122011218,0,123.81,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703033,248631.00
03/11/2016 08:30,2,3.264,ACTIVE,213.29,346.86,59.970,1457703003,"274151322000054","219011344069620",30.69,13.70,0,333.93,366.10,101.4,96.0,0.384,602862.4,602862.4,14828,0,0,0,L,1151911521,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703034,248632.00
03/11/2016 08:30,2,3.189,ACTIVE,215.54,355.28,59.959,1457703003,"201051344000867","219011344069620",32.05,10.30,0,338.74,379.62,103.6,98.0,0.473,325629.8,325629.8,21570,0,0,0,L,1122011218,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703035,248633.00
03/11/2016 08:30,2,3.357,ACTIVE,215.32,352.87,59.965,1457703003,"201051344001093","219011344069620",31.45,12.70,0,337.84,379.32,107.0,101.4,0.477,335711.6,335711.6,25990,0,0,0,L,1122011218,0,123.36,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703036,248634.00
03/11/2016 08:30,2,3.258,ACTIVE,215.54,354.37,59.965,1457703003,"201051344000900","219011344069620",31.81,7.70,0,339.65,381.73,105.0,99.4,0.486,340730.4,340730.4,20978,0,0,0,L,1122011218,0,123.14,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703037,248635.00
03/11/2016 08:30,2,3.256,ACTIVE,215.77,353.17,59.965,1457703003,"201051344000648","219011344069620",31.79,7.30,0,339.95,381.12,104.9,99.3,0.473,334136.8,334136.8,21249,0,0,0,L,1122011218,0,122.46,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703038,248636.00
03/11/2016 08:30,2,3.258,ACTIVE,216.00,353.77,59.975,1457703003,"201051344000569","219011344069620",31.81,7.70,0,340.55,406.37,105.0,99.4,0.482,342159.1,342159.1,20920,0,0,0,L,1122011218,0,122.68,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703039,248637.00
03/11/2016 08:30,2,3.197,ACTIVE,216.00,357.08,59.970,1457703003,"201051344000983","219011344069620",32.16,9.00,0,339.95,382.93,104.2,98.6,0.495,334604.8,334604.8,21367,0,0,0,L,1122011218,0,123.14,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703040,248638.00
03/11/2016 08:30,2,3.234,ACTIVE,216.22,354.07,59.975,1457703003,"201051344001158","219011344069620",31.61,7.70,0,339.04,380.52,103.6,98.1,0.477,330398.8,330398.8,21583,0,0,0,L,1122011218,0,122.91,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703041,248639.00
03/11/2016 08:30,2,3.273,ACTIVE,216.22,356.18,59.965,1457703003,"201051344000576","219011344069620",31.99,8.00,0,339.95,382.33,106.0,100.4,0.477,335198.8,335198.8,21039,0,0,0,L,1122011218,0,123.36,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703042,248640.00
03/11/2016 08:30,2,3.191,ACTIVE,213.29,356.48,59.965,1457703003,"274151322000087","219011344069620",30.63,16.00,0,334.24,365.49,99.0,93.7,0.376,577883.2,577883.2,14882,0,0,0,L,1151911521,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703043,248641.00
03/11/2016 08:45,2,3.998,ACTIVE,216.67,355.28,59.975,1457703904,"201051344000645","219011344069620",31.23,11.30,0,339.65,386.23,126.5,120.1,0.588,335053.4,335053.4,21191,0,0,0,L,1122011218,0,123.81,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703905,248642.00
03/11/2016 08:45,2,3.920,ACTIVE,213.51,359.48,59.965,1457703904,"274151322000085","219011344069620",29.82,15.50,0,334.24,370.30,118.4,112.3,0.455,605715.0,605715.0,14845,0,0,0,L,1151911521,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703906,248643.00
03/11/2016 08:45,2,3.898,ACTIVE,216.45,358.28,60.002,1457703904,"201051344000633","219011344069620",31.21,11.70,0,338.44,385.33,123.3,117.1,0.579,326648.6,326648.6,21604,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703907,248644.00
03/11/2016 08:45,2,3.938,ACTIVE,216.67,357.68,59.965,1457703904,"201051344000469","219011344069620",31.29,10.30,0,339.04,386.23,124.7,118.5,0.579,327451.9,327451.9,21590,0,0,0,L,1122011218,0,123.14,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703908,248645.00
03/11/2016 08:45,2,3.824,ACTIVE,215.09,354.07,59.975,1457703904,"201051344000646","219011344069620",31.25,13.70,0,335.14,381.42,121.0,114.9,0.570,332416.1,332416.1,26127,0,0,0,L,1122011218,0,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703908,248646.00
03/11/2016 08:45,2,3.887,ACTIVE,213.51,356.18,59.959,1457703904,"274151322000052","219011344069620",30.63,19.30,0,333.33,371.21,120.5,114.4,0.468,613802.7,613802.7,15062,0,0,0,L,1151911521,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703909,248647.00
03/11/2016 08:45,2,3.789,ACTIVE,216.00,354.37,59.981,1457703904,"201051344000585","219011344069620",31.17,14.30,0,338.14,381.12,119.6,113.5,0.552,337686.3,337686.3,26133,0,0,0,L,1122011218,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703910,248648.00
03/11/2016 08:45,2,3.895,ACTIVE,215.09,352.57,59.965,1457703904,"201051344001230","219011344069620",31.29,14.70,0,333.93,381.73,123.4,117.2,0.561,336224.2,336224.2,25916,0,0,0,L,1122011218,0,123.36,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703911,248649.00
03/11/2016 08:45,2,3.844,ACTIVE,216.22,355.28,59.965,1457703904,"201051344000582","219011344069620",31.09,12.30,0,336.94,382.03,121.0,114.9,0.548,329859.4,329859.4,26108,0,0,0,L,1122011218,0,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703912,248650.00
03/11/2016 08:45,2,3.980,ACTIVE,215.09,354.07,59.975,1457703904,"201051344000955","219011344069620",31.15,14.00,0,334.84,382.33,125.6,119.3,0.583,340728.2,340728.2,26044,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703913,248651.00
03/11/2016 08:45,2,2.674,ACTIVE,213.51,443.94,59.949,1457703904,"274151322000094","219011344069620",40.75,20.70,0,419.60,481.82,110.6,104.8,0.429,492633.4,492633.4,15653,0,0,0,L,1151911521,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703914,248652.00
03/11/2016 08:45,2,3.869,ACTIVE,216.90,356.78,59.986,1457703904,"201051344000579","219011344069620",31.65,12.00,0,339.34,385.63,124.0,117.8,0.592,341576.9,341576.9,1629,0,0,0,L,1122011218,0,123.59,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703915,248653.00
03/11/2016 08:45,2,3.969,ACTIVE,215.09,354.07,59.970,1457703904,"201051344000890","219011344069620",31.05,14.30,0,334.54,382.93,124.7,118.5,0.566,338056.0,338056.0,26064,0,0,0,L,1122011218,0,123.36,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703916,248654.00
03/11/2016 08:45,2,3.936,ACTIVE,215.32,354.97,59.970,1457703904,"201051344000438","219011344069620",31.53,11.30,0,337.84,384.73,125.7,119.4,0.579,340229.5,340229.5,26060,0,0,0,L,1122011218,0,123.59,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703917,248655.00
03/11/2016 08:45,2,3.838,ACTIVE,215.32,354.07,59.954,1457703904,"201051344000417","219011344069620",31.29,14.70,0,336.94,380.82,121.6,115.4,0.575,333957.6,333957.6,26215,0,0,0,L,1122011218,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703918,248656.00
03/11/2016 08:45,2,3.822,ACTIVE,213.51,357.68,59.970,1457703904,"274151322000083","219011344069620",30.75,16.30,0,333.03,370.60,119.0,112.9,0.468,607888.5,607888.5,15099,0,0,0,L,1151911521,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703919,248657.00
03/11/2016 08:45,2,4.098,ACTIVE,214.41,350.47,59.959,1457703904,"274151322000076","219011344069620",31.83,19.30,0,335.44,377.22,132.2,125.6,0.521,646911.2,646911.2,15104,0,0,0,L,1151911521,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703919,248658.00
03/11/2016 08:45,2,3.896,ACTIVE,215.77,355.88,59.954,1457703904,"201051344000868","219011344069620",31.43,11.00,0,338.44,385.63,124.0,117.8,0.566,326434.2,326434.2,21328,0,0,0,L,1122011218,0,122.91,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703920,248659.00
03/11/2016 08:45,2,4.096,ACTIVE,213.51,352.57,59.970,1457703904,"274151322000095","219011344069620",31.15,17.80,0,333.63,375.41,129.2,122.7,0.486,640128.2,640128.2,14988,0,0,0,L,1151911521,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703921,248660.00
03/11/2016 08:45,2,3.980,ACTIVE,216.45,359.48,59.965,1457703904,"201051344000988","219011344069620",31.11,12.30,0,338.44,386.23,125.5,119.2,0.575,324633.5,324633.5,21604,0,0,0,L,1122011218,0,123.14,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703922,248661.00
03/11/2016 08:45,2,3.867,ACTIVE,215.54,352.87,59.965,1457703904,"201051344001025","219011344069620",31.29,15.50,0,338.14,383.23,122.5,116.3,0.552,337706.2,337706.2,26120,0,0,0,L,1122011218,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703923,248662.00
03/11/2016 08:45,2,3.928,ACTIVE,216.45,357.98,59.949,1457703904,"201051344000458","219011344069620",31.39,12.70,0,339.65,385.03,124.8,118.5,0.583,335004.3,335004.3,21511,0,0,0,L,1122011218,0,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703924,248663.00
03/11/2016 08:45,2,3.957,ACTIVE,217.13,357.08,59.970,1457703904,"201051344000853","219011344069620",31.29,10.70,0,339.04,385.33,125.4,119.1,0.579,332633.9,332633.9,21134,0,0,0,L,1122011218,0,124.04,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703925,248664.00
03/11/2016 08:45,2,3.898,ACTIVE,215.09,354.67,59.959,1457703904,"201051344000685","219011344069620",31.45,11.30,0,337.54,382.33,124.2,118.0,0.592,339929.9,339929.9,25936,0,0,0,L,1122011218,0,123.81,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703926,248665.00
03/11/2016 08:45,2,3.822,ACTIVE,215.54,354.07,59.954,1457703904,"201051344000917","219011344069620",31.47,14.30,0,337.54,381.12,121.9,115.7,0.566,337196.8,337196.8,25934,0,0,0,L,1122011218,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703927,248666.00
03/11/2016 08:45,2,3.861,ACTIVE,215.09,354.07,59.965,1457703904,"201051344001145","219011344069620",31.55,12.70,0,338.44,384.73,123.5,117.2,0.579,342298.7,342298.7,25794,0,0,0,L,1122011218,0,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703928,248667.00
03/11/2016 08:45,2,3.955,ACTIVE,216.00,355.28,59.949,1457703904,"201051344000651","219011344069620",30.95,11.30,0,338.74,383.23,123.9,117.7,0.566,334140.0,334140.0,26163,0,0,0,L,1122011218,0,123.81,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703928,248668.00
03/11/2016 08:45,2,3.914,ACTIVE,213.29,360.99,59.959,1457703904,"274151322000088","219011344069620",29.60,16.30,0,333.33,370.30,117.3,111.3,0.442,590064.5,590064.5,14800,0,0,0,L,1151911521,0,123.14,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703929,248669.00
03/11/2016 08:45,2,2.564,ACTIVE,214.41,448.45,59.954,1457703904,"274151322000068","219011344069620",42.24,22.80,0,422.30,483.62,110.4,104.6,0.411,492724.9,492724.9,15828,0,0,0,L,1151911521,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703930,248670.00
03/11/2016 08:45,2,3.893,ACTIVE,215.32,354.07,59.959,1457703904,"201051344001135","219011344069620",30.85,11.30,0,335.74,380.82,121.7,115.5,0.566,330705.7,330705.7,26130,0,0,0,L,1122011218,0,123.36,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703931,248671.00
03/11/2016 08:45,2,3.924,ACTIVE,215.32,355.88,59.959,1457703904,"201051344000594","219011344069620",31.37,12.30,0,337.24,382.63,124.6,118.4,0.570,337246.2,337246.2,21542,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703932,248672.00
03/11/2016 08:45,2,3.928,ACTIVE,215.77,353.77,59.970,1457703904,"201051344001203","219011344069620",31.27,14.30,0,338.44,382.33,124.4,118.1,0.579,336955.9,336955.9,26113,0,0,0,L,1122011218,0,124.04,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703933,248673.00
03/11/2016 08:45,2,3.895,ACTIVE,213.51,360.38,59.965,1457703904,"274151322000054","219011344069620",30.20,18.30,0,333.33,371.21,118.9,112.9,0.460,602888.5,602888.5,14829,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703934,248674.00
03/11/2016 08:45,2,3.922,ACTIVE,216.00,355.28,59.986,1457703904,"201051344000867","219011344069620",31.11,12.70,0,338.74,384.43,123.6,117.4,0.557,325656.8,325656.8,21571,0,0,0,L,1122011218,0,123.59,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703935,248675.00
03/11/2016 08:45,2,4.016,ACTIVE,215.77,355.28,59.970,1457703904,"201051344001093","219011344069620",30.87,15.80,0,336.94,382.63,125.6,119.3,0.570,335739.3,335739.3,25991,0,0,0,L,1122011218,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703937,248676.00
03/11/2016 08:45,2,3.969,ACTIVE,216.45,357.38,59.933,1457703904,"201051344000900","219011344069620",31.41,10.70,0,338.14,386.53,126.2,119.9,0.583,340757.9,340757.9,20979,0,0,0,L,1122011218,0,123.59,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703938,248677.00
03/11/2016 08:45,2,3.879,ACTIVE,216.45,357.38,59.965,1457703904,"201051344000569","219011344069620",31.81,10.00,0,339.34,386.23,125.0,118.7,0.579,342186.5,342186.5,20921,0,0,0,L,1122011218,0,123.14,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703940,248678.00
03/11/2016 08:45,2,3.939,ACTIVE,216.67,356.78,59.970,1457703904,"201051344000983","219011344069620",31.41,11.00,0,339.65,385.63,125.2,119.0,0.592,334632.1,334632.1,21368,0,0,0,L,1122011218,0,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703941,248679.00
03/11/2016 08:45,2,3.889,ACTIVE,216.90,357.68,59.965,1457703904,"201051344001158","219011344069620",31.29,11.00,0,339.04,385.33,123.3,117.1,0.575,330425.7,330425.7,21584,0,0,0,L,1122011218,0,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703942,248680.00
03/11/2016 08:45,2,3.979,ACTIVE,216.67,357.68,59.981,1457703904,"201051344000576","219011344069620",31.25,10.30,0,338.44,386.23,125.8,119.5,0.575,335226.4,335226.4,21040,0,0,0,L,1122011218,0,123.59,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703943,248681.00
03/11/2016 08:45,2,3.871,ACTIVE,213.51,362.49,59.959,1457703904,"274151322000087","219011344069620",29.84,20.00,0,333.33,369.70,117.0,111.0,0.446,577908.8,577908.8,14883,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703944,248682.00
03/11/2016 08:45,2,3.949,ACTIVE,216.45,357.38,59.933,1457703904,"201051344000648","219011344069620",31.41,10.00,0,339.34,386.53,125.6,119.3,0.561,334164.4,334164.4,21250,0,0,0,L,1122011218,1,123.14,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457703945,248683.00
03/11/2016 09:00,2,4.678,ACTIVE,217.35,358.28,59.944,1457704803,"201051344000645","219011344069620",30.53,14.30,0,338.74,391.04,144.8,137.8,0.632,335085.6,335085.6,21192,0,0,0,L,1122011218,0,124.04,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704804,248684.00
03/11/2016 09:00,2,4.586,ACTIVE,213.74,363.39,59.938,1457704803,"274151322000085","219011344069620",28.86,20.30,0,333.63,374.21,134.3,127.7,0.517,605745.0,605745.0,14846,0,0,0,L,1151911521,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704805,248685.00
03/11/2016 09:00,2,4.547,ACTIVE,216.90,359.18,59.944,1457704803,"201051344000633","219011344069620",30.79,14.70,0,338.14,390.74,141.8,134.9,0.663,326680.1,326680.1,21605,0,0,0,L,1122011218,0,123.81,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704806,248686.00
03/11/2016 09:00,2,4.572,ACTIVE,217.58,357.98,59.981,1457704803,"201051344000469","219011344069620",30.81,12.70,0,338.44,391.34,142.6,135.7,0.658,327483.6,327483.6,21591,0,0,0,L,1122011218,0,123.59,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704807,248687.00
03/11/2016 09:00,2,4.434,ACTIVE,215.54,356.78,59.944,1457704803,"201051344000646","219011344069620",30.85,17.00,0,334.24,386.23,138.5,131.8,0.654,332446.8,332446.8,26128,0,0,0,L,1122011218,0,123.59,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704808,248688.00
03/11/2016 09:00,2,4.494,ACTIVE,213.96,350.47,59.965,1457704803,"274151322000052","219011344069620",30.30,23.30,0,332.73,376.01,137.7,131.0,0.526,613833.4,613833.4,15063,0,0,0,L,1151911521,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704809,248689.00
03/11/2016 09:00,2,4.430,ACTIVE,216.45,357.08,59.970,1457704803,"201051344000585","219011344069620",30.67,18.00,0,338.14,389.24,137.6,130.9,0.641,337716.8,337716.8,26134,0,0,0,L,1122011218,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704810,248690.00
03/11/2016 09:00,2,4.527,ACTIVE,215.32,356.18,59.954,1457704803,"201051344001230","219011344069620",30.75,16.70,0,333.03,385.63,141.1,134.2,0.645,336255.5,336255.5,25917,0,0,0,L,1122011218,0,123.36,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704811,248691.00
03/11/2016 09:00,2,4.439,ACTIVE,216.67,357.98,59.954,1457704803,"201051344000582","219011344069620",30.85,15.00,0,338.44,390.74,138.7,131.9,0.623,329890.1,329890.1,26109,0,0,0,L,1122011218,0,123.81,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704812,248692.00
03/11/2016 09:00,2,4.578,ACTIVE,215.32,356.18,59.944,1457704803,"201051344000955","219011344069620",30.79,16.00,0,334.24,386.23,142.8,135.9,0.672,340760.0,340760.0,26045,0,0,0,L,1122011218,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704812,248693.00
03/11/2016 09:00,2,2.893,ACTIVE,213.74,447.25,59.949,1457704803,"274151322000094","219011344069620",42.02,24.50,0,412.08,470.99,122.1,115.9,0.473,492661.3,492661.3,15654,0,0,0,L,1151911521,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704813,248694.00
03/11/2016 09:00,2,4.506,ACTIVE,217.58,359.78,59.917,1457704803,"201051344000579","219011344069620",31.13,14.70,0,338.74,390.44,142.0,135.1,0.650,341608.4,341608.4,1630,0,0,0,L,1122011218,0,123.81,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704814,248695.00
03/11/2016 09:00,2,4.547,ACTIVE,215.32,356.18,59.954,1457704803,"201051344000890","219011344069620",30.85,17.30,0,334.24,386.53,142.0,135.2,0.645,338087.6,338087.6,26065,0,0,0,L,1122011218,0,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704815,248696.00
03/11/2016 09:00,2,4.561,ACTIVE,216.00,357.68,59.970,1457704803,"201051344000438","219011344069620",30.93,14.30,0,337.24,390.44,142.9,136.0,0.672,340261.4,340261.4,26061,0,0,0,L,1122011218,0,123.81,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704816,248697.00
03/11/2016 09:00,2,4.480,ACTIVE,215.77,356.18,59.938,1457704803,"201051344000417","219011344069620",30.57,17.50,0,336.94,388.34,138.7,132.0,0.663,333988.5,333988.5,26216,0,0,0,L,1122011218,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704817,248698.00
03/11/2016 09:00,2,4.422,ACTIVE,213.96,364.29,59.922,1457704803,"274151322000083","219011344069620",30.36,21.30,0,332.73,375.11,136.0,129.3,0.530,607918.7,607918.7,15100,0,0,0,L,1151911521,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704818,248699.00
03/11/2016 09:00,2,4.775,ACTIVE,214.64,368.80,59.954,1457704803,"274151322000076","219011344069620",31.11,23.50,0,334.54,378.72,150.4,143.2,0.597,646944.7,646944.7,15105,0,0,0,L,1151911521,0,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704819,248700.00
03/11/2016 09:00,2,4.582,ACTIVE,216.45,358.58,59.965,1457704803,"201051344000868","219011344069620",30.63,13.70,0,338.14,391.04,142.2,135.4,0.650,326465.8,326465.8,21329,0,0,0,L,1122011218,0,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704820,248701.00
03/11/2016 09:00,2,4.775,ACTIVE,213.74,365.49,59.944,1457704803,"274151322000095","219011344069620",30.49,22.00,0,332.43,377.52,147.4,140.3,0.552,640161.0,640161.0,14989,0,0,0,L,1151911521,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704821,248702.00
03/11/2016 09:00,2,4.619,ACTIVE,217.35,360.08,59.949,1457704803,"201051344000988","219011344069620",30.59,15.80,0,336.94,391.04,143.1,136.2,0.663,324665.4,324665.4,21605,0,0,0,L,1122011218,0,123.59,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704821,248703.00
03/11/2016 09:00,2,4.520,ACTIVE,216.22,355.88,59.975,1457704803,"201051344001025","219011344069620",30.61,18.30,0,338.14,389.24,140.2,133.4,0.641,337737.4,337737.4,26121,0,0,0,L,1122011218,0,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704822,248704.00
03/11/2016 09:00,2,4.568,ACTIVE,217.35,356.48,59.949,1457704803,"201051344000458","219011344069620",30.97,15.80,0,339.04,391.04,143.3,136.4,0.694,335036.1,335036.1,21512,0,0,0,L,1122011218,0,124.04,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704823,248705.00
03/11/2016 09:00,2,4.572,ACTIVE,218.03,360.08,59.949,1457704803,"201051344000853","219011344069620",30.99,13.70,0,339.04,391.34,143.4,136.5,0.667,332665.8,332665.8,21135,0,0,0,L,1122011218,0,124.49,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704824,248706.00
03/11/2016 09:00,2,4.561,ACTIVE,215.54,356.78,59.938,1457704803,"201051344000685","219011344069620",30.75,14.70,0,336.64,390.14,142.1,135.2,0.676,339961.4,339961.4,25937,0,0,0,L,1122011218,0,124.04,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704825,248707.00
03/11/2016 09:00,2,4.463,ACTIVE,216.22,357.68,59.965,1457704803,"201051344000917","219011344069620",30.87,17.50,0,337.24,389.84,139.5,132.7,0.650,337227.8,337227.8,25935,0,0,0,L,1122011218,0,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704826,248708.00
03/11/2016 09:00,2,4.484,ACTIVE,215.32,356.78,59.949,1457704803,"201051344001145","219011344069620",31.15,16.70,0,337.84,388.94,141.4,134.6,0.654,342330.1,342330.1,25795,0,0,0,L,1122011218,0,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704827,248709.00
03/11/2016 09:00,2,4.564,ACTIVE,216.45,357.08,59.928,1457704803,"201051344000651","219011344069620",30.59,15.00,0,338.44,390.44,141.4,134.6,0.650,334171.4,334171.4,26164,0,0,0,L,1122011218,0,124.04,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704828,248710.00
03/11/2016 09:00,2,4.492,ACTIVE,213.74,351.07,59.933,1457704803,"274151322000088","219011344069620",29.28,21.30,0,332.73,374.51,133.2,126.7,0.499,590094.2,590094.2,14801,0,0,0,L,1151911521,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704829,248711.00
03/11/2016 09:00,2,2.947,ACTIVE,214.64,452.36,59.944,1457704803,"274151322000068","219011344069620",41.79,26.00,0,417.19,473.40,124.8,118.5,0.468,492752.7,492752.7,15829,0,0,0,L,1151911521,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704830,248712.00
03/11/2016 09:00,2,4.486,ACTIVE,216.00,355.88,59.949,1457704803,"201051344001135","219011344069620",30.65,15.30,0,335.44,390.14,139.3,132.6,0.645,330736.6,330736.6,26131,0,0,0,L,1122011218,0,123.59,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704831,248713.00
03/11/2016 09:00,2,4.535,ACTIVE,216.00,358.58,59.959,1457704803,"201051344000594","219011344069620",31.17,15.00,0,337.84,391.34,143.2,136.3,0.636,337278.0,337278.0,21543,0,0,0,L,1122011218,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704831,248714.00
03/11/2016 09:00,2,4.539,ACTIVE,216.22,355.88,59.954,1457704803,"201051344001203","219011344069620",30.91,16.70,0,338.14,391.04,142.1,135.2,0.663,336987.5,336987.5,26114,0,0,0,L,1122011218,0,124.27,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704832,248715.00
03/11/2016 09:00,2,4.547,ACTIVE,213.74,355.28,59.907,1457704803,"274151322000054","219011344069620",29.28,21.80,0,332.43,375.11,134.8,128.2,0.517,602918.6,602918.6,14830,0,0,0,L,1151911521,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704833,248716.00
03/11/2016 09:00,2,4.566,ACTIVE,216.90,357.08,59.954,1457704803,"201051344000867","219011344069620",30.67,15.50,0,339.34,390.14,141.8,134.9,0.641,325688.3,325688.3,21572,0,0,0,L,1122011218,0,123.81,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704834,248717.00
03/11/2016 09:00,2,4.639,ACTIVE,216.22,358.28,59.922,1457704803,"201051344001093","219011344069620",30.40,18.00,0,337.54,390.74,142.7,135.8,0.645,335771.1,335771.1,25992,0,0,0,L,1122011218,0,123.81,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704835,248718.00
03/11/2016 09:00,2,4.615,ACTIVE,216.90,359.48,59.954,1457704803,"201051344000900","219011344069620",30.89,13.00,0,337.54,391.94,144.4,137.4,0.658,340789.9,340789.9,20980,0,0,0,L,1122011218,0,123.81,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704836,248719.00
03/11/2016 09:00,2,4.545,ACTIVE,217.13,359.48,59.949,1457704803,"201051344000648","219011344069620",31.17,13.00,0,338.74,391.94,143.4,136.5,0.654,334196.1,334196.1,21251,0,0,0,L,1122011218,0,123.36,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704837,248720.00
03/11/2016 09:00,2,4.531,ACTIVE,217.35,357.08,59.933,1457704803,"201051344000569","219011344069620",31.09,13.70,0,338.44,391.04,142.7,135.8,0.658,342218.2,342218.2,20922,0,0,0,L,1122011218,0,123.36,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704838,248721.00
03/11/2016 09:00,2,4.539,ACTIVE,217.58,358.28,59.949,1457704803,"201051344000983","219011344069620",31.17,14.30,0,338.14,391.64,143.3,136.4,0.676,334664.0,334664.0,21369,0,0,0,L,1122011218,0,124.04,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704839,248722.00
03/11/2016 09:00,2,4.547,ACTIVE,217.58,356.48,59.907,1457704803,"201051344001158","219011344069620",30.57,15.30,0,337.84,390.44,140.8,134.0,0.667,330457.1,330457.1,21585,0,0,0,L,1122011218,0,123.81,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704840,248723.00
03/11/2016 09:00,2,4.555,ACTIVE,217.80,361.29,59.944,1457704803,"201051344000576","219011344069620",31.15,13.70,0,337.84,391.04,143.7,136.7,0.658,335258.4,335258.4,21041,0,0,0,L,1122011218,0,124.04,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704841,248724.00
03/11/2016 09:00,2,4.496,ACTIVE,214.19,361.89,59.965,1457704803,"274151322000087","219011344069620",29.14,25.00,0,332.73,373.91,132.7,126.1,0.504,577938.4,577938.4,14884,0,0,0,L,1151911521,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457704842,248725.00
03/11/2016 09:15,2,5.234,ACTIVE,218.03,360.69,59.959,1457705704,"201051344000645","219011344069620",30.75,16.00,0,338.14,396.75,163.0,155.4,0.729,335122.2,335122.2,21193,0,0,0,L,1122011218,0,124.27,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705705,248726.00
03/11/2016 09:15,2,5.145,ACTIVE,214.19,362.79,59.959,1457705704,"274151322000085","219011344069620",28.65,23.80,0,333.93,378.72,149.1,142.0,0.570,605778.6,605778.6,14847,0,0,0,L,1151911521,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705706,248727.00
03/11/2016 09:15,2,5.156,ACTIVE,217.58,362.19,59.959,1457705704,"201051344000633","219011344069620",30.47,16.00,0,337.84,395.85,159.2,151.8,0.747,326715.9,326715.9,21606,0,0,0,L,1122011218,0,124.04,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705707,248728.00
03/11/2016 09:15,2,5.154,ACTIVE,218.26,361.59,59.954,1457705704,"201051344000469","219011344069620",30.75,15.00,0,337.54,396.75,160.5,153.0,0.747,327519.7,327519.7,21592,0,0,0,L,1122011218,0,123.81,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705707,248729.00
03/11/2016 09:15,2,5.021,ACTIVE,216.22,357.98,59.965,1457705704,"201051344000646","219011344069620",30.43,19.80,0,332.73,394.65,154.7,147.4,0.725,332481.7,332481.7,26129,0,0,0,L,1122011218,0,124.04,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705708,248730.00
03/11/2016 09:15,2,5.031,ACTIVE,214.19,354.07,59.949,1457705704,"274151322000052","219011344069620",30.28,27.50,0,333.33,379.92,154.4,147.1,0.605,613868.1,613868.1,15064,0,0,0,L,1151911521,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705709,248731.00
03/11/2016 09:15,2,4.955,ACTIVE,217.13,358.58,59.965,1457705704,"201051344000585","219011344069620",30.87,19.80,0,338.14,394.95,154.9,147.6,0.729,337751.6,337751.6,26135,0,0,0,L,1122011218,0,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705710,248732.00
03/11/2016 09:15,2,5.082,ACTIVE,215.77,356.48,59.965,1457705704,"201051344001230","219011344069620",30.38,19.50,0,332.43,390.74,156.3,149.0,0.720,336291.0,336291.0,25918,0,0,0,L,1122011218,0,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705711,248733.00
03/11/2016 09:15,2,4.994,ACTIVE,217.13,359.78,59.986,1457705704,"201051344000582","219011344069620",30.53,17.50,0,338.44,395.85,154.4,147.1,0.703,329925.0,329925.0,26110,0,0,0,L,1122011218,0,124.27,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705712,248734.00
03/11/2016 09:15,2,5.168,ACTIVE,216.22,358.88,59.959,1457705704,"201051344000955","219011344069620",30.42,18.70,0,333.63,391.34,159.2,151.7,0.751,340795.9,340795.9,26046,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705713,248735.00
03/11/2016 09:15,2,3.459,ACTIVE,213.96,440.64,59.965,1457705704,"274151322000094","219011344069620",40.35,27.30,0,412.08,472.80,141.2,134.4,0.544,492692.9,492692.9,15655,0,0,0,L,1151911521,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705714,248736.00
03/11/2016 09:15,2,5.064,ACTIVE,218.26,362.49,59.959,1457705704,"201051344000579","219011344069620",30.93,17.00,0,338.14,395.85,158.6,151.1,0.742,341644.2,341644.2,1631,0,0,0,L,1122011218,0,124.27,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705715,248737.00
03/11/2016 09:15,2,5.164,ACTIVE,216.22,357.38,59.959,1457705704,"201051344000890","219011344069620",30.14,20.00,0,334.24,394.95,157.7,150.2,0.712,338123.2,338123.2,26066,0,0,0,L,1122011218,0,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705716,248738.00
03/11/2016 09:15,2,5.104,ACTIVE,216.67,359.48,59.959,1457705704,"201051344000438","219011344069620",30.79,17.30,0,338.44,395.85,159.1,151.6,0.747,340297.4,340297.4,26062,0,0,0,L,1122011218,0,124.27,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705717,248739.00
03/11/2016 09:15,2,5.004,ACTIVE,216.45,358.28,59.938,1457705704,"201051344000417","219011344069620",30.45,20.70,0,337.54,394.05,154.4,147.1,0.734,334023.4,334023.4,26217,0,0,0,L,1122011218,0,123.81,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705718,248740.00
03/11/2016 09:15,2,4.992,ACTIVE,213.96,355.28,59.959,1457705704,"274151322000083","219011344069620",30.20,23.80,0,332.43,379.02,152.6,145.3,0.605,607953.0,607953.0,15101,0,0,0,L,1151911521,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705718,248741.00
03/11/2016 09:15,2,5.355,ACTIVE,215.09,371.51,59.959,1457705704,"274151322000076","219011344069620",30.97,27.00,0,336.04,383.23,167.9,160.1,0.663,646982.7,646982.7,15106,0,0,0,L,1151911521,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705719,248742.00
03/11/2016 09:15,2,5.205,ACTIVE,217.35,361.29,59.959,1457705704,"201051344000868","219011344069620",30.32,15.30,0,338.14,396.45,159.8,152.3,0.729,326501.8,326501.8,21330,0,0,0,L,1122011218,0,123.59,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705720,248743.00
03/11/2016 09:15,2,5.354,ACTIVE,213.96,368.50,59.954,1457705704,"274151322000095","219011344069620",30.42,24.50,0,332.13,382.03,165.1,157.4,0.623,640198.3,640198.3,14990,0,0,0,L,1151911521,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705721,248744.00
03/11/2016 09:15,2,5.164,ACTIVE,218.26,363.09,59.996,1457705704,"201051344000988","219011344069620",30.73,16.70,0,337.24,397.35,160.7,153.2,0.738,324701.6,324701.6,21606,0,0,0,L,1122011218,0,124.04,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705722,248745.00
03/11/2016 09:15,2,5.100,ACTIVE,216.67,357.68,59.959,1457705704,"201051344001025","219011344069620",30.42,20.00,0,338.14,394.35,157.2,149.8,0.716,337772.8,337772.8,26122,0,0,0,L,1122011218,0,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705723,248746.00
03/11/2016 09:15,2,5.172,ACTIVE,218.03,360.08,59.954,1457705704,"201051344000458","219011344069620",30.55,16.70,0,338.14,396.15,160.1,152.6,0.765,335072.3,335072.3,21513,0,0,0,L,1122011218,0,124.27,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705724,248747.00
03/11/2016 09:15,2,5.188,ACTIVE,218.48,362.79,59.959,1457705704,"201051344000853","219011344069620",30.75,15.30,0,339.65,398.56,161.4,153.9,0.756,332702.1,332702.1,21136,0,0,0,L,1122011218,0,124.72,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705725,248748.00
03/11/2016 09:15,2,5.104,ACTIVE,214.87,356.18,59.970,1457705704,"201051344000685","219011344069620",30.47,16.70,0,337.54,394.65,157.6,150.2,0.756,339997.2,339997.2,25938,0,0,0,L,1122011218,0,123.81,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705726,248749.00
03/11/2016 09:15,2,5.096,ACTIVE,216.45,358.88,59.991,1457705704,"201051344000917","219011344069620",30.08,20.00,0,336.94,394.95,155.2,147.9,0.734,337262.9,337262.9,25936,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705727,248750.00
03/11/2016 09:15,2,5.057,ACTIVE,215.54,358.28,59.965,1457705704,"201051344001145","219011344069620",30.69,18.70,0,337.84,394.95,157.2,149.8,0.729,342365.7,342365.7,25796,0,0,0,L,1122011218,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705727,248751.00
03/11/2016 09:15,2,5.139,ACTIVE,216.90,359.48,59.938,1457705704,"201051344000651","219011344069620",30.36,17.30,0,338.14,395.55,158.0,150.6,0.720,334207.1,334207.1,26165,0,0,0,L,1122011218,0,124.49,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705728,248752.00
03/11/2016 09:15,2,5.049,ACTIVE,213.74,348.96,59.938,1457705704,"274151322000088","219011344069620",28.98,23.80,0,333.03,378.72,148.1,141.1,0.557,590127.7,590127.7,14802,0,0,0,L,1151911521,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705729,248753.00
03/11/2016 09:15,2,3.359,ACTIVE,215.09,445.15,59.959,1457705704,"274151322000068","219011344069620",41.23,29.00,0,413.59,474.60,141.1,134.2,0.544,492784.3,492784.3,15830,0,0,0,L,1151911521,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705730,248754.00
03/11/2016 09:15,2,5.086,ACTIVE,216.45,358.28,60.002,1457705704,"201051344001135","219011344069620",30.24,18.00,0,337.84,394.65,155.7,148.4,0.720,330771.7,330771.7,26132,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705731,248755.00
03/11/2016 09:15,2,5.135,ACTIVE,216.45,360.69,59.959,1457705704,"201051344000594","219011344069620",30.77,17.30,0,337.54,397.05,160.1,152.6,0.729,337314.2,337314.2,21544,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705732,248756.00
03/11/2016 09:15,2,5.102,ACTIVE,217.13,358.88,59.965,1457705704,"201051344001203","219011344069620",30.69,20.30,0,338.14,395.55,158.5,151.1,0.738,337023.3,337023.3,26115,0,0,0,L,1122011218,0,124.49,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705733,248757.00
03/11/2016 09:15,2,5.082,ACTIVE,214.19,369.10,59.959,1457705704,"274151322000054","219011344069620",29.16,25.50,0,332.43,379.32,150.0,142.9,0.575,602952.4,602952.4,14831,0,0,0,L,1151911521,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705734,248758.00
03/11/2016 09:15,2,5.092,ACTIVE,217.35,359.18,59.965,1457705704,"201051344000867","219011344069620",30.83,17.80,0,338.14,395.85,159.1,151.7,0.712,325724.2,325724.2,21573,0,0,0,L,1122011218,0,124.04,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705735,248759.00
03/11/2016 09:15,2,5.102,ACTIVE,216.90,358.58,59.970,1457705704,"201051344001093","219011344069620",30.77,20.30,0,338.14,395.55,158.9,151.4,0.720,335807.1,335807.1,25993,0,0,0,L,1122011218,0,124.27,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705736,248760.00
03/11/2016 09:15,2,5.229,ACTIVE,217.80,363.39,59.970,1457705704,"201051344000900","219011344069620",30.61,15.30,0,336.64,397.35,162.1,154.6,0.747,340826.5,340826.5,20981,0,0,0,L,1122011218,0,124.27,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705737,248761.00
03/11/2016 09:15,2,5.127,ACTIVE,217.80,360.99,59.975,1457705704,"201051344000648","219011344069620",30.93,14.70,0,338.14,396.75,160.5,153.0,0.734,334232.4,334232.4,21252,0,0,0,L,1122011218,0,123.59,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705738,248762.00
