ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/11/2016 09:15,2,5.113,ACTIVE,218.03,361.89,59.970,1457705704,"201051344000569","219011344069620",31.01,14.30,0,338.14,396.15,160.5,153.0,0.742,342254.3,342254.3,20923,0,0,0,L,1122011218,0,123.81,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705739,248763.00
03/11/2016 09:15,2,5.146,ACTIVE,218.03,362.19,59.970,1457705704,"201051344000983","219011344069620",30.95,15.80,0,337.54,396.75,161.3,153.8,0.738,334700.3,334700.3,21370,0,0,0,L,1122011218,0,124.27,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705740,248764.00
03/11/2016 09:15,2,5.141,ACTIVE,218.26,362.79,59.981,1457705704,"201051344001158","219011344069620",30.36,16.00,0,337.84,395.85,158.1,150.6,0.734,330492.6,330492.6,21586,0,0,0,L,1122011218,0,124.04,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705741,248765.00
03/11/2016 09:15,2,5.182,ACTIVE,218.03,361.29,59.991,1457705704,"201051344000576","219011344069620",30.81,14.70,0,337.54,397.35,161.7,154.2,0.738,335294.8,335294.8,21042,0,0,0,L,1122011218,0,124.27,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705742,248766.00
03/11/2016 09:15,2,5.031,ACTIVE,214.19,360.99,59.986,1457705704,"274151322000087","219011344069620",29.06,29.80,0,331.83,379.02,148.1,141.0,0.552,577971.7,577971.7,14885,0,0,0,L,1151911521,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457705743,248767.00
03/11/2016 09:30,2,5.777,ACTIVE,218.93,364.29,59.933,1457706603,"201051344000645","219011344069620",30.20,18.00,0,337.84,401.26,176.6,168.5,0.791,335162.7,335162.7,21194,0,0,0,L,1122011218,0,124.94,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706604,248768.00
03/11/2016 09:30,2,5.678,ACTIVE,214.87,351.37,59.933,1457706603,"274151322000085","219011344069620",28.03,27.80,0,333.63,382.03,161.1,153.6,0.623,605815.6,605815.6,14848,0,0,0,L,1151911521,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706605,248769.00
03/11/2016 09:30,2,5.697,ACTIVE,218.03,364.59,59.944,1457706603,"201051344000633","219011344069620",29.98,19.30,0,336.64,400.66,172.8,164.9,0.818,326755.5,326755.5,21607,0,0,0,L,1122011218,0,124.49,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706606,248770.00
03/11/2016 09:30,2,5.746,ACTIVE,219.16,365.49,59.938,1457706603,"201051344000469","219011344069620",29.80,17.00,0,337.54,401.56,173.5,165.5,0.813,327559.5,327559.5,21593,0,0,0,L,1122011218,0,124.27,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706607,248771.00
03/11/2016 09:30,2,5.545,ACTIVE,216.67,361.59,59.949,1457706603,"201051344000646","219011344069620",29.98,23.00,0,336.94,399.76,168.2,160.4,0.791,332520.1,332520.1,26130,0,0,0,L,1122011218,0,124.27,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706608,248772.00
03/11/2016 09:30,2,5.611,ACTIVE,214.64,356.18,59.933,1457706603,"274151322000052","219011344069620",29.44,30.30,0,333.33,383.53,167.3,159.6,0.658,613906.4,613906.4,15065,0,0,0,L,1151911521,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706609,248773.00
03/11/2016 09:30,2,5.480,ACTIVE,217.80,361.29,59.965,1457706603,"201051344000585","219011344069620",30.36,23.30,0,337.54,398.56,168.4,160.6,0.782,337790.1,337790.1,26136,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706610,248774.00
03/11/2016 09:30,2,5.596,ACTIVE,216.45,358.58,59.975,1457706603,"201051344001230","219011344069620",30.04,22.30,0,332.13,398.86,170.1,162.3,0.787,336329.9,336329.9,25919,0,0,0,L,1122011218,0,124.04,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706611,248775.00
03/11/2016 09:30,2,5.535,ACTIVE,217.80,363.39,59.938,1457706603,"201051344000582","219011344069620",30.02,20.70,0,337.24,400.36,168.3,160.5,0.738,329963.4,329963.4,26111,0,0,0,L,1122011218,0,124.49,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706611,248776.00
03/11/2016 09:30,2,5.744,ACTIVE,216.67,358.58,59.922,1457706603,"201051344000955","219011344069620",29.60,21.80,0,337.24,399.76,172.2,164.2,0.809,340835.4,340835.4,26047,0,0,0,L,1122011218,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706612,248777.00
03/11/2016 09:30,2,3.816,ACTIVE,214.87,435.53,59.933,1457706603,"274151322000094","219011344069620",39.92,31.80,0,409.68,475.20,154.2,146.9,0.605,492728.1,492728.1,15656,0,0,0,L,1151911521,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706613,248778.00
03/11/2016 09:30,2,5.645,ACTIVE,219.16,362.49,59.928,1457706603,"201051344000579","219011344069620",30.16,19.80,0,338.44,403.67,172.4,164.5,0.804,341683.7,341683.7,1632,0,0,0,L,1122011218,0,124.72,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706614,248779.00
03/11/2016 09:30,2,5.680,ACTIVE,216.45,358.58,59.949,1457706603,"201051344000890","219011344069620",29.78,23.50,0,334.54,399.46,171.2,163.3,0.782,338162.3,338162.3,26067,0,0,0,L,1122011218,0,124.04,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706615,248780.00
03/11/2016 09:30,2,5.629,ACTIVE,217.13,359.48,59.938,1457706603,"201051344000438","219011344069620",30.26,20.00,0,338.44,400.66,172.5,164.6,0.813,340336.9,340336.9,26063,0,0,0,L,1122011218,0,124.49,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706616,248781.00
03/11/2016 09:30,2,5.523,ACTIVE,216.90,360.08,59.901,1457706603,"201051344000417","219011344069620",29.96,23.80,0,337.84,398.86,167.5,159.8,0.795,334061.8,334061.8,26218,0,0,0,L,1122011218,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706617,248782.00
03/11/2016 09:30,2,5.559,ACTIVE,214.41,365.80,59.944,1457706603,"274151322000083","219011344069620",29.58,27.30,0,332.43,382.93,166.4,158.7,0.654,607991.0,607991.0,15102,0,0,0,L,1151911521,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706618,248783.00
03/11/2016 09:30,2,5.951,ACTIVE,215.54,369.70,59.928,1457706603,"274151322000076","219011344069620",30.16,30.50,0,337.84,389.84,181.7,173.5,0.725,647024.4,647024.4,15107,0,0,0,L,1151911521,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706619,248784.00
03/11/2016 09:30,2,5.664,ACTIVE,217.58,364.29,59.917,1457706603,"201051344000868","219011344069620",30.22,18.70,0,337.24,400.36,173.4,165.5,0.795,326541.6,326541.6,21331,0,0,0,L,1122011218,0,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706620,248785.00
03/11/2016 09:30,2,5.932,ACTIVE,214.64,358.28,59.917,1457706603,"274151322000095","219011344069620",29.82,29.00,0,331.83,385.93,179.0,170.9,0.672,640239.3,640239.3,14991,0,0,0,L,1151911521,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706621,248786.00
03/11/2016 09:30,2,5.725,ACTIVE,218.93,364.29,59.922,1457706603,"201051344000988","219011344069620",30.02,19.30,0,336.94,404.87,173.9,165.9,0.804,324741.5,324741.5,21607,0,0,0,L,1122011218,0,124.49,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706622,248787.00
03/11/2016 09:30,2,5.562,ACTIVE,217.58,359.78,59.933,1457706603,"201051344001025","219011344069620",30.34,23.00,0,338.44,399.76,170.9,163.1,0.769,337811.9,337811.9,26123,0,0,0,L,1122011218,0,124.27,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706622,248788.00
03/11/2016 09:30,2,5.662,ACTIVE,218.93,363.99,59.933,1457706603,"201051344000458","219011344069620",30.34,19.30,0,337.54,401.56,174.0,166.0,0.826,335112.1,335112.1,21514,0,0,0,L,1122011218,0,124.72,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706623,248789.00
03/11/2016 09:30,2,5.689,ACTIVE,219.39,366.10,59.886,1457706603,"201051344000853","219011344069620",30.42,17.00,0,339.04,405.17,175.3,167.3,0.818,332742.3,332742.3,21137,0,0,0,L,1122011218,0,125.17,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706624,248790.00
03/11/2016 09:30,2,5.705,ACTIVE,216.67,360.69,59.938,1457706603,"201051344000685","219011344069620",29.80,19.30,0,335.74,400.06,172.2,164.2,0.831,340036.5,340036.5,25939,0,0,0,L,1122011218,0,124.72,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706625,248791.00
03/11/2016 09:30,2,5.613,ACTIVE,217.58,362.49,59.938,1457706603,"201051344000917","219011344069620",29.84,22.50,0,337.54,399.46,169.6,161.7,0.795,337301.6,337301.6,25937,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706626,248792.00
03/11/2016 09:30,2,5.590,ACTIVE,216.67,360.08,59.944,1457706603,"201051344001145","219011344069620",30.32,22.30,0,337.24,400.06,171.6,163.7,0.791,342404.9,342404.9,25797,0,0,0,L,1122011218,0,124.04,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706627,248793.00
03/11/2016 09:30,2,5.602,ACTIVE,217.80,361.29,59.922,1457706603,"201051344000651","219011344069620",30.20,19.80,0,337.84,399.76,171.3,163.4,0.795,334246.3,334246.3,26166,0,0,0,L,1122011218,0,124.94,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706628,248794.00
03/11/2016 09:30,2,5.607,ACTIVE,214.64,368.50,59.917,1457706603,"274151322000088","219011344069620",28.25,27.50,0,332.13,381.12,160.4,152.9,0.605,590164.5,590164.5,14803,0,0,0,L,1151911521,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706629,248795.00
03/11/2016 09:30,2,3.814,ACTIVE,215.54,442.14,59.922,1457706603,"274151322000068","219011344069620",40.00,32.20,0,409.68,472.20,153.6,146.4,0.588,492819.4,492819.4,15831,0,0,0,L,1151911521,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706630,248796.00
03/11/2016 09:30,2,5.572,ACTIVE,217.13,360.38,59.922,1457706603,"201051344001135","219011344069620",29.98,21.00,0,337.84,399.46,169.2,161.4,0.800,330810.4,330810.4,26133,0,0,0,L,1122011218,0,124.27,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706631,248797.00
03/11/2016 09:30,2,5.729,ACTIVE,217.13,363.99,59.933,1457706603,"201051344000594","219011344069620",30.08,20.00,0,337.24,401.26,174.5,166.5,0.791,337354.1,337354.1,21545,0,0,0,L,1122011218,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706631,248798.00
03/11/2016 09:30,2,5.635,ACTIVE,217.58,359.78,59.949,1457706603,"201051344001203","219011344069620",30.22,22.30,0,338.44,400.36,172.3,164.4,0.778,337062.7,337062.7,26116,0,0,0,L,1122011218,0,124.94,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706632,248799.00
03/11/2016 09:30,2,5.682,ACTIVE,214.87,368.50,59.928,1457706603,"274151322000054","219011344069620",28.19,28.50,0,333.33,382.63,162.1,154.5,0.619,602989.6,602989.6,14832,0,0,0,L,1151911521,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706633,248800.00
03/11/2016 09:30,2,5.725,ACTIVE,218.03,363.09,59.928,1457706603,"201051344000867","219011344069620",29.84,20.30,0,336.94,399.76,173.1,165.1,0.787,325763.8,325763.8,21574,0,0,0,L,1122011218,0,124.49,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706634,248801.00
03/11/2016 09:30,2,5.670,ACTIVE,217.58,362.19,59.928,1457706603,"201051344001093","219011344069620",30.10,23.50,0,338.14,400.06,172.8,164.8,0.791,335846.6,335846.6,25994,0,0,0,L,1122011218,0,124.49,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706635,248802.00
03/11/2016 09:30,2,5.789,ACTIVE,218.48,363.99,59.933,1457706603,"201051344000900","219011344069620",30.12,17.50,0,336.34,401.56,176.5,168.4,0.800,340866.9,340866.9,20982,0,0,0,L,1122011218,0,124.72,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706636,248803.00
03/11/2016 09:30,2,5.727,ACTIVE,218.48,363.99,59.949,1457706603,"201051344000648","219011344069620",30.14,16.00,0,337.54,401.26,174.7,166.7,0.800,334272.4,334272.4,21253,0,0,0,L,1122011218,0,124.04,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706637,248804.00
03/11/2016 09:30,2,5.715,ACTIVE,218.71,363.99,59.944,1457706603,"201051344000569","219011344069620",30.12,16.70,0,337.24,401.56,174.3,166.3,0.804,342294.3,342294.3,20924,0,0,0,L,1122011218,0,124.27,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706638,248805.00
03/11/2016 09:30,2,5.732,ACTIVE,218.71,363.39,59.933,1457706603,"201051344000983","219011344069620",30.20,17.50,0,336.94,401.26,175.4,167.4,0.822,334740.4,334740.4,21371,0,0,0,L,1122011218,0,124.72,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706639,248806.00
03/11/2016 09:30,2,5.719,ACTIVE,218.93,364.29,59.933,1457706603,"201051344001158","219011344069620",29.58,19.80,0,337.54,400.96,171.4,163.5,0.795,330532.0,330532.0,21587,0,0,0,L,1122011218,0,124.49,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706640,248807.00
03/11/2016 09:30,2,5.701,ACTIVE,218.71,364.59,59.944,1457706603,"201051344000576","219011344069620",30.38,18.30,0,337.54,404.87,175.3,167.3,0.800,335335.0,335335.0,21043,0,0,0,L,1122011218,0,124.72,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706641,248808.00
03/11/2016 09:30,2,5.633,ACTIVE,214.87,359.48,59.933,1457706603,"274151322000087","219011344069620",28.09,35.60,0,333.03,382.33,160.2,152.7,0.597,578008.4,578008.4,14886,0,0,0,L,1151911521,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457706642,248809.00
03/11/2016 09:45,2,6.338,ACTIVE,219.39,366.70,59.970,1457707503,"201051344000645","219011344069620",30.08,19.80,0,342.35,410.28,193.0,184.4,0.853,335206.8,335206.8,21195,0,0,0,L,1122011218,0,124.94,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707504,248810.00
03/11/2016 09:45,2,6.162,ACTIVE,215.09,366.10,59.965,1457707503,"274151322000085","219011344069620",27.83,30.30,0,336.94,387.74,173.6,165.6,0.654,605855.5,605855.5,14849,0,0,0,L,1151911521,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707505,248811.00
03/11/2016 09:45,2,6.227,ACTIVE,218.48,365.49,59.970,1457707503,"201051344000633","219011344069620",29.92,21.30,0,337.24,407.87,188.7,180.2,0.888,326798.5,326798.5,21608,0,0,0,L,1122011218,0,124.49,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707506,248812.00
03/11/2016 09:45,2,6.264,ACTIVE,219.61,366.40,59.975,1457707503,"201051344000469","219011344069620",29.90,18.70,0,338.14,410.58,189.6,181.1,0.888,327602.8,327602.8,21594,0,0,0,L,1122011218,0,124.27,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707507,248813.00
03/11/2016 09:45,2,6.053,ACTIVE,216.90,361.89,59.986,1457707503,"201051344000646","219011344069620",29.76,26.80,0,336.94,403.97,182.5,174.2,0.857,332561.9,332561.9,26131,0,0,0,L,1122011218,0,124.49,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707508,248814.00
03/11/2016 09:45,2,6.156,ACTIVE,214.64,354.67,59.959,1457707503,"274151322000052","219011344069620",29.06,35.40,0,334.54,389.84,181.1,172.9,0.712,613948.0,613948.0,15066,0,0,0,L,1151911521,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707509,248815.00
03/11/2016 09:45,2,6.055,ACTIVE,218.48,363.69,59.970,1457707503,"201051344000585","219011344069620",29.92,25.50,0,336.64,402.46,183.2,174.9,0.853,337832.1,337832.1,26137,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707510,248816.00
03/11/2016 09:45,2,6.137,ACTIVE,216.90,360.99,59.996,1457707503,"201051344001230","219011344069620",29.60,26.30,0,334.24,403.97,184.0,175.7,0.849,336372.1,336372.1,25920,0,0,0,L,1122011218,0,124.49,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707511,248817.00
03/11/2016 09:45,2,5.998,ACTIVE,218.48,364.29,59.996,1457707503,"201051344000582","219011344069620",30.00,22.30,0,336.34,403.97,182.3,174.0,0.822,330005.1,330005.1,26112,0,0,0,L,1122011218,0,124.94,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707512,248818.00
03/11/2016 09:45,2,6.207,ACTIVE,217.13,362.79,59.965,1457707503,"201051344000955","219011344069620",29.66,24.00,0,337.54,404.27,186.4,178.0,0.879,340878.1,340878.1,26048,0,0,0,L,1122011218,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707513,248819.00
03/11/2016 09:45,2,4.158,ACTIVE,214.41,430.72,59.986,1457707503,"274151322000094","219011344069620",40.18,34.00,0,405.77,466.19,167.7,159.9,0.654,492766.5,492766.5,15657,0,0,0,L,1151911521,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707514,248820.00
03/11/2016 09:45,2,6.154,ACTIVE,219.61,368.80,59.986,1457707503,"201051344000579","219011344069620",30.12,21.80,0,342.95,409.38,187.7,179.2,0.871,341726.6,341726.6,1633,0,0,0,L,1122011218,0,124.72,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707514,248821.00
03/11/2016 09:45,2,6.209,ACTIVE,216.90,364.89,59.981,1457707503,"201051344000890","219011344069620",29.34,26.30,0,337.84,404.57,184.5,176.2,0.849,338204.6,338204.6,26068,0,0,0,L,1122011218,0,124.49,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707515,248822.00
03/11/2016 09:45,2,6.184,ACTIVE,217.80,364.59,60.002,1457707503,"201051344000438","219011344069620",29.72,22.80,0,336.64,404.27,186.0,177.6,0.862,340379.6,340379.6,26064,0,0,0,L,1122011218,0,124.94,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707516,248823.00
03/11/2016 09:45,2,6.059,ACTIVE,217.35,360.38,59.981,1457707503,"201051344000417","219011344069620",29.56,27.00,0,337.84,403.37,181.4,173.2,0.857,334103.4,334103.4,26219,0,0,0,L,1122011218,0,124.27,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707517,248824.00
03/11/2016 09:45,2,6.107,ACTIVE,214.19,359.18,59.981,1457707503,"274151322000083","219011344069620",29.16,30.80,0,332.43,388.94,180.4,172.2,0.712,608032.3,608032.3,15103,0,0,0,L,1151911521,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707518,248825.00
03/11/2016 09:45,2,6.529,ACTIVE,215.32,352.57,59.970,1457707503,"274151322000076","219011344069620",29.76,33.80,0,338.14,394.05,196.5,187.8,0.773,647069.5,647069.5,15108,0,0,0,L,1151911521,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707519,248826.00
03/11/2016 09:45,2,6.301,ACTIVE,218.03,363.99,59.981,1457707503,"201051344000868","219011344069620",29.70,21.00,0,336.64,404.87,189.5,180.9,0.866,326584.9,326584.9,21332,0,0,0,L,1122011218,0,124.04,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707520,248827.00
03/11/2016 09:45,2,6.404,ACTIVE,214.41,368.50,59.975,1457707503,"274151322000095","219011344069620",30.00,32.60,0,331.53,392.25,194.4,185.7,0.734,640283.8,640283.8,14992,0,0,0,L,1151911521,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707521,248828.00
03/11/2016 09:45,2,6.332,ACTIVE,219.61,366.70,59.981,1457707503,"201051344000988","219011344069620",29.64,21.00,0,341.15,410.58,190.1,181.5,0.875,324784.8,324784.8,21608,0,0,0,L,1122011218,0,124.49,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707522,248829.00
03/11/2016 09:45,2,6.125,ACTIVE,218.03,363.09,59.981,1457707503,"201051344001025","219011344069620",29.96,25.50,0,337.24,403.67,185.9,177.5,0.844,337854.4,337854.4,26124,0,0,0,L,1122011218,0,124.49,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707523,248830.00
03/11/2016 09:45,2,6.293,ACTIVE,219.16,366.40,59.986,1457707503,"201051344000458","219011344069620",29.82,20.30,0,340.25,409.38,190.1,181.5,0.906,335155.6,335155.6,21515,0,0,0,L,1122011218,0,124.72,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707524,248831.00
03/11/2016 09:45,2,6.279,ACTIVE,219.84,367.90,60.007,1457707503,"201051344000853","219011344069620",30.22,18.00,0,343.25,410.88,192.1,183.4,0.884,332786.1,332786.1,21138,0,0,0,L,1122011218,0,125.17,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707525,248832.00
03/11/2016 09:45,2,6.162,ACTIVE,216.90,361.59,59.975,1457707503,"201051344000685","219011344069620",29.86,22.30,0,337.84,404.27,186.4,178.0,0.893,340079.1,340079.1,25940,0,0,0,L,1122011218,0,124.72,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707526,248833.00
03/11/2016 09:45,2,6.168,ACTIVE,218.03,364.59,59.944,1457707503,"201051344000917","219011344069620",29.46,25.00,0,336.34,403.07,184.0,175.7,0.862,337343.7,337343.7,25938,0,0,0,L,1122011218,0,124.72,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707526,248834.00
03/11/2016 09:45,2,6.184,ACTIVE,217.13,365.80,59.975,1457707503,"201051344001145","219011344069620",29.64,24.00,0,337.84,404.27,185.6,177.2,0.862,342447.3,342447.3,25798,0,0,0,L,1122011218,0,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707528,248835.00
03/11/2016 09:45,2,6.205,ACTIVE,218.48,363.99,59.986,1457707503,"201051344000651","219011344069620",29.58,22.50,0,336.94,403.07,185.9,177.5,0.813,334288.9,334288.9,26167,0,0,0,L,1122011218,0,125.40,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707529,248836.00
03/11/2016 09:45,2,6.174,ACTIVE,214.64,351.97,59.981,1457707503,"274151322000088","219011344069620",27.73,31.80,0,334.24,387.74,173.3,165.3,0.654,590204.2,590204.2,14804,0,0,0,L,1151911521,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707529,248837.00
03/11/2016 09:45,2,4.086,ACTIVE,215.54,443.64,59.970,1457707503,"274151322000068","219011344069620",40.55,35.80,0,409.08,471.30,167.2,159.4,0.632,492857.7,492857.7,15832,0,0,0,L,1151911521,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707530,248838.00
03/11/2016 09:45,2,6.107,ACTIVE,218.03,362.19,59.970,1457707503,"201051344001135","219011344069620",29.72,23.30,0,336.64,403.37,183.8,175.4,0.844,330852.5,330852.5,26134,0,0,0,L,1122011218,0,124.72,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707531,248839.00
03/11/2016 09:45,2,6.322,ACTIVE,217.58,362.79,59.981,1457707503,"201051344000594","219011344069620",29.72,21.80,0,336.04,405.77,190.2,181.7,0.853,337397.4,337397.4,21546,0,0,0,L,1122011218,0,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707532,248840.00
03/11/2016 09:45,2,6.273,ACTIVE,218.26,363.99,59.981,1457707503,"201051344001203","219011344069620",29.46,25.30,0,337.24,404.27,187.2,178.7,0.866,337105.7,337105.7,26117,0,0,0,L,1122011218,0,125.17,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707533,248841.00
03/11/2016 09:45,2,6.211,ACTIVE,214.64,370.30,59.975,1457707503,"274151322000054","219011344069620",27.81,32.40,0,336.94,388.34,174.9,166.9,0.658,603029.8,603029.8,14833,0,0,0,L,1151911521,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707534,248842.00
03/11/2016 09:45,2,6.234,ACTIVE,218.26,363.09,59.981,1457707503,"201051344000867","219011344069620",29.82,22.50,0,336.94,404.27,188.2,179.7,0.862,325806.8,325806.8,21575,0,0,0,L,1122011218,0,124.49,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707535,248843.00
03/11/2016 09:45,2,6.285,ACTIVE,218.03,365.80,59.975,1457707503,"201051344001093","219011344069620",29.34,26.00,0,336.04,403.97,186.6,178.2,0.849,335889.6,335889.6,25995,0,0,0,L,1122011218,0,124.72,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707536,248844.00
03/11/2016 09:45,2,6.291,ACTIVE,218.93,367.30,59.970,1457707503,"201051344000900","219011344069620",30.30,19.30,0,337.84,410.58,193.1,184.4,0.875,340911.0,340911.0,20983,0,0,0,L,1122011218,0,124.72,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707537,248845.00
03/11/2016 09:45,2,6.283,ACTIVE,218.93,365.49,59.975,1457707503,"201051344000648","219011344069620",30.00,17.80,0,339.34,409.98,190.9,182.4,0.871,334316.0,334316.0,21254,0,0,0,L,1122011218,0,124.04,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707538,248846.00
03/11/2016 09:45,2,6.188,ACTIVE,219.16,366.70,59.981,1457707503,"201051344000569","219011344069620",30.51,19.00,0,338.14,409.98,191.2,182.6,0.884,342337.8,342337.8,20925,0,0,0,L,1122011218,0,124.04,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707539,248847.00
03/11/2016 09:45,2,6.268,ACTIVE,219.39,368.20,59.975,1457707503,"201051344000983","219011344069620",30.22,19.50,0,337.84,410.28,191.9,183.3,0.893,334784.1,334784.1,21372,0,0,0,L,1122011218,0,124.72,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707540,248848.00
03/11/2016 09:45,2,6.176,ACTIVE,219.84,367.30,59.965,1457707503,"201051344001158","219011344069620",29.96,21.30,0,342.35,409.38,187.3,178.9,0.866,330574.7,330574.7,21588,0,0,0,L,1122011218,0,124.72,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707541,248849.00
03/11/2016 09:45,2,6.209,ACTIVE,219.39,366.40,59.959,1457707503,"201051344000576","219011344069620",30.40,19.50,0,342.35,411.48,191.1,182.5,0.866,335378.7,335378.7,21044,0,0,0,L,1122011218,0,124.72,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707542,248850.00
03/11/2016 09:45,2,6.117,ACTIVE,214.87,371.81,59.975,1457707503,"274151322000087","219011344069620",27.97,40.60,0,336.64,386.83,173.2,165.2,0.650,578048.1,578048.1,14887,0,0,0,L,1151911521,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457707543,248851.00
03/11/2016 10:00,2,6.912,ACTIVE,220.06,368.20,59.996,1457708404,"201051344000645","219011344069620",29.70,20.70,0,342.95,414.79,207.8,198.7,0.919,335254.4,335254.4,21196,0,0,0,L,1122011218,0,125.17,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708405,248852.00
03/11/2016 10:00,2,6.654,ACTIVE,215.09,356.18,59.986,1457708404,"274151322000085","219011344069620",27.55,33.80,0,337.54,392.55,185.5,177.1,0.712,605898.2,605898.2,14850,0,0,0,L,1151911521,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708406,248853.00
03/11/2016 10:00,2,6.805,ACTIVE,219.16,368.20,60.023,1457708404,"201051344000633","219011344069620",29.42,23.00,0,336.64,413.89,202.7,193.7,0.950,326845.0,326845.0,21609,0,0,0,L,1122011218,0,124.94,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708406,248854.00
03/11/2016 10:00,2,6.734,ACTIVE,220.29,369.70,59.991,1457708404,"201051344000469","219011344069620",29.96,19.80,0,342.05,415.09,204.3,195.3,0.946,327649.7,327649.7,21595,0,0,0,L,1122011218,0,124.94,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708407,248855.00
03/11/2016 10:00,2,6.523,ACTIVE,217.35,365.19,59.996,1457708404,"201051344000646","219011344069620",29.68,28.50,0,336.64,408.18,196.1,187.4,0.919,332607.1,332607.1,26132,0,0,0,L,1122011218,0,124.72,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708408,248856.00
03/11/2016 10:00,2,6.537,ACTIVE,215.32,377.22,59.996,1457708404,"274151322000052","219011344069620",29.32,37.30,0,336.64,394.05,194.0,185.3,0.765,613992.8,613992.8,15067,0,0,0,L,1151911521,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708409,248857.00
03/11/2016 10:00,2,6.506,ACTIVE,218.48,365.19,59.991,1457708404,"201051344000585","219011344069620",29.84,26.50,0,336.34,406.67,196.6,187.8,0.910,337877.5,337877.5,26138,0,0,0,L,1122011218,0,124.49,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708410,248858.00
03/11/2016 10:00,2,6.586,ACTIVE,216.90,361.29,59.996,1457708404,"201051344001230","219011344069620",29.30,28.30,0,337.24,407.57,195.3,186.5,0.897,336417.6,336417.6,25921,0,0,0,L,1122011218,0,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708411,248859.00
03/11/2016 10:00,2,6.525,ACTIVE,218.48,363.69,59.986,1457708404,"201051344000582","219011344069620",29.24,24.30,0,336.04,407.87,193.0,184.4,0.888,330050.2,330050.2,26113,0,0,0,L,1122011218,0,124.94,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708412,248860.00
03/11/2016 10:00,2,6.553,ACTIVE,217.35,362.19,59.991,1457708404,"201051344000955","219011344069620",29.62,25.50,0,337.84,408.48,196.4,187.7,0.919,340924.2,340924.2,26049,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708413,248861.00
03/11/2016 10:00,2,4.422,ACTIVE,214.87,439.13,59.986,1457708404,"274151322000094","219011344069620",39.50,37.80,0,407.57,468.89,176.6,168.5,0.689,492807.9,492807.9,15658,0,0,0,L,1151911521,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708414,248862.00
03/11/2016 10:00,2,6.504,ACTIVE,220.06,367.30,59.991,1457708404,"201051344000579","219011344069620",29.98,23.00,0,343.25,413.59,197.4,188.6,0.924,341773.0,341773.0,1634,0,0,0,L,1122011218,0,125.17,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708415,248863.00
03/11/2016 10:00,2,6.500,ACTIVE,217.13,363.39,59.986,1457708404,"201051344000890","219011344069620",29.20,29.30,0,337.24,408.48,192.2,183.6,0.879,338250.2,338250.2,26069,0,0,0,L,1122011218,0,124.49,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708416,248864.00
03/11/2016 10:00,2,6.457,ACTIVE,217.80,364.59,59.991,1457708404,"201051344000438","219011344069620",29.62,24.30,0,336.94,409.08,193.9,185.2,0.893,340425.6,340425.6,26065,0,0,0,L,1122011218,0,124.72,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708417,248865.00
03/11/2016 10:00,2,6.326,ACTIVE,217.58,363.39,59.986,1457708404,"201051344000417","219011344069620",29.46,29.30,0,336.94,406.97,188.8,180.3,0.897,334148.2,334148.2,26220,0,0,0,L,1122011218,0,124.27,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708418,248866.00
03/11/2016 10:00,2,6.314,ACTIVE,214.64,366.10,60.007,1457708404,"274151322000083","219011344069620",29.38,33.80,0,332.13,392.55,187.7,179.2,0.742,608076.9,608076.9,15104,0,0,0,L,1151911521,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708418,248867.00
03/11/2016 10:00,2,6.779,ACTIVE,216.00,378.12,59.986,1457708404,"274151322000076","219011344069620",29.76,36.30,0,337.84,397.96,204.2,195.2,0.804,647118.0,647118.0,15109,0,0,0,L,1151911521,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708419,248868.00
03/11/2016 10:00,2,6.623,ACTIVE,218.48,364.29,59.996,1457708404,"201051344000868","219011344069620",29.54,20.70,0,335.44,409.38,198.0,189.2,0.897,326631.7,326631.7,21333,0,0,0,L,1122011218,0,124.27,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708420,248869.00
03/11/2016 10:00,2,6.762,ACTIVE,214.87,376.01,59.986,1457708404,"274151322000095","219011344069620",29.42,35.80,0,331.23,392.85,201.5,192.5,0.760,640331.8,640331.8,14993,0,0,0,L,1151911521,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708421,248870.00
03/11/2016 10:00,2,6.568,ACTIVE,219.84,368.20,59.970,1457708404,"201051344000988","219011344069620",29.90,20.70,0,341.45,414.79,198.8,190.0,0.906,324831.7,324831.7,21609,0,0,0,L,1122011218,0,124.94,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708422,248871.00
03/11/2016 10:00,2,6.434,ACTIVE,218.26,363.09,59.970,1457708404,"201051344001025","219011344069620",29.84,27.30,0,336.94,407.87,194.4,185.7,0.879,337900.4,337900.4,26125,0,0,0,L,1122011218,0,124.49,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708423,248872.00
03/11/2016 10:00,2,6.580,ACTIVE,220.06,366.70,59.991,1457708404,"201051344000458","219011344069620",29.86,22.00,0,342.65,414.19,198.8,189.9,0.937,335202.5,335202.5,21516,0,0,0,L,1122011218,0,125.40,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708424,248873.00
03/11/2016 10:00,2,6.590,ACTIVE,220.52,370.30,59.986,1457708404,"201051344000853","219011344069620",30.20,19.80,0,342.05,414.79,201.6,192.6,0.932,332833.6,332833.6,21139,0,0,0,L,1122011218,0,125.62,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708425,248874.00
03/11/2016 10:00,2,6.490,ACTIVE,217.13,362.19,59.986,1457708404,"201051344000685","219011344069620",29.50,24.50,0,337.24,407.87,193.8,185.1,0.932,340125.0,340125.0,25941,0,0,0,L,1122011218,0,124.94,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708426,248875.00
03/11/2016 10:00,2,6.389,ACTIVE,218.26,362.19,59.981,1457708404,"201051344000917","219011344069620",29.68,26.30,0,335.44,406.97,192.1,183.5,0.871,337389.2,337389.2,25939,0,0,0,L,1122011218,0,124.72,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708427,248876.00
03/11/2016 10:00,2,6.395,ACTIVE,217.13,364.89,60.018,1457708404,"201051344001145","219011344069620",29.80,26.50,0,337.24,407.87,192.9,184.2,0.897,342493.1,342493.1,25799,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708428,248877.00
03/11/2016 10:00,2,6.514,ACTIVE,218.71,365.19,59.996,1457708404,"201051344000651","219011344069620",29.52,23.50,0,336.34,407.27,194.6,185.9,0.884,334334.8,334334.8,26168,0,0,0,L,1122011218,0,125.40,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708429,248878.00
03/11/2016 10:00,2,6.426,ACTIVE,214.87,373.31,59.986,1457708404,"274151322000088","219011344069620",27.67,32.80,0,332.43,390.14,180.1,171.9,0.681,590246.8,590246.8,14805,0,0,0,L,1151911521,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708430,248879.00
03/11/2016 10:00,2,4.311,ACTIVE,216.22,440.94,60.002,1457708404,"274151322000068","219011344069620",40.47,35.40,0,406.97,474.00,177.8,169.7,0.667,492899.1,492899.1,15833,0,0,0,L,1151911521,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708431,248880.00
03/11/2016 10:00,2,6.441,ACTIVE,218.03,366.10,59.991,1457708404,"201051344001135","219011344069620",29.74,24.50,0,336.64,407.57,194.0,185.3,0.919,330898.0,330898.0,26135,0,0,0,L,1122011218,0,124.72,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708431,248881.00
03/11/2016 10:00,2,6.617,ACTIVE,218.03,365.19,59.996,1457708404,"201051344000594","219011344069620",29.92,23.00,0,335.14,409.68,200.4,191.5,0.888,337444.4,337444.4,21547,0,0,0,L,1122011218,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708432,248882.00
03/11/2016 10:00,2,6.553,ACTIVE,218.48,362.19,59.975,1457708404,"201051344001203","219011344069620",29.76,26.00,0,336.64,407.87,197.4,188.6,0.919,337151.9,337151.9,26118,0,0,0,L,1122011218,0,125.40,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708433,248883.00
03/11/2016 10:00,2,6.469,ACTIVE,215.54,360.69,59.975,1457708404,"274151322000054","219011344069620",28.07,35.20,0,333.93,391.94,184.0,175.7,0.703,603072.8,603072.8,14834,0,0,0,L,1151911521,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708434,248884.00
03/11/2016 10:00,2,6.682,ACTIVE,219.16,367.00,59.991,1457708404,"201051344000867","219011344069620",29.62,23.50,0,336.64,408.48,200.6,191.6,0.906,325853.4,325853.4,21576,0,0,0,L,1122011218,0,124.94,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708435,248885.00
03/11/2016 10:00,2,6.615,ACTIVE,218.71,364.89,59.986,1457708404,"201051344001093","219011344069620",29.68,26.80,0,336.04,407.57,198.8,190.0,0.897,335935.8,335935.8,25996,0,0,0,L,1122011218,0,124.94,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708436,248886.00
03/11/2016 10:00,2,6.814,ACTIVE,219.84,368.50,59.991,1457708404,"201051344000900","219011344069620",29.78,20.30,0,337.84,414.79,205.4,196.4,0.924,340958.6,340958.6,20984,0,0,0,L,1122011218,0,125.40,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708437,248887.00
03/11/2016 10:00,2,6.758,ACTIVE,219.84,369.70,59.991,1457708404,"201051344000648","219011344069620",29.74,18.70,0,339.34,414.79,203.4,194.4,0.919,334363.1,334363.1,21255,0,0,0,L,1122011218,0,124.72,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708438,248888.00
03/11/2016 10:00,2,6.729,ACTIVE,220.06,369.70,59.991,1457708404,"201051344000569","219011344069620",29.88,20.00,0,339.34,414.49,203.6,194.6,0.937,342385.0,342385.0,20926,0,0,0,L,1122011218,0,124.72,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708439,248889.00
03/11/2016 10:00,2,6.674,ACTIVE,220.29,367.00,59.986,1457708404,"201051344000983","219011344069620",30.24,19.80,0,339.34,414.79,204.2,195.2,0.955,334831.4,334831.4,21373,0,0,0,L,1122011218,0,125.40,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708440,248890.00
03/11/2016 10:00,2,6.709,ACTIVE,220.52,368.80,59.991,1457708404,"201051344001158","219011344069620",29.44,21.80,0,342.95,413.89,199.9,191.0,0.915,330620.9,330620.9,21589,0,0,0,L,1122011218,0,125.17,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708441,248891.00
03/11/2016 10:00,2,6.736,ACTIVE,220.06,369.70,59.991,1457708404,"201051344000576","219011344069620",29.84,20.30,0,341.75,415.09,203.7,194.7,0.928,335425.9,335425.9,21045,0,0,0,L,1122011218,0,125.17,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708442,248892.00
03/11/2016 10:00,2,6.490,ACTIVE,215.54,369.70,59.991,1457708404,"274151322000087","219011344069620",27.77,43.60,0,335.14,390.14,182.6,174.3,0.685,578090.7,578090.7,14888,0,0,0,L,1151911521,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457708443,248893.00
03/11/2016 10:15,2,7.166,ACTIVE,219.84,367.90,59.981,1457709303,"201051344000645","219011344069620",29.44,22.50,0,342.95,417.19,213.6,204.2,0.955,335304.7,335304.7,21197,0,0,0,L,1122011218,0,125.17,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709304,248894.00
03/11/2016 10:15,2,7.010,ACTIVE,215.54,360.69,59.981,1457709303,"274151322000085","219011344069620",26.88,36.00,0,337.54,393.75,190.6,182.0,0.734,605943.1,605943.1,14851,0,0,0,L,1151911521,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709305,248895.00
03/11/2016 10:15,2,7.104,ACTIVE,219.16,367.30,59.986,1457709303,"201051344000633","219011344069620",29.14,24.50,0,336.34,415.39,209.8,200.6,0.981,326894.2,326894.2,21610,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709306,248896.00
03/11/2016 10:15,2,7.068,ACTIVE,220.52,369.10,59.986,1457709303,"201051344000469","219011344069620",29.54,21.00,0,342.05,418.39,211.4,202.1,0.972,327699.3,327699.3,21596,0,0,0,L,1122011218,0,124.94,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709307,248897.00
03/11/2016 10:15,2,6.965,ACTIVE,217.58,364.29,59.981,1457709303,"201051344000646","219011344069620",28.96,30.50,0,335.44,411.48,204.2,195.1,0.941,332654.8,332654.8,26133,0,0,0,L,1122011218,0,124.72,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709308,248898.00
03/11/2016 10:15,2,6.982,ACTIVE,215.32,358.88,59.975,1457709303,"274151322000052","219011344069620",28.63,40.20,0,336.64,396.45,202.1,193.1,0.791,614040.1,614040.1,15068,0,0,0,L,1151911521,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709309,248899.00
03/11/2016 10:15,2,7.031,ACTIVE,219.16,366.40,59.975,1457709303,"201051344000585","219011344069620",28.94,28.80,0,335.44,409.68,206.0,196.9,0.955,337925.7,337925.7,26139,0,0,0,L,1122011218,0,124.94,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709310,248900.00
03/11/2016 10:15,2,7.025,ACTIVE,217.35,365.19,59.981,1457709303,"201051344001230","219011344069620",28.92,30.50,0,336.64,411.48,205.7,196.6,0.946,336465.6,336465.6,25922,0,0,0,L,1122011218,0,124.72,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709311,248901.00
03/11/2016 10:15,2,6.951,ACTIVE,218.93,365.80,59.981,1457709303,"201051344000582","219011344069620",29.06,25.80,0,335.74,410.88,204.7,195.6,0.941,330097.9,330097.9,26114,0,0,0,L,1122011218,0,125.17,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709311,248902.00
03/11/2016 10:15,2,7.053,ACTIVE,217.80,365.19,59.975,1457709303,"201051344000955","219011344069620",29.12,28.00,0,336.64,411.48,207.9,198.7,0.972,340972.8,340972.8,26050,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709312,248903.00
03/11/2016 10:15,2,4.719,ACTIVE,215.54,425.91,60.007,1457709303,"274151322000094","219011344069620",39.60,40.20,0,404.27,466.49,188.8,180.3,0.738,492851.8,492851.8,15659,0,0,0,L,1151911521,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709313,248904.00
