ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/11/2016 10:15,2,7.186,ACTIVE,220.52,369.70,59.970,1457709303,"201051344000579","219011344069620",28.98,25.00,0,342.65,416.89,210.9,201.7,0.994,341822.2,341822.2,1635,0,0,0,L,1122011218,0,125.40,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709314,248905.00
03/11/2016 10:15,2,7.010,ACTIVE,217.58,365.19,59.970,1457709303,"201051344000890","219011344069620",29.08,31.80,0,336.94,411.48,206.3,197.2,0.941,338298.3,338298.3,26070,0,0,0,L,1122011218,0,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709315,248906.00
03/11/2016 10:15,2,7.111,ACTIVE,218.48,367.00,59.981,1457709303,"201051344000438","219011344069620",28.90,27.30,0,335.74,410.88,208.1,199.0,0.968,340474.0,340474.0,26066,0,0,0,L,1122011218,0,125.17,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709316,248907.00
03/11/2016 10:15,2,7.029,ACTIVE,218.03,364.59,59.981,1457709303,"201051344000417","219011344069620",28.53,32.00,0,336.64,410.28,203.1,194.1,0.972,334195.4,334195.4,26221,0,0,0,L,1122011218,0,124.49,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709317,248908.00
03/11/2016 10:15,2,6.938,ACTIVE,214.87,366.40,59.986,1457709303,"274151322000083","219011344069620",28.88,38.20,0,331.53,395.85,202.5,193.6,0.800,608124.1,608124.1,15105,0,0,0,L,1151911521,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709318,248909.00
03/11/2016 10:15,2,7.451,ACTIVE,216.22,358.58,59.991,1457709303,"274151322000076","219011344069620",29.10,39.50,0,336.64,400.96,219.5,209.9,0.840,647169.3,647169.3,15110,0,0,0,L,1151911521,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709319,248910.00
03/11/2016 10:15,2,7.264,ACTIVE,218.93,367.30,60.002,1457709303,"201051344000868","219011344069620",28.90,22.80,0,335.44,414.19,212.6,203.3,0.959,326681.3,326681.3,21334,0,0,0,L,1122011218,0,124.49,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709320,248911.00
03/11/2016 10:15,2,7.393,ACTIVE,214.87,380.52,59.981,1457709303,"274151322000095","219011344069620",29.04,40.20,0,330.33,397.96,217.3,207.8,0.818,640382.4,640382.4,14994,0,0,0,L,1151911521,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709321,248912.00
03/11/2016 10:15,2,7.312,ACTIVE,220.52,370.60,59.986,1457709303,"201051344000988","219011344069620",28.69,23.00,0,341.15,417.19,212.3,203.0,0.972,324881.3,324881.3,21610,0,0,0,L,1122011218,0,125.17,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709322,248913.00
03/11/2016 10:15,2,7.010,ACTIVE,218.71,366.10,59.970,1457709303,"201051344001025","219011344069620",29.44,29.30,0,336.04,411.18,208.8,199.6,0.928,337949.0,337949.0,26126,0,0,0,L,1122011218,0,124.94,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709323,248914.00
03/11/2016 10:15,2,7.195,ACTIVE,220.52,368.20,59.991,1457709303,"201051344000458","219011344069620",29.44,23.30,0,342.65,417.79,214.5,205.1,1.012,335252.3,335252.3,21517,0,0,0,L,1122011218,0,125.40,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709323,248915.00
03/11/2016 10:15,2,7.215,ACTIVE,220.97,371.51,59.986,1457709303,"201051344000853","219011344069620",29.64,21.80,0,341.45,418.09,216.4,207.0,0.990,332883.9,332883.9,21140,0,0,0,L,1122011218,0,125.85,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709324,248916.00
03/11/2016 10:15,2,7.139,ACTIVE,217.58,366.10,59.986,1457709303,"201051344000685","219011344069620",28.84,27.50,0,336.34,410.58,208.6,199.4,0.999,340173.5,340173.5,25942,0,0,0,L,1122011218,0,125.17,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709325,248917.00
03/11/2016 10:15,2,7.137,ACTIVE,218.93,367.30,59.975,1457709303,"201051344000917","219011344069620",28.69,28.50,0,335.44,409.68,207.3,198.1,0.959,337437.3,337437.3,25940,0,0,0,L,1122011218,0,124.94,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709326,248918.00
03/11/2016 10:15,2,7.076,ACTIVE,217.58,363.69,59.986,1457709303,"201051344001145","219011344069620",29.06,28.30,0,335.74,411.48,208.3,199.1,0.932,342541.4,342541.4,25800,0,0,0,L,1122011218,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709327,248919.00
03/11/2016 10:15,2,7.213,ACTIVE,219.16,366.10,59.996,1457709303,"201051344000651","219011344069620",28.63,25.50,0,336.04,410.28,208.9,199.7,0.941,334383.5,334383.5,26169,0,0,0,L,1122011218,0,125.62,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709328,248920.00
03/11/2016 10:15,2,7.066,ACTIVE,215.09,375.41,59.975,1457709303,"274151322000088","219011344069620",26.88,35.80,0,337.24,393.15,192.3,183.6,0.725,590291.6,590291.6,14806,0,0,0,L,1151911521,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709329,248921.00
03/11/2016 10:15,2,4.510,ACTIVE,216.00,446.95,59.970,1457709303,"274151322000068","219011344069620",41.15,37.30,0,407.87,472.50,186.8,178.4,0.707,492943.0,492943.0,15834,0,0,0,L,1151911521,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709330,248922.00
03/11/2016 10:15,2,7.066,ACTIVE,218.71,366.40,59.981,1457709303,"201051344001135","219011344069620",28.94,26.30,0,335.74,410.28,207.2,198.0,0.924,330946.1,330946.1,26136,0,0,0,L,1122011218,0,124.94,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709331,248923.00
03/11/2016 10:15,2,7.227,ACTIVE,218.26,366.70,59.996,1457709303,"201051344000594","219011344069620",29.22,25.50,0,335.14,412.68,213.8,204.4,0.981,337494.1,337494.1,21548,0,0,0,L,1122011218,0,124.49,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709332,248924.00
03/11/2016 10:15,2,7.043,ACTIVE,218.93,367.30,59.991,1457709303,"201051344001203","219011344069620",29.54,28.80,0,336.04,411.18,210.7,201.4,0.986,337200.9,337200.9,26119,0,0,0,L,1122011218,0,125.62,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709333,248925.00
03/11/2016 10:15,2,7.057,ACTIVE,215.54,375.11,59.996,1457709303,"274151322000054","219011344069620",27.19,38.80,0,337.24,395.25,194.3,185.7,0.742,603118.1,603118.1,14835,0,0,0,L,1151911521,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709334,248926.00
03/11/2016 10:15,2,7.240,ACTIVE,219.16,367.00,60.012,1457709303,"201051344000867","219011344069620",28.90,25.80,0,335.74,413.29,211.8,202.6,0.959,325902.7,325902.7,21577,0,0,0,L,1122011218,0,124.94,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709335,248927.00
03/11/2016 10:15,2,7.092,ACTIVE,218.71,366.40,60.002,1457709303,"201051344001093","219011344069620",29.26,29.00,0,335.14,410.88,210.1,200.8,0.946,335984.7,335984.7,25997,0,0,0,L,1122011218,0,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709336,248928.00
03/11/2016 10:15,2,7.260,ACTIVE,219.61,368.20,59.975,1457709303,"201051344000900","219011344069620",29.56,22.30,0,337.24,418.39,217.2,207.8,0.977,341009.1,341009.1,20985,0,0,0,L,1122011218,0,125.17,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709337,248929.00
03/11/2016 10:15,2,7.145,ACTIVE,219.61,369.10,59.986,1457709303,"201051344000648","219011344069620",29.60,19.80,0,342.65,418.09,214.2,204.8,0.963,334413.0,334413.0,21256,0,0,0,L,1122011218,0,124.72,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709338,248930.00
03/11/2016 10:15,2,7.170,ACTIVE,220.06,368.50,59.991,1457709303,"201051344000569","219011344069620",29.58,22.00,0,342.05,418.09,214.7,205.3,0.986,342434.9,342434.9,20927,0,0,0,L,1122011218,0,124.49,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709339,248931.00
03/11/2016 10:15,2,7.143,ACTIVE,220.29,370.00,59.991,1457709303,"201051344000983","219011344069620",29.74,21.30,0,341.45,417.79,215.1,205.7,0.994,334881.5,334881.5,21374,0,0,0,L,1122011218,0,125.17,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709340,248932.00
03/11/2016 10:15,2,7.123,ACTIVE,220.52,368.20,60.023,1457709303,"201051344001158","219011344069620",29.06,23.30,0,342.35,416.89,209.6,200.4,0.963,330669.9,330669.9,21590,0,0,0,L,1122011218,0,125.17,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709340,248933.00
03/11/2016 10:15,2,7.145,ACTIVE,220.29,370.00,59.991,1457709303,"201051344000576","219011344069620",29.58,22.50,0,342.05,418.39,214.1,204.7,0.977,335475.9,335475.9,21046,0,0,0,L,1122011218,0,125.40,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709341,248934.00
03/11/2016 10:15,2,7.010,ACTIVE,215.09,370.90,59.959,1457709303,"274151322000087","219011344069620",27.00,47.00,0,333.03,392.85,191.4,182.9,0.725,578135.5,578135.5,14889,0,0,0,L,1151911521,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457709342,248935.00
03/11/2016 10:30,2,7.730,ACTIVE,220.06,372.71,59.970,1457710203,"201051344000645","219011344069620",28.96,24.00,0,342.05,420.80,226.5,216.7,1.003,335357.6,335357.6,21198,0,0,0,L,1122011218,0,125.17,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710204,248936.00
03/11/2016 10:30,2,7.412,ACTIVE,215.32,376.01,59.959,1457710203,"274151322000085","219011344069620",26.66,40.20,0,337.54,396.15,199.9,191.0,0.769,605990.1,605990.1,14852,0,0,0,L,1151911521,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710205,248937.00
03/11/2016 10:30,2,7.656,ACTIVE,218.93,369.40,59.965,1457710203,"201051344000633","219011344069620",28.63,27.80,0,339.04,419.90,221.8,212.2,1.039,326946.0,326946.0,21611,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710206,248938.00
03/11/2016 10:30,2,7.588,ACTIVE,220.29,371.81,59.970,1457710203,"201051344000469","219011344069620",29.06,23.80,0,341.45,421.10,223.2,213.5,1.034,327751.5,327751.5,21597,0,0,0,L,1122011218,0,124.72,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710207,248939.00
03/11/2016 10:30,2,7.457,ACTIVE,217.58,367.30,59.970,1457710203,"201051344000646","219011344069620",28.53,33.00,0,334.84,413.89,215.2,205.8,1.012,332705.2,332705.2,26134,0,0,0,L,1122011218,0,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710208,248940.00
03/11/2016 10:30,2,7.439,ACTIVE,215.09,359.78,59.975,1457710203,"274151322000052","219011344069620",28.33,42.50,0,336.64,398.56,213.4,204.0,0.840,614090.0,614090.0,15069,0,0,0,L,1151911521,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710209,248941.00
03/11/2016 10:30,2,7.381,ACTIVE,219.16,367.60,59.975,1457710203,"201051344000585","219011344069620",29.08,30.50,0,335.74,416.89,217.3,207.8,1.008,337976.5,337976.5,26140,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710210,248942.00
03/11/2016 10:30,2,7.395,ACTIVE,217.13,364.89,59.949,1457710203,"201051344001230","219011344069620",28.90,32.60,0,335.74,413.89,216.3,206.9,0.981,336516.3,336516.3,25923,0,0,0,L,1122011218,0,124.49,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710211,248943.00
03/11/2016 10:30,2,7.348,ACTIVE,218.93,366.40,59.986,1457710203,"201051344000582","219011344069620",29.00,27.50,0,335.14,417.19,215.7,206.3,0.972,330148.3,330148.3,26115,0,0,0,L,1122011218,0,125.17,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710211,248944.00
03/11/2016 10:30,2,7.502,ACTIVE,217.80,367.30,60.007,1457710203,"201051344000955","219011344069620",28.75,30.00,0,335.44,413.59,218.4,208.9,1.021,341023.8,341023.8,26051,0,0,0,L,1122011218,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710212,248945.00
03/11/2016 10:30,2,4.975,ACTIVE,214.87,425.91,59.975,1457710203,"274151322000094","219011344069620",39.46,43.60,0,401.26,468.29,198.8,190.0,0.782,492898.3,492898.3,15660,0,0,0,L,1151911521,0,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710213,248946.00
03/11/2016 10:30,2,7.578,ACTIVE,220.52,371.81,59.975,1457710203,"201051344000579","219011344069620",28.84,27.30,0,342.05,419.90,221.3,211.7,1.030,341874.0,341874.0,1636,0,0,0,L,1122011218,0,125.17,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710214,248947.00
03/11/2016 10:30,2,7.424,ACTIVE,217.35,365.19,59.970,1457710203,"201051344000890","219011344069620",28.80,33.50,0,335.44,413.59,216.6,207.2,0.981,338349.0,338349.0,26071,0,0,0,L,1122011218,0,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710215,248948.00
03/11/2016 10:30,2,7.463,ACTIVE,218.26,368.50,59.996,1457710203,"201051344000438","219011344069620",28.88,29.80,0,335.74,413.89,218.1,208.6,1.016,340525.1,340525.1,26067,0,0,0,L,1122011218,0,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710216,248949.00
03/11/2016 10:30,2,7.371,ACTIVE,218.03,368.20,59.981,1457710203,"201051344000417","219011344069620",28.51,33.80,0,335.74,412.08,212.8,203.5,1.016,334245.3,334245.3,26222,0,0,0,L,1122011218,0,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710217,248950.00
03/11/2016 10:30,2,7.369,ACTIVE,214.64,368.20,59.996,1457710203,"274151322000083","219011344069620",28.55,41.00,0,331.83,397.66,213.0,203.6,0.844,608173.8,608173.8,15106,0,0,0,L,1151911521,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710218,248951.00
03/11/2016 10:30,2,7.869,ACTIVE,215.77,357.38,59.975,1457710203,"274151322000076","219011344069620",28.90,42.80,0,336.64,403.07,230.3,220.4,0.897,647223.2,647223.2,15111,0,0,0,L,1151911521,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710219,248952.00
03/11/2016 10:30,2,7.699,ACTIVE,218.93,370.00,59.975,1457710203,"201051344000868","219011344069620",28.59,26.50,0,335.44,419.00,222.8,213.1,1.008,326733.5,326733.5,21335,0,0,0,L,1122011218,0,124.49,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710220,248953.00
03/11/2016 10:30,2,7.852,ACTIVE,214.64,368.50,59.970,1457710203,"274151322000095","219011344069620",28.80,43.80,0,331.23,401.56,228.9,219.0,0.857,640435.8,640435.8,14995,0,0,0,L,1151911521,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710221,248954.00
03/11/2016 10:30,2,7.721,ACTIVE,220.52,372.71,59.975,1457710203,"201051344000988","219011344069620",28.57,25.30,0,339.65,420.20,223.2,213.5,1.012,324933.4,324933.4,21611,0,0,0,L,1122011218,0,124.94,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710221,248955.00
03/11/2016 10:30,2,7.475,ACTIVE,218.93,368.20,59.981,1457710203,"201051344001025","219011344069620",29.00,31.50,0,335.44,413.89,219.7,210.1,0.986,338000.4,338000.4,26127,0,0,0,L,1122011218,0,124.94,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710222,248956.00
03/11/2016 10:30,2,7.619,ACTIVE,220.29,370.60,59.954,1457710203,"201051344000458","219011344069620",29.10,25.30,0,342.35,420.80,224.4,214.7,1.061,335304.8,335304.8,21518,0,0,0,L,1122011218,0,125.40,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710223,248957.00
03/11/2016 10:30,2,7.662,ACTIVE,220.97,373.91,59.970,1457710203,"201051344000853","219011344069620",29.22,22.50,0,341.45,420.80,226.6,216.8,1.078,332936.8,332936.8,21141,0,0,0,L,1122011218,0,125.62,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710224,248958.00
03/11/2016 10:30,2,7.504,ACTIVE,217.35,365.49,59.975,1457710203,"201051344000685","219011344069620",28.84,30.00,0,335.44,412.98,219.1,209.6,1.052,340224.6,340224.6,25943,0,0,0,L,1122011218,0,125.17,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710225,248959.00
03/11/2016 10:30,2,7.555,ACTIVE,218.93,367.00,59.970,1457710203,"201051344000917","219011344069620",28.45,29.50,0,335.14,412.98,217.6,208.1,1.030,337488.2,337488.2,25941,0,0,0,L,1122011218,0,124.94,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710226,248960.00
03/11/2016 10:30,2,7.486,ACTIVE,217.35,364.89,59.975,1457710203,"201051344001145","219011344069620",28.86,30.30,0,335.44,413.29,218.6,209.1,1.030,342592.3,342592.3,25801,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710227,248961.00
03/11/2016 10:30,2,7.475,ACTIVE,218.93,368.20,59.981,1457710203,"201051344000651","219011344069620",28.92,27.50,0,336.34,417.49,218.9,209.3,0.994,334434.7,334434.7,26170,0,0,0,L,1122011218,0,125.40,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710228,248962.00
03/11/2016 10:30,2,7.408,ACTIVE,214.64,372.11,59.938,1457710203,"274151322000088","219011344069620",26.70,38.00,0,337.24,395.25,200.3,191.4,0.756,590338.4,590338.4,14807,0,0,0,L,1151911521,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710229,248963.00
03/11/2016 10:30,2,5.059,ACTIVE,215.77,439.74,59.970,1457710203,"274151322000068","219011344069620",38.76,39.30,0,403.67,471.60,198.9,190.1,0.760,492989.4,492989.4,15835,0,0,0,L,1151911521,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710230,248964.00
03/11/2016 10:30,2,7.484,ACTIVE,218.48,367.90,59.981,1457710203,"201051344001135","219011344069620",28.61,29.00,0,335.14,412.98,216.8,207.4,0.990,330996.8,330996.8,26137,0,0,0,L,1122011218,0,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710230,248965.00
03/11/2016 10:30,2,7.621,ACTIVE,218.26,367.30,59.991,1457710203,"201051344000594","219011344069620",29.02,28.30,0,333.63,415.69,224.1,214.4,1.030,337546.3,337546.3,21549,0,0,0,L,1122011218,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710231,248966.00
03/11/2016 10:30,2,7.537,ACTIVE,218.93,366.40,59.949,1457710203,"201051344001203","219011344069620",28.96,30.00,0,336.34,417.19,220.8,211.2,1.021,337252.6,337252.6,26120,0,0,0,L,1122011218,0,125.62,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710232,248967.00
03/11/2016 10:30,2,7.416,ACTIVE,215.09,355.28,59.938,1457710203,"274151322000054","219011344069620",26.96,41.30,0,336.34,396.75,202.4,193.4,0.778,603165.5,603165.5,14836,0,0,0,L,1151911521,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710233,248968.00
03/11/2016 10:30,2,7.580,ACTIVE,218.93,368.20,59.970,1457710203,"201051344000867","219011344069620",28.92,28.00,0,335.44,418.09,222.2,212.6,1.003,325954.5,325954.5,21578,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710234,248969.00
03/11/2016 10:30,2,7.494,ACTIVE,218.93,367.90,59.981,1457710203,"201051344001093","219011344069620",29.04,30.80,0,335.74,417.79,220.5,210.9,1.003,336036.3,336036.3,25998,0,0,0,L,1122011218,0,125.17,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710235,248970.00
03/11/2016 10:30,2,7.697,ACTIVE,219.84,370.90,59.991,1457710203,"201051344000900","219011344069620",29.20,24.30,0,336.04,421.40,227.7,217.8,1.021,341062.3,341062.3,20986,0,0,0,L,1122011218,0,125.17,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710236,248971.00
03/11/2016 10:30,2,7.652,ACTIVE,219.84,369.70,59.986,1457710203,"201051344000648","219011344069620",29.04,21.80,0,341.45,421.70,224.9,215.1,1.016,334465.4,334465.4,21257,0,0,0,L,1122011218,0,124.49,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710237,248972.00
03/11/2016 10:30,2,7.600,ACTIVE,220.06,369.70,59.975,1457710203,"201051344000569","219011344069620",29.26,24.30,0,340.85,420.80,225.1,215.4,1.056,342487.5,342487.5,20928,0,0,0,L,1122011218,0,124.49,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710238,248973.00
03/11/2016 10:30,2,7.596,ACTIVE,220.52,371.81,59.970,1457710203,"201051344000983","219011344069620",29.40,23.30,0,341.15,421.10,226.0,216.2,1.039,334934.3,334934.3,21375,0,0,0,L,1122011218,0,125.17,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710239,248974.00
03/11/2016 10:30,2,7.611,ACTIVE,220.52,369.40,59.944,1457710203,"201051344001158","219011344069620",28.57,25.80,0,341.15,419.60,220.2,210.6,1.016,330721.3,330721.3,21591,0,0,0,L,1122011218,0,125.17,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710240,248975.00
03/11/2016 10:30,2,7.561,ACTIVE,220.06,370.60,59.975,1457710203,"201051344000576","219011344069620",29.42,23.80,0,341.45,421.10,225.0,215.3,1.021,335528.5,335528.5,21047,0,0,0,L,1122011218,0,125.17,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710241,248976.00
03/11/2016 10:30,2,7.375,ACTIVE,214.87,363.09,59.949,1457710203,"274151322000087","219011344069620",26.82,48.50,0,332.73,396.45,200.2,191.3,0.760,578182.4,578182.4,14890,0,0,0,L,1151911521,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457710242,248977.00
03/11/2016 10:45,2,7.979,ACTIVE,220.29,372.71,59.981,1457711103,"201051344000645","219011344069620",29.52,24.30,0,341.15,423.50,238.4,228.2,1.039,335413.3,335413.3,21199,0,0,0,L,1122011218,0,125.40,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711104,248978.00
03/11/2016 10:45,2,7.830,ACTIVE,214.64,359.18,59.986,1457711103,"274151322000085","219011344069620",26.12,41.80,0,337.54,398.26,206.8,197.7,0.795,606038.7,606038.7,14853,0,0,0,L,1151911521,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711105,248979.00
03/11/2016 10:45,2,7.799,ACTIVE,219.39,372.11,59.975,1457711103,"201051344000633","219011344069620",29.50,27.80,0,340.85,422.90,233.0,223.0,1.065,327000.5,327000.5,21612,0,0,0,L,1122011218,0,124.94,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711106,248980.00
03/11/2016 10:45,2,7.969,ACTIVE,220.74,374.81,59.986,1457711103,"201051344000469","219011344069620",29.04,24.00,0,340.55,423.20,234.4,224.3,1.078,327806.3,327806.3,21598,0,0,0,L,1122011218,0,124.94,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711107,248981.00
03/11/2016 10:45,2,7.773,ACTIVE,217.35,369.70,59.986,1457711103,"201051344000646","219011344069620",28.73,33.80,0,334.54,416.29,226.2,216.4,1.056,332757.9,332757.9,26135,0,0,0,L,1122011218,0,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711108,248982.00
03/11/2016 10:45,2,7.738,ACTIVE,214.87,366.10,59.986,1457711103,"274151322000052","219011344069620",28.25,46.40,0,335.74,400.36,221.4,211.8,0.875,614141.8,614141.8,15070,0,0,0,L,1151911521,0,122.68,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711109,248983.00
03/11/2016 10:45,2,7.803,ACTIVE,218.93,370.30,59.991,1457711103,"201051344000585","219011344069620",28.69,32.60,0,334.54,419.60,226.7,216.8,1.047,338029.6,338029.6,26141,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711110,248984.00
03/11/2016 10:45,2,7.787,ACTIVE,216.90,369.10,59.975,1457711103,"201051344001230","219011344069620",28.78,33.00,0,334.84,416.59,226.9,217.1,1.069,336569.3,336569.3,25924,0,0,0,L,1122011218,0,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711111,248985.00
03/11/2016 10:45,2,7.736,ACTIVE,218.93,369.10,59.996,1457711103,"201051344000582","219011344069620",28.75,29.80,0,335.14,420.50,225.1,215.3,1.016,330200.9,330200.9,26116,0,0,0,L,1122011218,0,125.17,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711112,248986.00
03/11/2016 10:45,2,7.818,ACTIVE,217.58,365.80,59.970,1457711103,"201051344000955","219011344069620",28.88,31.50,0,335.14,415.99,228.8,218.9,1.069,341077.2,341077.2,26052,0,0,0,L,1122011218,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711113,248987.00
03/11/2016 10:45,2,5.299,ACTIVE,214.87,438.83,59.996,1457711103,"274151322000094","219011344069620",38.88,45.30,0,395.85,467.99,208.5,199.4,0.822,492946.7,492946.7,15661,0,0,0,L,1151911521,0,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711114,248988.00
03/11/2016 10:45,2,7.816,ACTIVE,220.74,371.81,59.986,1457711103,"201051344000579","219011344069620",29.38,28.80,0,340.85,422.60,232.4,222.4,1.087,341928.3,341928.3,1637,0,0,0,L,1122011218,0,125.40,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711114,248989.00
03/11/2016 10:45,2,7.822,ACTIVE,217.35,367.00,59.996,1457711103,"201051344000890","219011344069620",28.75,33.80,0,335.14,416.59,227.7,217.8,1.043,338402.0,338402.0,26072,0,0,0,L,1122011218,0,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711115,248990.00
03/11/2016 10:45,2,7.828,ACTIVE,218.03,370.30,59.959,1457711103,"201051344000438","219011344069620",28.94,30.00,0,334.54,419.00,229.3,219.4,1.056,340578.5,340578.5,26068,0,0,0,L,1122011218,0,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711116,248991.00
03/11/2016 10:45,2,7.717,ACTIVE,217.58,366.40,59.981,1457711103,"201051344000417","219011344069620",28.67,34.30,0,334.54,415.09,224.1,214.4,1.056,334297.4,334297.4,26223,0,0,0,L,1122011218,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711117,248992.00
03/11/2016 10:45,2,7.717,ACTIVE,214.41,369.70,59.986,1457711103,"274151322000083","219011344069620",28.49,43.20,0,332.43,400.66,222.3,212.7,0.884,608225.8,608225.8,15107,0,0,0,L,1151911521,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711118,248993.00
03/11/2016 10:45,2,8.229,ACTIVE,215.77,374.21,59.954,1457711103,"274151322000076","219011344069620",28.78,45.80,0,335.44,404.57,239.7,229.4,0.950,647279.4,647279.4,15112,0,0,0,L,1151911521,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711119,248994.00
03/11/2016 10:45,2,8.002,ACTIVE,219.16,370.00,59.991,1457711103,"201051344000868","219011344069620",28.84,25.50,0,336.34,422.90,233.8,223.7,1.056,326788.1,326788.1,21336,0,0,0,L,1122011218,0,124.49,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711120,248995.00
03/11/2016 10:45,2,8.184,ACTIVE,214.64,385.03,59.996,1457711103,"274151322000095","219011344069620",28.90,46.20,0,331.83,404.87,239.2,229.0,0.902,640491.8,640491.8,14996,0,0,0,L,1151911521,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711121,248996.00
03/11/2016 10:45,2,8.094,ACTIVE,220.74,371.81,60.002,1457711103,"201051344000988","219011344069620",28.57,26.00,0,338.74,423.50,234.2,224.1,1.061,324988.1,324988.1,21612,0,0,0,L,1122011218,0,125.17,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711122,248997.00
03/11/2016 10:45,2,7.770,ACTIVE,218.48,367.60,60.023,1457711103,"201051344001025","219011344069620",28.92,33.00,0,335.14,415.99,227.7,217.8,1.021,338053.9,338053.9,26128,0,0,0,L,1122011218,0,124.72,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711122,248998.00
03/11/2016 10:45,2,7.922,ACTIVE,220.52,369.70,59.981,1457711103,"201051344000458","219011344069620",29.44,26.30,0,340.55,423.81,236.2,226.1,1.136,335359.8,335359.8,21519,0,0,0,L,1122011218,0,125.40,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711123,248999.00
03/11/2016 10:45,2,7.936,ACTIVE,221.19,375.11,60.002,1457711103,"201051344000853","219011344069620",29.72,24.30,0,340.25,424.11,238.7,228.5,1.096,332992.5,332992.5,21142,0,0,0,L,1122011218,0,125.85,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711124,249000.00
03/11/2016 10:45,2,7.791,ACTIVE,217.35,368.80,60.002,1457711103,"201051344000685","219011344069620",29.26,30.00,0,334.84,416.89,230.7,220.7,1.109,340278.3,340278.3,25944,0,0,0,L,1122011218,0,124.94,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711125,249001.00
03/11/2016 10:45,2,7.902,ACTIVE,218.48,369.10,60.002,1457711103,"201051344000917","219011344069620",28.39,32.00,0,335.14,415.69,227.1,217.2,1.061,337541.3,337541.3,25942,0,0,0,L,1122011218,0,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711126,249002.00
03/11/2016 10:45,2,7.791,ACTIVE,217.13,366.40,59.991,1457711103,"201051344001145","219011344069620",29.28,31.50,0,334.54,417.19,231.0,221.1,1.065,342646.0,342646.0,25802,0,0,0,L,1122011218,0,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711127,249003.00
03/11/2016 10:45,2,7.875,ACTIVE,218.71,369.10,59.991,1457711103,"201051344000651","219011344069620",28.59,30.00,0,335.14,420.20,228.0,218.1,1.034,334488.1,334488.1,26171,0,0,0,L,1122011218,0,125.40,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711128,249004.00
03/11/2016 10:45,2,7.773,ACTIVE,214.64,373.91,59.986,1457711103,"274151322000088","219011344069620",26.40,40.40,0,336.94,397.35,207.8,198.6,0.787,590387.1,590387.1,14808,0,0,0,L,1151911521,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711129,249005.00
03/11/2016 10:45,2,5.240,ACTIVE,215.77,430.42,59.996,1457711103,"274151322000068","219011344069620",39.08,42.00,0,400.06,469.19,207.4,198.2,0.800,493037.9,493037.9,15836,0,0,0,L,1151911521,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711130,249006.00
03/11/2016 10:45,2,7.805,ACTIVE,218.48,368.80,59.996,1457711103,"201051344001135","219011344069620",28.67,31.00,0,333.93,415.69,226.5,216.7,1.047,331049.8,331049.8,26138,0,0,0,L,1122011218,0,124.94,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711131,249007.00
03/11/2016 10:45,2,8.080,ACTIVE,218.26,370.00,59.996,1457711103,"201051344000594","219011344069620",28.80,29.30,0,333.93,422.90,235.7,225.5,1.069,337601.4,337601.4,21550,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711132,249008.00
03/11/2016 10:45,2,7.836,ACTIVE,218.93,367.60,60.007,1457711103,"201051344001203","219011344069620",28.88,32.00,0,336.04,419.90,229.0,219.1,1.065,337306.4,337306.4,26121,0,0,0,L,1122011218,0,125.40,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711133,249009.00
03/11/2016 10:45,2,7.721,ACTIVE,215.09,372.11,59.991,1457711103,"274151322000054","219011344069620",26.82,44.50,0,334.54,398.86,209.6,200.4,0.800,603214.7,603214.7,14837,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711134,249010.00
03/11/2016 10:45,2,7.975,ACTIVE,219.16,370.90,60.002,1457711103,"201051344000867","219011344069620",28.90,29.00,0,336.64,422.30,233.4,223.4,1.061,326009.0,326009.0,21579,0,0,0,L,1122011218,0,124.94,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711135,249011.00
03/11/2016 10:45,2,7.863,ACTIVE,218.71,370.30,59.996,1457711103,"201051344001093","219011344069620",28.65,31.80,0,335.14,419.60,228.0,218.1,1.039,336089.8,336089.8,25999,0,0,0,L,1122011218,0,124.94,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711135,249012.00
03/11/2016 10:45,2,8.072,ACTIVE,220.06,371.51,60.012,1457711103,"201051344000900","219011344069620",29.24,25.50,0,340.55,424.41,238.9,228.7,1.069,341118.1,341118.1,20987,0,0,0,L,1122011218,0,125.40,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711137,249013.00
03/11/2016 10:45,2,7.898,ACTIVE,220.06,372.71,60.007,1457711103,"201051344000648","219011344069620",29.56,22.30,0,339.95,425.01,236.4,226.2,1.074,334520.5,334520.5,21258,0,0,0,L,1122011218,0,124.72,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711138,249014.00
03/11/2016 10:45,2,7.975,ACTIVE,220.29,373.61,59.991,1457711103,"201051344000569","219011344069620",29.34,24.30,0,340.25,424.41,237.0,226.9,1.092,342542.7,342542.7,20929,0,0,0,L,1122011218,0,124.94,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711138,249015.00
03/11/2016 10:45,2,7.973,ACTIVE,220.52,372.71,59.996,1457711103,"201051344000983","219011344069620",29.40,24.00,0,340.25,425.01,237.3,227.1,1.127,334989.6,334989.6,21376,0,0,0,L,1122011218,0,125.40,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711139,249016.00
03/11/2016 10:45,2,7.967,ACTIVE,220.74,373.91,60.002,1457711103,"201051344001158","219011344069620",28.73,27.00,0,339.65,422.00,231.7,221.7,1.083,330775.4,330775.4,21592,0,0,0,L,1122011218,0,125.17,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711140,249017.00
03/11/2016 10:45,2,8.004,ACTIVE,220.52,373.01,59.996,1457711103,"201051344000576","219011344069620",29.22,24.80,0,340.25,424.41,236.7,226.6,1.074,335583.7,335583.7,21048,0,0,0,L,1122011218,0,125.40,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711141,249018.00
03/11/2016 10:45,2,7.650,ACTIVE,214.87,354.37,59.991,1457711103,"274151322000087","219011344069620",26.78,53.00,0,333.03,397.66,207.4,198.2,0.804,578231.1,578231.1,14891,0,0,0,L,1151911521,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457711142,249019.00
03/11/2016 11:00,2,8.238,ACTIVE,220.06,370.30,59.975,1457712004,"201051344000645","219011344069620",29.22,26.00,0,339.34,425.61,243.6,233.2,1.087,335471.3,335471.3,21200,0,0,0,L,1122011218,0,125.17,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712005,249020.00
03/11/2016 11:00,2,8.111,ACTIVE,214.64,363.99,59.965,1457712004,"274151322000085","219011344069620",25.78,44.50,0,336.94,399.46,211.6,202.3,0.826,606088.8,606088.8,14854,0,0,0,L,1151911521,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712006,249021.00
03/11/2016 11:00,2,8.266,ACTIVE,218.93,370.30,59.986,1457712004,"201051344000633","219011344069620",28.61,28.50,0,338.14,425.01,239.3,229.1,1.123,327057.4,327057.4,21613,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712007,249022.00
03/11/2016 11:00,2,8.305,ACTIVE,220.52,370.00,59.954,1457712004,"201051344000469","219011344069620",28.63,25.50,0,339.65,425.91,240.7,230.3,1.109,327863.4,327863.4,21599,0,0,0,L,1122011218,0,124.72,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712008,249023.00
03/11/2016 11:00,2,8.107,ACTIVE,217.58,368.80,59.959,1457712004,"201051344000646","219011344069620",28.29,35.20,0,333.63,418.70,232.3,222.3,1.100,332812.8,332812.8,26136,0,0,0,L,1122011218,0,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712009,249024.00
03/11/2016 11:00,2,8.064,ACTIVE,214.64,373.01,59.949,1457712004,"274151322000052","219011344069620",27.83,49.30,0,334.24,402.46,227.2,217.4,0.897,614195.6,614195.6,15071,0,0,0,L,1151911521,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712010,249025.00
03/11/2016 11:00,2,8.133,ACTIVE,218.93,369.70,59.949,1457712004,"201051344000585","219011344069620",28.39,33.50,0,335.14,421.70,233.8,223.7,1.083,338084.7,338084.7,26142,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712011,249026.00
03/11/2016 11:00,2,8.061,ACTIVE,216.90,367.30,59.954,1457712004,"201051344001230","219011344069620",28.57,33.80,0,334.54,419.00,233.2,223.2,1.069,336624.4,336624.4,25925,0,0,0,L,1122011218,0,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712012,249027.00
03/11/2016 11:00,2,8.100,ACTIVE,218.93,371.51,59.949,1457712004,"201051344000582","219011344069620",28.23,32.40,0,334.24,422.60,231.4,221.5,1.034,330255.6,330255.6,26117,0,0,0,L,1122011218,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712012,249028.00
03/11/2016 11:00,2,8.113,ACTIVE,217.58,366.70,59.954,1457712004,"201051344000955","219011344069620",28.57,32.80,0,334.54,419.00,234.6,224.5,1.100,341132.7,341132.7,26053,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712013,249029.00
03/11/2016 11:00,2,5.459,ACTIVE,214.64,419.30,59.959,1457712004,"274151322000094","219011344069620",38.68,47.00,0,397.05,467.99,213.3,204.0,0.835,492997.1,492997.1,15662,0,0,0,L,1151911521,0,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712014,249030.00
03/11/2016 11:00,2,8.256,ACTIVE,220.52,370.60,59.954,1457712004,"201051344000579","219011344069620",28.57,29.50,0,340.25,424.71,238.7,228.5,1.105,341984.9,341984.9,1638,0,0,0,L,1122011218,0,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712015,249031.00
03/11/2016 11:00,2,8.145,ACTIVE,217.13,368.50,59.991,1457712004,"201051344000890","219011344069620",28.27,34.80,0,334.54,418.70,233.0,223.0,1.083,338457.1,338457.1,26073,0,0,0,L,1122011218,0,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712016,249032.00
03/11/2016 11:00,2,8.199,ACTIVE,218.26,370.60,59.975,1457712004,"201051344000438","219011344069620",28.29,31.00,0,334.54,420.50,234.9,224.8,1.096,340634.1,340634.1,26069,0,0,0,L,1122011218,0,124.94,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712017,249033.00
03/11/2016 11:00,2,7.953,ACTIVE,217.58,367.60,59.944,1457712004,"201051344000417","219011344069620",28.47,35.60,0,334.54,417.19,229.2,219.3,1.087,334351.6,334351.6,26224,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712018,249034.00
03/11/2016 11:00,2,8.057,ALERT,213.96,372.41,59.944,1457712004,"274151322000083","219011344069620",28.01,45.00,0,301.77,474.60,228.6,218.7,0.915,608279.6,608279.6,15108,0,0,0,L,1151911521,0,122.68,123.14,0002,30,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712020,249035.00
03/11/2016 11:00,2,8.465,ACTIVE,215.54,362.49,59.912,1457712004,"274151322000076","219011344069620",28.65,48.30,0,334.54,406.07,245.3,234.9,0.955,647337.7,647337.7,15113,0,0,0,L,1151911521,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712021,249036.00
03/11/2016 11:00,2,8.367,ACTIVE,218.71,371.21,59.959,1457712004,"201051344000868","219011344069620",28.31,26.80,0,335.74,425.01,239.9,229.7,1.083,326845.0,326845.0,21337,0,0,0,L,1122011218,0,124.27,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712021,249037.00
03/11/2016 11:00,2,8.547,ALERT,214.64,374.21,59.949,1457712004,"274151322000095","219011344069620",28.33,48.30,0,293.66,407.27,245.2,234.7,0.928,640549.7,640549.7,14997,0,0,0,L,1151911521,0,123.59,123.14,0002,35,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712023,249038.00
03/11/2016 11:00,2,8.260,ACTIVE,220.29,373.01,59.954,1457712004,"201051344000988","219011344069620",28.69,27.30,0,338.44,424.71,239.9,229.6,1.109,325045.2,325045.2,21613,0,0,0,L,1122011218,0,124.72,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712024,249039.00
03/11/2016 11:00,2,8.215,ACTIVE,218.48,366.70,59.954,1457712004,"201051344001025","219011344069620",28.27,34.50,0,334.54,418.09,235.0,224.9,1.025,338109.5,338109.5,26129,0,0,0,L,1122011218,0,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712025,249040.00
03/11/2016 11:00,2,8.291,ACTIVE,220.29,370.30,59.944,1457712004,"201051344000458","219011344069620",28.80,27.00,0,340.25,425.61,241.7,231.4,1.153,335417.3,335417.3,21520,0,0,0,L,1122011218,0,125.17,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712026,249041.00
03/11/2016 11:00,2,8.262,ACTIVE,220.74,372.41,59.944,1457712004,"201051344000853","219011344069620",29.20,25.00,0,340.25,426.21,244.2,233.7,1.162,333050.5,333050.5,21143,0,0,0,L,1122011218,0,125.62,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712027,249042.00
03/11/2016 11:00,2,8.203,ACTIVE,217.35,370.90,59.949,1457712004,"201051344000685","219011344069620",28.49,31.50,0,333.93,418.70,236.6,226.4,1.136,340334.4,340334.4,25945,0,0,0,L,1122011218,0,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712028,249043.00
03/11/2016 11:00,2,8.123,ACTIVE,218.71,369.40,59.954,1457712004,"201051344000917","219011344069620",28.43,33.50,0,334.54,420.80,233.7,223.6,1.087,337596.6,337596.6,25943,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712029,249044.00
03/11/2016 11:00,2,8.166,ACTIVE,217.35,366.40,59.949,1457712004,"201051344001145","219011344069620",28.65,32.80,0,334.24,419.60,236.7,226.6,1.123,342702.1,342702.1,25803,0,0,0,L,1122011218,0,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712030,249045.00
03/11/2016 11:00,2,8.229,ACTIVE,219.16,371.51,59.981,1457712004,"201051344000651","219011344069620",28.17,31.30,0,335.74,422.00,234.7,224.6,1.065,334543.6,334543.6,26172,0,0,0,L,1122011218,0,125.40,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712030,249046.00
