ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/11/2016 11:00,2,8.021,ACTIVE,214.64,371.21,59.933,1457712004,"274151322000088","219011344069620",26.12,43.40,0,333.33,398.56,212.1,202.8,0.809,590437.4,590437.4,14809,0,0,0,L,1151911521,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712031,249047.00
03/11/2016 11:00,2,5.447,ACTIVE,215.32,430.72,59.944,1457712004,"274151322000068","219011344069620",38.88,43.40,0,395.25,471.90,214.2,204.8,0.813,493088.2,493088.2,15837,0,0,0,L,1151911521,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712032,249048.00
03/11/2016 11:00,2,8.086,ACTIVE,218.71,368.80,59.912,1457712004,"201051344001135","219011344069620",28.43,32.40,0,335.14,417.49,232.8,222.8,1.056,331104.8,331104.8,26139,0,0,0,L,1122011218,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712033,249049.00
03/11/2016 11:00,2,8.359,ACTIVE,218.03,370.00,59.959,1457712004,"201051344000594","219011344069620",28.57,30.00,0,333.33,423.81,241.7,231.4,1.096,337658.9,337658.9,21551,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712034,249050.00
03/11/2016 11:00,2,8.227,ACTIVE,218.93,369.10,59.938,1457712004,"201051344001203","219011344069620",28.31,33.50,0,336.34,421.70,235.8,225.7,1.092,337362.2,337362.2,26122,0,0,0,L,1122011218,0,125.62,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712035,249051.00
03/11/2016 11:00,2,8.062,ACTIVE,214.41,379.32,59.959,1457712004,"274151322000054","219011344069620",26.28,47.00,0,333.63,400.36,214.5,205.1,0.831,603265.6,603265.6,14838,0,0,0,L,1151911521,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712036,249052.00
03/11/2016 11:00,2,8.354,ACTIVE,218.93,368.20,59.954,1457712004,"201051344000867","219011344069620",28.27,30.30,0,336.04,423.81,239.2,228.9,1.074,326065.9,326065.9,21580,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712037,249053.00
03/11/2016 11:00,2,8.203,ACTIVE,218.71,369.10,59.954,1457712004,"201051344001093","219011344069620",28.21,34.00,0,334.24,422.00,234.3,224.2,1.065,336145.4,336145.4,26000,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712038,249054.00
03/11/2016 11:00,2,8.348,ACTIVE,219.61,370.90,59.949,1457712004,"201051344000900","219011344069620",28.96,26.50,0,338.74,426.51,244.9,234.5,1.092,341176.3,341176.3,20988,0,0,0,L,1122011218,0,124.94,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712039,249055.00
03/11/2016 11:00,2,8.277,ACTIVE,219.61,369.70,59.922,1457712004,"201051344000648","219011344069620",28.84,23.50,0,340.25,427.41,241.8,231.4,1.087,334578.0,334578.0,21259,0,0,0,L,1122011218,0,124.27,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712040,249056.00
03/11/2016 11:00,2,8.328,ACTIVE,220.06,373.01,59.949,1457712004,"201051344000569","219011344069620",28.75,26.00,0,339.95,426.81,242.4,232.0,1.123,342600.3,342600.3,20930,0,0,0,L,1122011218,0,124.49,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712041,249057.00
03/11/2016 11:00,2,8.287,ACTIVE,220.52,370.60,59.944,1457712004,"201051344000983","219011344069620",28.96,25.50,0,339.95,426.81,243.1,232.7,1.092,335047.4,335047.4,21377,0,0,0,L,1122011218,0,125.17,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712042,249058.00
03/11/2016 11:00,2,8.174,ACTIVE,220.52,370.90,59.949,1457712004,"201051344001158","219011344069620",28.67,27.80,0,339.34,424.11,237.3,227.2,1.123,330831.8,330831.8,21593,0,0,0,L,1122011218,0,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712043,249059.00
03/11/2016 11:00,2,8.303,ACTIVE,220.06,372.41,59.965,1457712004,"201051344000576","219011344069620",28.82,26.50,0,339.95,425.91,242.2,231.9,1.092,335641.3,335641.3,21049,0,0,0,L,1122011218,0,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712044,249060.00
03/11/2016 11:00,2,8.080,ACTIVE,214.41,356.78,59.944,1457712004,"274151322000087","219011344069620",25.92,55.00,0,335.14,399.16,212.1,202.8,0.822,578281.4,578281.4,14892,0,0,0,L,1151911521,0,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712045,249061.00
03/11/2016 11:15,2,8.639,ACTIVE,220.29,370.90,59.981,1457712903,"201051344000645","219011344069620",28.59,26.80,0,340.55,427.41,250.1,239.5,1.096,335530.6,335530.6,21201,0,0,0,L,1122011218,0,125.40,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712904,249062.00
03/11/2016 11:15,2,8.314,ACTIVE,214.87,369.10,59.970,1457712903,"274151322000085","219011344069620",25.52,46.40,0,333.03,400.06,214.7,205.3,0.826,606139.9,606139.9,14855,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712905,249063.00
03/11/2016 11:15,2,8.488,ACTIVE,218.93,370.60,59.975,1457712903,"201051344000633","219011344069620",28.49,29.50,0,339.65,426.81,245.0,234.5,1.153,327115.5,327115.5,21614,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712906,249064.00
03/11/2016 11:15,2,8.539,ACTIVE,220.97,374.21,59.981,1457712903,"201051344000469","219011344069620",28.43,27.00,0,339.34,427.11,245.8,235.3,1.149,327921.7,327921.7,21600,0,0,0,L,1122011218,0,124.94,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712907,249065.00
03/11/2016 11:15,2,8.355,ACTIVE,217.35,370.00,59.981,1457712903,"201051344000646","219011344069620",27.89,36.30,0,333.03,420.50,236.2,226.0,1.100,332869.0,332869.0,26137,0,0,0,L,1122011218,0,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712908,249066.00
03/11/2016 11:15,2,8.221,ACTIVE,215.09,388.34,59.975,1457712903,"274151322000052","219011344069620",27.77,51.80,0,334.84,403.67,231.1,221.1,0.906,614250.6,614250.6,15072,0,0,0,L,1151911521,0,122.91,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712909,249067.00
03/11/2016 11:15,2,8.355,ACTIVE,219.16,371.81,59.986,1457712903,"201051344000585","219011344069620",28.07,35.40,0,334.84,423.50,237.3,227.2,1.105,338141.2,338141.2,26143,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712910,249068.00
03/11/2016 11:15,2,8.316,ACTIVE,217.13,368.20,59.991,1457712903,"201051344001230","219011344069620",28.17,35.60,0,334.54,421.10,237.0,226.8,1.092,336680.9,336680.9,25926,0,0,0,L,1122011218,0,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712911,249069.00
03/11/2016 11:15,2,8.379,ACTIVE,218.93,370.90,60.007,1457712903,"201051344000582","219011344069620",27.73,33.50,0,334.24,424.71,235.4,225.3,1.039,330311.6,330311.6,26118,0,0,0,L,1122011218,0,124.94,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712912,249070.00
03/11/2016 11:15,2,8.391,ACTIVE,217.80,370.00,59.991,1457712903,"201051344000955","219011344069620",28.05,34.30,0,334.84,420.20,238.3,228.0,1.123,341189.5,341189.5,26054,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712912,249071.00
03/11/2016 11:15,2,5.584,ACTIVE,214.87,435.23,59.981,1457712903,"274151322000094","219011344069620",38.49,48.00,0,390.74,466.49,217.1,207.6,0.844,493048.8,493048.8,15663,0,0,0,L,1151911521,0,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712913,249072.00
03/11/2016 11:15,2,8.404,ACTIVE,220.97,376.62,60.012,1457712903,"201051344000579","219011344069620",28.71,31.00,0,340.25,426.21,244.3,233.9,1.145,342042.9,342042.9,1639,0,0,0,L,1122011218,0,125.40,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712914,249073.00
03/11/2016 11:15,2,8.477,ACTIVE,217.35,368.50,59.970,1457712903,"201051344000890","219011344069620",27.69,35.60,0,333.33,420.50,237.8,227.5,1.056,338513.6,338513.6,26074,0,0,0,L,1122011218,0,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712915,249074.00
03/11/2016 11:15,2,8.416,ACTIVE,218.26,368.80,59.986,1457712903,"201051344000438","219011344069620",28.15,32.60,0,334.54,423.81,239.9,229.6,1.123,340691.0,340691.0,26070,0,0,0,L,1122011218,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712916,249075.00
03/11/2016 11:15,2,8.229,ACTIVE,217.80,368.20,59.986,1457712903,"201051344000417","219011344069620",28.09,36.30,0,333.93,419.00,233.9,223.9,1.096,334407.2,334407.2,26225,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712917,249076.00
03/11/2016 11:15,2,8.271,ACTIVE,214.64,374.81,59.981,1457712903,"274151322000083","219011344069620",27.95,46.40,0,331.23,403.67,234.0,223.9,0.928,608334.8,608334.8,15110,0,0,0,L,1151911521,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712918,249077.00
03/11/2016 11:15,2,8.771,ACTIVE,215.77,374.21,59.981,1457712903,"274151322000076","219011344069620",28.25,50.60,0,334.24,407.27,251.0,240.3,0.994,647397.2,647397.2,15114,0,0,0,L,1151911521,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712919,249078.00
03/11/2016 11:15,2,8.617,ACTIVE,219.39,373.91,59.991,1457712903,"201051344000868","219011344069620",28.19,29.30,0,335.74,426.81,246.1,235.6,1.105,326903.1,326903.1,21338,0,0,0,L,1122011218,0,124.72,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712920,249079.00
03/11/2016 11:15,2,8.703,ACTIVE,214.41,375.41,59.981,1457712903,"274151322000095","219011344069620",28.55,50.20,0,330.33,408.18,251.2,240.5,0.950,640609.0,640609.0,14999,0,0,0,L,1151911521,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712921,249080.00
03/11/2016 11:15,2,8.594,ACTIVE,220.97,376.01,59.986,1457712903,"201051344000988","219011344069620",28.39,27.80,0,338.74,426.51,247.0,236.5,1.136,325103.4,325103.4,21614,0,0,0,L,1122011218,0,125.40,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712921,249081.00
03/11/2016 11:15,2,8.432,ACTIVE,218.71,370.30,59.970,1457712903,"201051344001025","219011344069620",28.13,35.80,0,334.84,423.20,240.0,229.7,1.074,338166.2,338166.2,26130,0,0,0,L,1122011218,0,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712922,249082.00
03/11/2016 11:15,2,8.502,ACTIVE,220.97,376.92,59.991,1457712903,"201051344000458","219011344069620",28.88,28.30,0,340.55,427.41,248.6,238.0,1.131,335475.9,335475.9,21521,0,0,0,L,1122011218,0,125.62,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712923,249083.00
03/11/2016 11:15,2,8.600,ACTIVE,221.42,376.62,59.975,1457712903,"201051344000853","219011344069620",28.88,26.80,0,338.74,427.41,251.5,240.8,1.158,333109.8,333109.8,21144,0,0,0,L,1122011218,0,126.07,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712925,249084.00
03/11/2016 11:15,2,8.406,ACTIVE,217.35,367.00,59.986,1457712903,"201051344000685","219011344069620",28.53,32.00,0,333.63,420.80,242.8,232.4,1.153,340391.7,340391.7,25946,0,0,0,L,1122011218,0,124.94,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712926,249085.00
03/11/2016 11:15,2,8.416,ACTIVE,218.71,369.70,59.991,1457712903,"201051344000917","219011344069620",28.07,35.20,0,335.14,423.81,239.1,228.9,1.118,337653.0,337653.0,25944,0,0,0,L,1122011218,0,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712927,249086.00
03/11/2016 11:15,2,8.389,ACTIVE,217.35,370.30,59.991,1457712903,"201051344001145","219011344069620",28.65,34.30,0,334.24,421.10,243.2,232.8,1.127,342759.4,342759.4,25804,0,0,0,L,1122011218,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712927,249087.00
03/11/2016 11:15,2,8.547,ACTIVE,219.39,371.81,59.991,1457712903,"201051344000651","219011344069620",27.65,34.00,0,335.44,424.11,239.3,229.1,1.078,334600.2,334600.2,26173,0,0,0,L,1122011218,0,125.85,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712928,249088.00
03/11/2016 11:15,2,8.215,ACTIVE,214.87,372.41,59.986,1457712903,"274151322000088","219011344069620",25.96,45.50,0,335.74,399.76,216.2,206.7,0.813,590488.6,590488.6,14810,0,0,0,L,1151911521,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712929,249089.00
03/11/2016 11:15,2,5.510,ACTIVE,216.00,422.60,59.981,1457712903,"274151322000068","219011344069620",39.02,46.40,0,396.75,468.89,218.1,208.5,0.844,493139.8,493139.8,15838,0,0,0,L,1151911521,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712930,249090.00
03/11/2016 11:15,2,8.326,ACTIVE,218.71,369.70,59.949,1457712903,"201051344001135","219011344069620",27.97,34.30,0,334.84,423.20,235.9,225.8,1.069,331161.1,331161.1,26140,0,0,0,L,1122011218,0,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712931,249091.00
03/11/2016 11:15,2,8.529,ACTIVE,218.48,372.71,59.981,1457712903,"201051344000594","219011344069620",28.49,31.30,0,332.73,427.41,245.8,235.4,1.127,337717.5,337717.5,21552,0,0,0,L,1122011218,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712932,249092.00
03/11/2016 11:15,2,8.404,ACTIVE,218.93,369.10,60.023,1457712903,"201051344001203","219011344069620",27.83,35.20,0,336.34,424.11,236.8,226.6,1.087,337419.1,337419.1,26123,0,0,0,L,1122011218,0,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712933,249093.00
03/11/2016 11:15,2,8.143,ACTIVE,214.64,365.49,59.959,1457712903,"274151322000054","219011344069620",26.00,49.00,0,336.04,401.26,214.1,204.7,0.822,603317.2,603317.2,14839,0,0,0,L,1151911521,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712934,249094.00
03/11/2016 11:15,2,8.377,ACTIVE,219.39,372.11,59.986,1457712903,"201051344000867","219011344069620",28.23,31.80,0,334.84,426.51,239.3,229.1,1.078,326123.9,326123.9,21581,0,0,0,L,1122011218,0,124.94,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712935,249095.00
03/11/2016 11:15,2,8.268,ACTIVE,218.93,370.60,60.012,1457712903,"201051344001093","219011344069620",27.85,35.60,0,335.44,424.71,233.2,223.1,1.061,336201.9,336201.9,26001,0,0,0,L,1122011218,0,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712936,249096.00
03/11/2016 11:15,2,8.492,ACTIVE,220.06,373.61,59.981,1457712903,"201051344000900","219011344069620",28.67,28.00,0,339.65,428.31,246.3,235.9,1.118,341235.6,341235.6,20989,0,0,0,L,1122011218,0,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712937,249097.00
03/11/2016 11:15,2,8.322,ACTIVE,219.84,371.81,60.002,1457712903,"201051344000648","219011344069620",28.94,25.30,0,340.25,428.61,243.8,233.4,1.127,334636.6,334636.6,21260,0,0,0,L,1122011218,0,124.49,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712938,249098.00
03/11/2016 11:15,2,8.471,ACTIVE,220.52,374.81,59.949,1457712903,"201051344000569","219011344069620",28.71,27.50,0,338.74,428.01,246.3,235.8,1.123,342659.0,342659.0,20931,0,0,0,L,1122011218,0,124.94,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712939,249099.00
03/11/2016 11:15,2,8.518,ACTIVE,220.74,371.81,59.986,1457712903,"201051344000983","219011344069620",28.71,26.50,0,338.74,429.52,247.6,237.1,1.136,335106.3,335106.3,21378,0,0,0,L,1122011218,0,125.40,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712940,249100.00
03/11/2016 11:15,2,8.484,ACTIVE,220.97,373.31,59.949,1457712903,"201051344001158","219011344069620",28.17,29.50,0,339.34,425.61,242.1,231.7,1.100,330889.3,330889.3,21594,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712941,249101.00
03/11/2016 11:15,2,8.582,ACTIVE,220.74,374.21,59.991,1457712903,"201051344000576","219011344069620",28.51,28.30,0,339.34,427.71,247.8,237.3,1.136,335700.0,335700.0,21050,0,0,0,L,1122011218,0,125.40,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712942,249102.00
03/11/2016 11:15,2,8.158,ACTIVE,214.64,358.28,59.975,1457712903,"274151322000087","219011344069620",26.02,55.80,0,335.74,400.06,215.1,205.7,0.822,578332.5,578332.5,14893,0,0,0,L,1151911521,0,122.91,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457712943,249103.00
03/11/2016 11:30,2,8.838,ACTIVE,220.74,372.41,59.965,1457713803,"201051344000645","219011344069620",28.37,29.30,0,339.04,428.31,253.8,243.0,1.140,335590.8,335590.8,21202,0,0,0,L,1122011218,0,125.62,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713804,249104.00
03/11/2016 11:30,2,8.613,ACTIVE,215.09,376.31,59.959,1457713803,"274151322000085","219011344069620",24.99,48.50,0,336.34,401.26,217.9,208.4,0.840,606191.5,606191.5,14856,0,0,0,L,1151911521,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713805,249105.00
03/11/2016 11:30,2,8.818,ACTIVE,219.61,370.90,59.959,1457713803,"201051344000633","219011344069620",28.01,32.20,0,339.65,427.41,249.8,239.1,1.184,327174.7,327174.7,21615,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713805,249106.00
03/11/2016 11:30,2,8.768,ACTIVE,221.42,373.91,59.949,1457713803,"201051344000469","219011344069620",27.99,29.00,0,338.74,427.11,248.6,238.0,1.136,327980.8,327980.8,21601,0,0,0,L,1122011218,0,125.17,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713806,249107.00
03/11/2016 11:30,2,8.504,ACTIVE,218.03,370.30,59.975,1457713803,"201051344000646","219011344069620",28.57,36.80,0,333.03,424.71,245.9,235.4,1.127,332926.5,332926.5,26138,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713807,249108.00
03/11/2016 11:30,2,8.553,ACTIVE,215.09,385.03,59.970,1457713803,"274151322000052","219011344069620",27.19,54.80,0,334.54,404.57,235.6,225.5,0.924,614306.4,614306.4,15073,0,0,0,L,1151911521,0,122.91,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713808,249109.00
03/11/2016 11:30,2,8.594,ACTIVE,219.16,371.81,59.970,1457713803,"201051344000585","219011344069620",28.25,36.30,0,336.04,426.21,245.8,235.3,1.140,338198.9,338198.9,26144,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713809,249110.00
03/11/2016 11:30,2,8.619,ACTIVE,217.35,366.40,59.965,1457713803,"201051344001230","219011344069620",28.39,33.50,0,333.93,422.30,247.7,237.1,1.149,336738.8,336738.8,25927,0,0,0,L,1122011218,0,124.49,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713810,249111.00
03/11/2016 11:30,2,8.488,ACTIVE,219.16,372.11,59.975,1457713803,"201051344000582","219011344069620",28.57,36.00,0,335.44,427.71,245.5,235.0,1.105,330369.1,330369.1,26119,0,0,0,L,1122011218,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713811,249112.00
03/11/2016 11:30,2,8.641,ACTIVE,218.03,370.00,59.959,1457713803,"201051344000955","219011344069620",28.17,35.40,0,334.54,422.00,246.4,235.9,1.127,341247.4,341247.4,26055,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713812,249113.00
03/11/2016 11:30,2,5.824,ACTIVE,214.87,435.83,59.965,1457713803,"274151322000094","219011344069620",37.91,50.40,0,390.74,461.08,223.6,213.8,0.879,493101.5,493101.5,15664,0,0,0,L,1151911521,0,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713813,249114.00
03/11/2016 11:30,2,8.758,ACTIVE,221.19,373.61,59.965,1457713803,"201051344000579","219011344069620",28.47,33.80,0,339.04,428.01,252.4,241.7,1.180,342102.0,342102.0,1640,0,0,0,L,1122011218,0,125.62,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713814,249115.00
03/11/2016 11:30,2,8.697,ACTIVE,217.58,370.00,59.975,1457713803,"201051344000890","219011344069620",28.35,33.80,0,333.63,425.31,249.7,239.1,1.153,338571.6,338571.6,26075,0,0,0,L,1122011218,0,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713815,249116.00
03/11/2016 11:30,2,8.650,ACTIVE,218.48,372.11,59.970,1457713803,"201051344000438","219011344069620",28.27,32.00,0,334.54,425.61,247.6,237.1,1.158,340749.2,340749.2,26071,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713816,249117.00
03/11/2016 11:30,2,8.525,ACTIVE,218.03,367.90,59.975,1457713803,"201051344000417","219011344069620",28.29,35.60,0,333.03,422.30,244.2,233.8,1.149,334464.1,334464.1,26226,0,0,0,L,1122011218,0,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713817,249118.00
03/11/2016 11:30,2,8.602,ACTIVE,214.87,353.17,59.965,1457713803,"274151322000083","219011344069620",27.35,49.30,0,333.63,404.87,238.2,228.0,0.932,608391.1,608391.1,15111,0,0,0,L,1151911521,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713818,249119.00
03/11/2016 11:30,2,8.730,ACTIVE,215.77,381.12,59.944,1457713803,"274151322000076","219011344069620",28.80,52.80,0,334.24,408.18,254.4,243.6,1.012,647457.6,647457.6,15115,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713819,249120.00
03/11/2016 11:30,2,8.922,ACTIVE,219.39,373.01,59.965,1457713803,"201051344000868","219011344069620",27.57,31.30,0,336.34,427.71,249.1,238.5,1.127,326962.0,326962.0,21339,0,0,0,L,1122011218,0,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713820,249121.00
03/11/2016 11:30,2,8.674,ACTIVE,214.64,368.80,59.965,1457713803,"274151322000095","219011344069620",28.96,50.20,0,330.63,409.08,254.3,243.5,0.955,640669.4,640669.4,15000,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713820,249122.00
03/11/2016 11:30,2,8.900,ACTIVE,221.19,373.91,59.965,1457713803,"201051344000988","219011344069620",27.53,31.80,0,338.74,427.11,248.0,237.4,1.136,325162.3,325162.3,21615,0,0,0,L,1122011218,0,125.40,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713821,249123.00
03/11/2016 11:30,2,8.744,ACTIVE,218.93,372.11,59.917,1457713803,"201051344001025","219011344069620",27.81,38.00,0,335.14,425.01,246.5,236.0,1.096,338224.1,338224.1,26131,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713822,249124.00
03/11/2016 11:30,2,8.775,ACTIVE,221.19,376.62,59.970,1457713803,"201051344000458","219011344069620",28.51,31.80,0,339.95,428.31,253.2,242.4,1.189,335535.7,335535.7,21522,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713823,249125.00
03/11/2016 11:30,2,8.873,ACTIVE,221.64,377.52,59.981,1457713803,"201051344000853","219011344069620",28.13,29.30,0,339.04,430.72,252.7,241.9,1.167,333169.9,333169.9,21145,0,0,0,L,1122011218,0,126.07,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713824,249126.00
03/11/2016 11:30,2,8.746,ACTIVE,217.35,371.21,59.970,1457713803,"201051344000685","219011344069620",28.39,30.30,0,333.63,428.31,251.5,240.8,1.215,340450.5,340450.5,25947,0,0,0,L,1122011218,0,125.17,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713825,249127.00
03/11/2016 11:30,2,8.670,ACTIVE,218.93,368.80,59.959,1457713803,"201051344000917","219011344069620",28.19,37.00,0,335.14,426.51,247.6,237.0,1.158,337711.0,337711.0,25945,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713826,249128.00
03/11/2016 11:30,2,8.650,ACTIVE,217.35,371.21,59.986,1457713803,"201051344001145","219011344069620",28.88,35.40,0,334.24,423.50,253.0,242.3,1.127,342818.4,342818.4,25805,0,0,0,L,1122011218,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713827,249129.00
03/11/2016 11:30,2,8.723,ACTIVE,219.39,371.51,59.986,1457713803,"201051344000651","219011344069620",27.95,35.60,0,337.24,426.21,246.7,236.2,1.127,334658.1,334658.1,26174,0,0,0,L,1122011218,0,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713828,249130.00
03/11/2016 11:30,2,8.494,ACTIVE,214.64,374.81,59.954,1457713803,"274151322000088","219011344069620",25.49,48.30,0,336.04,400.66,219.1,209.5,0.826,590540.4,590540.4,14811,0,0,0,L,1151911521,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713829,249131.00
03/11/2016 11:30,2,5.779,ACTIVE,216.00,430.42,59.965,1457713803,"274151322000068","219011344069620",38.11,47.50,0,391.94,469.19,223.0,213.3,0.875,493192.5,493192.5,15839,0,0,0,L,1151911521,0,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713830,249132.00
03/11/2016 11:30,2,8.631,ACTIVE,218.93,373.31,60.007,1457713803,"201051344001135","219011344069620",28.25,36.80,0,334.54,424.71,246.9,236.4,1.136,331218.8,331218.8,26141,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713831,249133.00
03/11/2016 11:30,2,8.674,ACTIVE,218.71,372.11,59.954,1457713803,"201051344000594","219011344069620",28.96,33.80,0,333.33,429.52,254.4,243.7,1.162,337777.4,337777.4,21553,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713831,249134.00
03/11/2016 11:30,2,8.725,ACTIVE,218.93,373.01,59.944,1457713803,"201051344001203","219011344069620",27.99,36.00,0,336.64,427.41,247.2,236.7,1.145,337477.2,337477.2,26124,0,0,0,L,1122011218,0,125.62,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713832,249135.00
03/11/2016 11:30,2,8.570,ACTIVE,214.64,382.63,59.965,1457713803,"274151322000054","219011344069620",25.47,51.30,0,335.44,401.86,221.0,211.4,0.849,603369.6,603369.6,14840,0,0,0,L,1151911521,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713833,249136.00
03/11/2016 11:30,2,8.822,ACTIVE,219.39,371.81,59.959,1457713803,"201051344000867","219011344069620",27.91,33.30,0,336.34,427.41,249.1,238.5,1.123,326182.9,326182.9,21582,0,0,0,L,1122011218,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713834,249137.00
03/11/2016 11:30,2,8.615,ACTIVE,218.93,372.41,59.975,1457713803,"201051344001093","219011344069620",28.21,36.00,0,334.54,426.51,246.0,235.5,1.118,336259.7,336259.7,26002,0,0,0,L,1122011218,0,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713835,249138.00
03/11/2016 11:30,2,8.740,ACTIVE,220.52,376.31,59.975,1457713803,"201051344000900","219011344069620",28.73,31.30,0,339.04,428.61,254.2,243.4,1.105,341295.9,341295.9,20990,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713836,249139.00
03/11/2016 11:30,2,8.793,ACTIVE,220.29,372.71,59.965,1457713803,"201051344000648","219011344069620",28.41,28.00,0,339.65,429.82,252.8,242.1,1.131,334696.4,334696.4,21261,0,0,0,L,1122011218,0,124.72,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713837,249140.00
03/11/2016 11:30,2,8.766,ACTIVE,220.97,373.31,59.996,1457713803,"201051344000569","219011344069620",28.31,29.30,0,338.44,428.91,251.2,240.5,1.131,342718.7,342718.7,20932,0,0,0,L,1122011218,0,125.17,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713838,249141.00
03/11/2016 11:30,2,8.748,ACTIVE,221.19,373.61,59.986,1457713803,"201051344000983","219011344069620",28.47,30.30,0,339.04,430.42,252.1,241.4,1.167,335166.2,335166.2,21379,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713839,249142.00
03/11/2016 11:30,2,8.797,ACTIVE,221.19,372.71,59.975,1457713803,"201051344001158","219011344069620",27.67,32.80,0,338.74,426.21,246.6,236.0,1.136,330947.6,330947.6,21595,0,0,0,L,1122011218,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713840,249143.00
03/11/2016 11:30,2,8.779,ACTIVE,220.97,376.62,59.981,1457713803,"201051344000576","219011344069620",28.33,29.50,0,338.74,428.91,251.8,241.1,1.136,335759.6,335759.6,21051,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713841,249144.00
03/11/2016 11:30,2,8.623,ACTIVE,214.64,376.01,59.975,1457713803,"274151322000087","219011344069620",25.09,58.30,0,336.04,400.96,219.0,209.4,0.840,578384.4,578384.4,14894,0,0,0,L,1151911521,0,123.14,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457713842,249145.00
03/11/2016 11:45,2,8.430,ACTIVE,220.97,370.90,59.965,1457714703,"201051344000645","219011344069620",29.62,32.20,0,338.14,428.01,252.7,241.9,1.123,335651.1,335651.1,21203,0,0,0,L,1122011218,0,125.62,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714704,249146.00
03/11/2016 11:45,2,8.799,ACTIVE,215.09,383.23,59.944,1457714703,"274151322000085","219011344069620",25.03,50.60,0,336.04,401.86,222.8,213.1,0.862,606243.6,606243.6,14857,0,0,0,L,1151911521,0,123.81,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714705,249147.00
03/11/2016 11:45,2,8.559,ACTIVE,219.84,372.41,59.970,1457714703,"201051344000633","219011344069620",29.36,34.30,0,338.74,428.91,254.2,243.4,1.176,327234.5,327234.5,21616,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714706,249148.00
03/11/2016 11:45,2,8.730,ACTIVE,221.64,375.41,59.965,1457714703,"201051344000469","219011344069620",28.77,30.30,0,339.04,428.31,254.3,243.5,1.171,328040.4,328040.4,21602,0,0,0,L,1122011218,0,125.17,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714707,249149.00
03/11/2016 11:45,2,8.855,ACTIVE,218.26,371.21,59.949,1457714703,"201051344000646","219011344069620",28.33,36.50,0,333.03,426.51,253.8,243.1,1.184,332985.6,332985.6,26139,0,0,0,L,1122011218,0,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714708,249150.00
03/11/2016 11:45,2,8.787,ACTIVE,215.09,377.82,59.959,1457714703,"274151322000052","219011344069620",27.19,58.30,0,333.93,406.07,241.9,231.6,0.946,614363.0,614363.0,15074,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714709,249151.00
03/11/2016 11:45,2,8.705,ACTIVE,219.61,373.61,59.975,1457714703,"201051344000585","219011344069620",28.86,35.60,0,336.04,427.71,254.3,243.6,1.207,338258.0,338258.0,26145,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714710,249152.00
03/11/2016 11:45,2,8.643,ACTIVE,217.58,370.30,59.949,1457714703,"201051344001230","219011344069620",29.06,31.00,0,333.03,423.81,254.4,243.6,1.149,336798.2,336798.2,25928,0,0,0,L,1122011218,0,124.49,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714711,249153.00
03/11/2016 11:45,2,8.777,ACTIVE,219.39,371.51,59.959,1457714703,"201051344000582","219011344069620",28.59,37.50,0,333.93,430.12,253.9,243.2,1.149,330428.1,330428.1,26120,0,0,0,L,1122011218,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714712,249154.00
03/11/2016 11:45,2,8.875,ACTIVE,218.48,370.90,59.944,1457714703,"201051344000955","219011344069620",28.27,35.80,0,333.63,422.90,254.0,243.3,1.193,341306.6,341306.6,26056,0,0,0,L,1122011218,0,124.72,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714713,249155.00
03/11/2016 11:45,2,6.051,ACTIVE,215.09,421.70,59.965,1457714703,"274151322000094","219011344069620",37.73,50.40,0,388.94,462.88,230.9,221.0,0.902,493155.2,493155.2,15665,0,0,0,L,1151911521,0,123.14,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714714,249156.00
03/11/2016 11:45,2,8.268,ACTIVE,221.64,374.21,59.965,1457714703,"201051344000579","219011344069620",30.40,34.30,0,339.34,428.61,254.2,243.4,1.198,342162.2,342162.2,1641,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714715,249157.00
03/11/2016 11:45,2,8.471,ACTIVE,218.03,368.80,59.970,1457714703,"201051344000890","219011344069620",29.70,31.30,0,333.63,424.11,254.5,243.7,1.176,338631.3,338631.3,26076,0,0,0,L,1122011218,0,124.94,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714716,249158.00
03/11/2016 11:45,2,8.723,ACTIVE,219.16,373.01,59.970,1457714703,"201051344000438","219011344069620",28.77,31.80,0,334.24,428.31,254.0,243.3,1.176,340808.6,340808.6,26072,0,0,0,L,1122011218,0,125.40,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714717,249159.00
03/11/2016 11:45,2,8.760,ACTIVE,218.48,371.51,59.959,1457714703,"201051344000417","219011344069620",28.47,35.20,0,334.24,426.51,252.4,241.7,1.189,334522.8,334522.8,26227,0,0,0,L,1122011218,0,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714718,249160.00
03/11/2016 11:45,2,8.854,ACTIVE,214.41,373.31,59.959,1457714703,"274151322000083","219011344069620",27.29,51.00,0,331.23,406.67,244.8,234.4,0.972,608448.4,608448.4,15112,0,0,0,L,1151911521,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714719,249161.00
03/11/2016 11:45,2,8.463,ACTIVE,215.77,376.92,59.954,1457714703,"274151322000076","219011344069620",29.56,54.50,0,333.93,407.57,254.2,243.5,1.021,647518.1,647518.1,15116,0,0,0,L,1151911521,0,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714720,249162.00
03/11/2016 11:45,2,8.729,ACTIVE,219.84,371.21,59.949,1457714703,"201051344000868","219011344069620",28.75,32.20,0,338.74,429.82,253.8,243.1,1.136,327021.8,327021.8,21340,0,0,0,L,1122011218,0,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714720,249163.00
03/11/2016 11:45,2,8.436,ACTIVE,215.09,367.30,59.965,1457714703,"274151322000095","219011344069620",29.78,50.40,0,333.33,408.48,254.0,243.3,0.955,640729.9,640729.9,15001,0,0,0,L,1151911521,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714721,249164.00
03/11/2016 11:45,2,8.887,ACTIVE,221.42,376.62,59.959,1457714703,"201051344000988","219011344069620",28.29,33.50,0,338.74,432.52,254.3,243.5,1.158,325221.8,325221.8,21616,0,0,0,L,1122011218,0,125.40,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714722,249165.00
03/11/2016 11:45,2,8.951,ACTIVE,219.39,370.90,59.944,1457714703,"201051344001025","219011344069620",28.09,38.80,0,335.44,427.71,254.5,243.7,1.127,338283.3,338283.3,26132,0,0,0,L,1122011218,0,125.17,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714723,249166.00
03/11/2016 11:45,2,8.375,ACTIVE,221.42,375.41,59.970,1457714703,"201051344000458","219011344069620",30.00,32.80,0,338.74,428.31,254.4,243.6,1.202,335595.9,335595.9,21523,0,0,0,L,1122011218,0,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714724,249167.00
03/11/2016 11:45,2,8.547,ACTIVE,221.87,375.71,59.965,1457714703,"201051344000853","219011344069620",29.42,31.50,0,339.95,432.22,254.5,243.7,1.167,333230.1,333230.1,21146,0,0,0,L,1122011218,0,126.30,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714725,249168.00
03/11/2016 11:45,2,8.355,ACTIVE,217.80,370.60,59.970,1457714703,"201051344000685","219011344069620",29.98,28.30,0,333.63,422.90,253.6,242.8,1.207,340510.6,340510.6,25948,0,0,0,L,1122011218,0,125.17,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714726,249169.00
03/11/2016 11:45,2,8.742,ACTIVE,219.61,372.71,59.959,1457714703,"201051344000917","219011344069620",28.73,38.60,0,334.84,428.01,254.3,243.5,1.211,337770.4,337770.4,25946,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714727,249170.00
03/11/2016 11:45,2,8.252,ACTIVE,217.80,370.00,59.959,1457714703,"201051344001145","219011344069620",30.42,35.40,0,332.73,426.81,253.9,243.2,1.167,342878.6,342878.6,25806,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714728,249171.00
03/11/2016 11:45,2,8.809,ACTIVE,219.84,371.21,59.970,1457714703,"201051344000651","219011344069620",28.53,37.00,0,336.94,428.61,254.3,243.6,1.162,334717.4,334717.4,26175,0,0,0,L,1122011218,0,125.85,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714729,249172.00
03/11/2016 11:45,2,8.791,ACTIVE,214.87,356.18,59.959,1457714703,"274151322000088","219011344069620",25.21,50.00,0,335.44,401.86,224.2,214.5,0.853,590592.9,590592.9,14812,0,0,0,L,1151911521,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714730,249173.00
03/11/2016 11:45,2,5.943,ACTIVE,216.22,429.82,59.965,1457714703,"274151322000068","219011344069620",38.21,49.30,0,388.64,465.28,228.9,219.1,0.879,493246.1,493246.1,15840,0,0,0,L,1151911521,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714731,249174.00
03/11/2016 11:45,2,8.641,ACTIVE,219.39,370.90,59.996,1457714703,"201051344001135","219011344069620",29.08,37.30,0,334.24,428.31,254.5,243.7,1.158,331278.1,331278.1,26142,0,0,0,L,1122011218,0,125.40,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714732,249175.00
03/11/2016 11:45,2,8.223,ACTIVE,219.16,370.00,59.959,1457714703,"201051344000594","219011344069620",30.57,35.00,0,333.03,429.52,254.5,243.7,1.167,337837.8,337837.8,21554,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714732,249176.00
03/11/2016 11:45,2,8.879,ACTIVE,219.61,370.00,59.933,1457714703,"201051344001203","219011344069620",28.27,36.50,0,336.34,428.91,254.1,243.3,1.184,337536.6,337536.6,26125,0,0,0,L,1122011218,0,125.85,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714733,249177.00
03/11/2016 11:45,2,8.811,ACTIVE,215.32,383.53,59.965,1457714703,"274151322000054","219011344069620",25.31,53.30,0,335.14,403.07,225.8,216.0,0.862,603422.5,603422.5,14841,0,0,0,L,1151911521,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714734,249178.00
03/11/2016 11:45,2,8.686,ACTIVE,220.06,373.91,60.002,1457714703,"201051344000867","219011344069620",28.92,35.40,0,338.74,428.31,254.2,243.5,1.140,326242.6,326242.6,21583,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714735,249179.00
03/11/2016 11:45,2,8.977,ACTIVE,219.61,373.91,59.965,1457714703,"201051344001093","219011344069620",27.91,36.80,0,334.24,428.91,253.7,242.9,1.149,336318.9,336318.9,26003,0,0,0,L,1122011218,0,125.40,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714736,249180.00
03/11/2016 11:45,2,8.428,ACTIVE,220.97,373.91,59.954,1457714703,"201051344000900","219011344069620",29.80,33.00,0,337.54,428.61,254.2,243.5,1.140,341356.3,341356.3,20991,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714737,249181.00
03/11/2016 11:45,2,8.264,ACTIVE,220.97,370.60,59.954,1457714703,"201051344000648","219011344069620",30.08,30.80,0,338.44,430.12,251.1,240.5,1.131,334756.5,334756.5,21262,0,0,0,L,1122011218,0,124.94,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714738,249182.00
03/11/2016 11:45,2,8.615,ACTIVE,221.19,374.21,59.991,1457714703,"201051344000569","219011344069620",29.14,30.50,0,337.54,429.22,254.1,243.3,1.167,342778.7,342778.7,20933,0,0,0,L,1122011218,0,125.17,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714739,249183.00
03/11/2016 11:45,2,8.562,ACTIVE,221.42,371.81,59.975,1457714703,"201051344000983","219011344069620",29.34,32.40,0,338.44,429.22,254.0,243.3,1.180,335226.3,335226.3,21380,0,0,0,L,1122011218,0,125.62,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714740,249184.00
03/11/2016 11:45,2,8.850,ACTIVE,221.64,376.92,59.928,1457714703,"201051344001158","219011344069620",28.37,35.00,0,339.04,427.71,254.4,243.6,1.149,331006.9,331006.9,21596,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714741,249185.00
03/11/2016 11:45,2,8.590,ACTIVE,221.19,373.31,59.944,1457714703,"201051344000576","219011344069620",29.26,31.30,0,339.34,429.52,254.4,243.7,1.162,335819.7,335819.7,21052,0,0,0,L,1122011218,0,125.62,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714742,249186.00
03/11/2016 11:45,2,8.795,ACTIVE,215.32,382.03,59.949,1457714703,"274151322000087","219011344069620",25.17,60.50,0,335.74,402.46,223.9,214.1,0.857,578436.9,578436.9,14895,0,0,0,L,1151911521,0,123.36,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457714743,249187.00
03/11/2016 12:00,2,8.535,ACTIVE,221.87,374.81,59.975,1457715603,"201051344000645","219011344069620",29.30,35.20,0,339.04,427.71,253.2,242.4,1.127,335711.8,335711.8,21204,0,0,0,L,1122011218,0,126.30,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715604,249188.00
