ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/11/2016 12:00,2,8.867,ACTIVE,215.77,370.90,59.975,1457715603,"274151322000085","219011344069620",24.85,52.50,0,334.54,401.86,222.8,213.1,0.857,606296.4,606296.4,14858,0,0,0,L,1151911521,0,124.04,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715605,249189.00
03/11/2016 12:00,2,8.594,ACTIVE,220.29,373.91,59.975,1457715603,"201051344000633","219011344069620",29.18,35.60,0,338.14,428.61,254.0,243.3,1.180,327295.3,327295.3,21617,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715606,249190.00
03/11/2016 12:00,2,8.941,ACTIVE,222.32,379.02,59.981,1457715603,"201051344000469","219011344069620",28.09,32.20,0,339.34,432.52,254.3,243.5,1.171,328101.1,328101.1,21603,0,0,0,L,1122011218,0,125.85,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715607,249191.00
03/11/2016 12:00,2,8.861,ACTIVE,218.48,369.40,59.975,1457715603,"201051344000646","219011344069620",28.31,36.50,0,332.73,428.91,253.9,243.2,1.184,333045.9,333045.9,26140,0,0,0,L,1122011218,0,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715608,249192.00
03/11/2016 12:00,2,8.785,ACTIVE,216.22,361.89,59.965,1457715603,"274151322000052","219011344069620",27.15,60.50,0,332.13,404.87,241.5,231.2,0.955,614420.5,614420.5,15075,0,0,0,L,1151911521,0,123.14,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715609,249193.00
03/11/2016 12:00,2,8.635,ACTIVE,220.29,371.51,60.012,1457715603,"201051344000585","219011344069620",29.06,34.30,0,335.74,428.61,253.9,243.2,1.145,338318.8,338318.8,26146,0,0,0,L,1122011218,0,125.62,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715610,249194.00
03/11/2016 12:00,2,8.557,ACTIVE,218.26,369.70,59.970,1457715603,"201051344001230","219011344069620",29.32,29.50,0,333.03,423.81,253.9,243.1,1.180,336858.9,336858.9,25929,0,0,0,L,1122011218,0,125.17,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715611,249195.00
03/11/2016 12:00,2,8.686,ACTIVE,220.06,373.01,59.938,1457715603,"201051344000582","219011344069620",28.92,38.20,0,334.84,430.72,254.6,243.8,1.145,330488.6,330488.6,26121,0,0,0,L,1122011218,0,125.85,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715612,249196.00
03/11/2016 12:00,2,8.729,ACTIVE,218.71,371.21,59.975,1457715603,"201051344000955","219011344069620",28.63,36.30,0,333.93,425.01,253.1,242.4,1.176,341366.9,341366.9,26057,0,0,0,L,1122011218,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715612,249197.00
03/11/2016 12:00,2,5.957,ACTIVE,216.22,438.83,59.965,1457715603,"274151322000094","219011344069620",38.15,51.30,0,385.33,465.28,230.3,220.4,0.902,493210.0,493210.0,15666,0,0,0,L,1151911521,0,123.36,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715613,249198.00
03/11/2016 12:00,2,8.238,ACTIVE,222.32,376.01,59.970,1457715603,"201051344000579","219011344069620",30.43,35.00,0,339.34,432.82,253.7,242.9,1.189,342222.9,342222.9,1642,0,0,0,L,1122011218,0,126.30,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715614,249199.00
03/11/2016 12:00,2,8.352,ACTIVE,218.26,366.70,59.975,1457715603,"201051344000890","219011344069620",29.98,28.80,0,333.03,427.11,253.2,242.4,1.149,338692.1,338692.1,26077,0,0,0,L,1122011218,0,125.40,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715615,249200.00
03/11/2016 12:00,2,8.711,ACTIVE,219.16,370.00,59.912,1457715603,"201051344000438","219011344069620",28.82,30.80,0,334.24,429.52,254.2,243.4,1.176,340869.1,340869.1,26073,0,0,0,L,1122011218,0,125.62,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715616,249201.00
03/11/2016 12:00,2,8.756,ACTIVE,218.71,370.30,59.970,1457715603,"201051344000417","219011344069620",28.49,33.80,0,334.24,427.71,252.4,241.7,1.184,334582.9,334582.9,26228,0,0,0,L,1122011218,0,125.17,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715617,249202.00
03/11/2016 12:00,2,8.887,ACTIVE,215.54,371.81,59.965,1457715603,"274151322000083","219011344069620",27.19,52.50,0,334.24,406.37,244.7,234.2,0.968,608506.6,608506.6,15113,0,0,0,L,1151911521,0,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715618,249203.00
03/11/2016 12:00,2,8.520,ACTIVE,216.90,361.59,59.965,1457715603,"274151322000076","219011344069620",29.50,56.00,0,333.03,406.97,254.2,243.4,1.008,647578.9,647578.9,15117,0,0,0,L,1151911521,0,123.81,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715619,249204.00
03/11/2016 12:00,2,8.742,ACTIVE,220.52,372.41,59.965,1457715603,"201051344000868","219011344069620",28.63,33.30,0,338.44,430.42,253.5,242.8,1.136,327082.5,327082.5,21341,0,0,0,L,1122011218,0,125.17,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715620,249205.00
03/11/2016 12:00,2,8.428,ACTIVE,215.77,380.52,59.965,1457715603,"274151322000095","219011344069620",29.80,50.20,0,332.73,407.27,254.2,243.5,0.959,640790.7,640790.7,15002,0,0,0,L,1151911521,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715621,249206.00
03/11/2016 12:00,2,9.061,ACTIVE,222.32,377.22,59.970,1457715603,"201051344000988","219011344069620",27.69,35.60,0,338.44,433.42,254.1,243.3,1.162,325282.5,325282.5,21617,0,0,0,L,1122011218,0,126.07,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715622,249207.00
03/11/2016 12:00,2,8.807,ACTIVE,219.84,372.41,59.970,1457715603,"201051344001025","219011344069620",28.47,38.00,0,336.04,429.52,253.8,243.0,1.131,338343.9,338343.9,26133,0,0,0,L,1122011218,0,125.62,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715623,249208.00
03/11/2016 12:00,2,8.395,ACTIVE,222.10,375.11,59.970,1457715603,"201051344000458","219011344069620",29.90,35.60,0,338.44,431.92,254.1,243.3,1.189,335656.7,335656.7,21524,0,0,0,L,1122011218,0,126.30,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715624,249209.00
03/11/2016 12:00,2,8.619,ACTIVE,222.55,377.52,59.959,1457715603,"201051344000853","219011344069620",29.14,32.60,0,341.45,433.42,254.3,243.5,1.167,333290.8,333290.8,21147,0,0,0,L,1122011218,0,126.75,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715624,249210.00
03/11/2016 12:00,2,8.398,ACTIVE,218.48,369.40,59.959,1457715603,"201051344000685","219011344069620",29.96,27.50,0,332.73,425.91,254.3,243.6,1.171,340571.4,340571.4,25949,0,0,0,L,1122011218,0,125.62,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715625,249211.00
03/11/2016 12:00,2,8.637,ACTIVE,219.84,372.41,59.970,1457715603,"201051344000917","219011344069620",29.02,38.80,0,334.24,428.31,253.7,242.9,1.189,337831.0,337831.0,25947,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715626,249212.00
03/11/2016 12:00,2,8.209,ACTIVE,218.48,369.10,59.959,1457715603,"201051344001145","219011344069620",30.57,34.00,0,332.43,427.11,254.3,243.5,1.171,342939.4,342939.4,25807,0,0,0,L,1122011218,0,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715627,249213.00
03/11/2016 12:00,2,8.686,ACTIVE,220.29,370.00,59.981,1457715603,"201051344000651","219011344069620",28.88,37.50,0,338.44,428.61,254.0,243.2,1.145,334777.9,334777.9,26176,0,0,0,L,1122011218,0,126.30,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715628,249214.00
03/11/2016 12:00,2,8.750,ACTIVE,216.00,376.92,59.965,1457715603,"274151322000088","219011344069620",25.27,52.00,0,334.24,401.26,223.8,214.0,0.844,590646.1,590646.1,14813,0,0,0,L,1151911521,0,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715629,249215.00
03/11/2016 12:00,2,5.904,ACTIVE,217.13,423.81,59.965,1457715603,"274151322000068","219011344069620",38.55,51.50,0,391.04,464.08,231.5,221.5,0.884,493300.8,493300.8,15841,0,0,0,L,1151911521,0,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715630,249216.00
03/11/2016 12:00,2,8.576,ACTIVE,219.61,370.60,59.970,1457715603,"201051344001135","219011344069620",29.28,38.00,0,334.24,429.22,254.3,243.5,1.171,331338.8,331338.8,26143,0,0,0,L,1122011218,0,125.62,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715631,249217.00
03/11/2016 12:00,2,8.256,ACTIVE,219.84,372.71,59.970,1457715603,"201051344000594","219011344069620",30.45,35.20,0,337.84,429.22,254.3,243.5,1.145,337898.6,337898.6,21555,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715632,249218.00
03/11/2016 12:00,2,8.717,ACTIVE,219.61,371.81,59.959,1457715603,"201051344001203","219011344069620",28.75,35.60,0,337.24,429.22,253.7,242.9,1.171,337597.2,337597.2,26126,0,0,0,L,1122011218,0,126.07,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715633,249219.00
03/11/2016 12:00,2,8.789,ACTIVE,216.00,383.53,59.965,1457715603,"274151322000054","219011344069620",25.41,54.80,0,334.24,402.77,226.0,216.2,0.862,603476.2,603476.2,14842,0,0,0,L,1151911521,0,123.59,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715634,249220.00
03/11/2016 12:00,2,8.740,ACTIVE,220.74,371.81,59.986,1457715603,"201051344000867","219011344069620",28.71,36.80,0,339.34,428.91,254.1,243.3,1.153,326303.4,326303.4,21584,0,0,0,L,1122011218,0,125.85,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715635,249221.00
03/11/2016 12:00,2,8.984,ACTIVE,219.84,372.71,59.970,1457715603,"201051344001093","219011344069620",27.91,35.60,0,336.64,428.91,253.8,243.1,1.145,336379.2,336379.2,26004,0,0,0,L,1122011218,0,125.85,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715636,249222.00
03/11/2016 12:00,2,8.469,ACTIVE,221.64,374.81,59.965,1457715603,"201051344000900","219011344069620",29.66,33.00,0,338.14,430.12,254.5,243.7,1.131,341417.1,341417.1,20992,0,0,0,L,1122011218,0,126.07,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715637,249223.00
03/11/2016 12:00,2,8.439,ACTIVE,221.42,374.81,59.970,1457715603,"201051344000648","219011344069620",29.72,32.80,0,338.74,429.82,253.7,242.9,1.145,334817.3,334817.3,21263,0,0,0,L,1122011218,0,125.62,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715638,249224.00
03/11/2016 12:00,2,8.709,ACTIVE,221.87,376.92,59.975,1457715603,"201051344000569","219011344069620",28.84,32.40,0,338.44,431.92,254.3,243.5,1.162,342839.5,342839.5,20934,0,0,0,L,1122011218,0,125.62,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715639,249225.00
03/11/2016 12:00,2,8.623,ACTIVE,222.32,376.62,60.007,1457715603,"201051344000983","219011344069620",29.14,34.80,0,338.14,432.22,254.2,243.4,1.171,335287.1,335287.1,21381,0,0,0,L,1122011218,0,126.30,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715640,249226.00
03/11/2016 12:00,2,8.822,ACTIVE,222.32,376.31,59.970,1457715603,"201051344001158","219011344069620",28.41,36.00,0,339.04,432.22,253.6,242.9,1.158,331067.6,331067.6,21597,0,0,0,L,1122011218,0,126.07,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715641,249227.00
03/11/2016 12:00,2,8.652,ACTIVE,221.87,375.71,59.970,1457715603,"201051344000576","219011344069620",29.06,33.00,0,337.54,433.12,254.6,243.8,1.153,335880.5,335880.5,21053,0,0,0,L,1122011218,0,126.07,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715642,249228.00
03/11/2016 12:00,2,8.742,ACTIVE,216.22,382.93,59.938,1457715603,"274151322000087","219011344069620",25.35,61.00,0,334.84,401.26,224.2,214.5,0.849,578490.1,578490.1,14896,0,0,0,L,1151911521,0,123.81,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457715643,249229.00
03/11/2016 12:15,2,8.318,ACTIVE,222.10,374.51,59.996,1457716503,"201051344000645","219011344069620",30.28,33.00,0,339.04,432.22,254.7,243.9,1.131,335772.6,335772.6,21205,0,0,0,L,1122011218,0,126.30,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716504,249230.00
03/11/2016 12:15,2,8.922,ACTIVE,216.90,382.63,59.996,1457716503,"274151322000085","219011344069620",25.09,54.00,0,333.93,401.56,226.3,216.5,0.857,606350.4,606350.4,14859,0,0,0,L,1151911521,0,124.72,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716505,249231.00
03/11/2016 12:15,2,8.484,ACTIVE,220.97,374.51,60.002,1457716503,"201051344000633","219011344069620",29.66,35.40,0,336.94,428.31,254.7,243.9,1.189,327356.1,327356.1,21618,0,0,0,L,1122011218,0,125.85,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716506,249232.00
03/11/2016 12:15,2,8.379,ACTIVE,222.77,376.01,59.991,1457716503,"201051344000469","219011344069620",30.02,30.80,0,338.74,433.72,254.4,243.6,1.167,328161.9,328161.9,21604,0,0,0,L,1122011218,0,126.07,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716507,249233.00
03/11/2016 12:15,2,8.826,ACTIVE,219.61,372.41,59.996,1457716503,"201051344000646","219011344069620",28.45,35.40,0,332.73,430.12,254.3,243.6,1.176,333106.7,333106.7,26141,0,0,0,L,1122011218,0,125.85,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716508,249234.00
03/11/2016 12:15,2,8.918,ACTIVE,217.13,364.89,60.023,1457716503,"274151322000052","219011344069620",27.41,61.30,0,333.33,406.07,247.4,236.8,0.959,614478.9,614478.9,15076,0,0,0,L,1151911521,0,124.04,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716509,249235.00
03/11/2016 12:15,2,8.592,ACTIVE,221.19,377.52,59.996,1457716503,"201051344000585","219011344069620",29.22,35.00,0,338.74,427.71,254.0,243.3,1.162,338379.5,338379.5,26147,0,0,0,L,1122011218,0,125.85,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716510,249236.00
03/11/2016 12:15,2,8.793,ACTIVE,219.16,372.11,60.002,1457716503,"201051344001230","219011344069620",28.59,31.50,0,333.03,428.31,254.5,243.7,1.162,336919.6,336919.6,25930,0,0,0,L,1122011218,0,125.62,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716511,249237.00
03/11/2016 12:15,2,8.973,ACTIVE,220.74,376.01,59.996,1457716503,"201051344000582","219011344069620",27.95,38.20,0,338.74,431.02,253.8,243.0,1.109,330549.4,330549.4,26122,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716512,249238.00
03/11/2016 12:15,2,8.762,ACTIVE,219.61,373.61,59.981,1457716503,"201051344000955","219011344069620",28.69,36.00,0,334.84,428.61,254.3,243.5,1.176,341427.6,341427.6,26058,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716512,249239.00
03/11/2016 12:15,2,6.096,ACTIVE,216.45,420.50,59.986,1457716503,"274151322000094","219011344069620",38.27,51.30,0,387.14,462.28,236.0,225.9,0.919,493266.0,493266.0,15667,0,0,0,L,1151911521,0,124.04,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716514,249240.00
03/11/2016 12:15,2,8.291,ACTIVE,222.77,375.71,59.996,1457716503,"201051344000579","219011344069620",30.22,34.00,0,341.15,433.42,253.9,243.2,1.176,342283.7,342283.7,1643,0,0,0,L,1122011218,0,126.53,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716514,249241.00
03/11/2016 12:15,2,8.797,ACTIVE,219.39,370.90,59.970,1457716503,"201051344000890","219011344069620",28.59,30.30,0,332.73,428.61,254.6,243.8,1.140,338752.9,338752.9,26078,0,0,0,L,1122011218,0,125.62,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716515,249242.00
03/11/2016 12:15,2,8.631,ACTIVE,220.29,376.62,59.986,1457716503,"201051344000438","219011344069620",29.06,31.50,0,334.84,429.22,253.9,243.2,1.171,340929.9,340929.9,26074,0,0,0,L,1122011218,0,126.07,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716516,249243.00
03/11/2016 12:15,2,8.820,ACTIVE,219.61,371.51,59.991,1457716503,"201051344000417","219011344069620",28.15,34.50,0,333.93,429.52,251.6,240.9,1.145,334643.3,334643.3,26229,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716517,249244.00
03/11/2016 12:15,2,9.008,ACTIVE,216.22,375.41,59.996,1457716503,"274151322000083","219011344069620",27.43,53.50,0,332.73,406.37,250.2,239.5,0.990,608565.7,608565.7,15114,0,0,0,L,1151911521,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716518,249245.00
03/11/2016 12:15,2,8.287,ACTIVE,217.58,360.08,59.986,1457716503,"274151322000076","219011344069620",30.28,56.30,0,334.54,410.28,253.9,243.1,0.990,647639.7,647639.7,15118,0,0,0,L,1151911521,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716519,249246.00
03/11/2016 12:15,2,8.500,ACTIVE,220.74,373.91,59.991,1457716503,"201051344000868","219011344069620",29.60,32.60,0,338.74,428.91,254.4,243.7,1.145,327143.3,327143.3,21342,0,0,0,L,1122011218,0,125.40,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716520,249247.00
03/11/2016 12:15,2,8.404,ACTIVE,216.22,369.70,59.991,1457716503,"274151322000095","219011344069620",30.04,50.80,0,332.13,406.97,254.2,243.4,0.924,640851.5,640851.5,15003,0,0,0,L,1151911521,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716521,249248.00
03/11/2016 12:15,2,8.482,ACTIVE,222.77,376.31,59.991,1457716503,"201051344000988","219011344069620",29.66,34.00,0,342.95,433.72,254.6,243.8,1.158,325343.3,325343.3,21618,0,0,0,L,1122011218,0,126.30,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716522,249249.00
03/11/2016 12:15,2,8.631,ACTIVE,220.74,373.31,59.986,1457716503,"201051344001025","219011344069620",29.12,37.50,0,339.65,429.82,254.5,243.7,1.136,338404.7,338404.7,26134,0,0,0,L,1122011218,0,125.85,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716523,249250.00
03/11/2016 12:15,2,8.254,ACTIVE,222.55,374.51,59.949,1457716503,"201051344000458","219011344069620",30.40,34.00,0,340.25,433.12,254.1,243.3,1.184,335717.5,335717.5,21525,0,0,0,L,1122011218,0,126.53,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716524,249251.00
03/11/2016 12:15,2,8.188,ACTIVE,223.00,378.42,59.986,1457716503,"201051344000853","219011344069620",30.67,31.30,0,345.06,433.72,254.1,243.3,1.171,333351.6,333351.6,21148,0,0,0,L,1122011218,0,126.98,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716525,249252.00
03/11/2016 12:15,2,8.568,ACTIVE,219.16,370.30,60.002,1457716503,"201051344000685","219011344069620",29.34,29.30,0,334.24,427.71,254.5,243.7,1.202,340632.2,340632.2,25950,0,0,0,L,1122011218,0,125.85,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716525,249253.00
03/11/2016 12:15,2,8.719,ACTIVE,220.52,375.41,59.986,1457716503,"201051344000917","219011344069620",28.82,38.80,0,339.34,428.31,254.4,243.6,1.176,337891.8,337891.8,25948,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716526,249254.00
03/11/2016 12:15,2,8.525,ACTIVE,219.39,371.81,59.986,1457716503,"201051344001145","219011344069620",29.46,34.30,0,333.33,428.31,254.1,243.3,1.149,343000.2,343000.2,25808,0,0,0,L,1122011218,0,125.40,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716527,249255.00
03/11/2016 12:15,2,8.713,ACTIVE,220.97,372.71,59.981,1457716503,"201051344000651","219011344069620",28.84,37.80,0,339.04,428.91,254.5,243.7,1.136,334838.7,334838.7,26177,0,0,0,L,1122011218,0,126.53,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716528,249256.00
03/11/2016 12:15,2,8.895,ACTIVE,216.45,362.79,59.981,1457716503,"274151322000088","219011344069620",25.29,52.80,0,334.84,401.86,227.6,217.8,0.857,590700.1,590700.1,14814,0,0,0,L,1151911521,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716529,249257.00
03/11/2016 12:15,2,6.031,ACTIVE,217.35,444.54,59.981,1457716503,"274151322000068","219011344069620",38.59,50.20,0,394.05,471.60,235.8,225.7,0.902,493356.4,493356.4,15842,0,0,0,L,1151911521,0,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716530,249258.00
03/11/2016 12:15,2,8.721,ACTIVE,220.52,374.21,59.986,1457716503,"201051344001135","219011344069620",28.80,37.80,0,336.34,428.91,254.4,243.7,1.158,331399.6,331399.6,26144,0,0,0,L,1122011218,0,125.85,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716531,249259.00
03/11/2016 12:15,2,8.273,ACTIVE,220.06,373.61,59.975,1457716503,"201051344000594","219011344069620",30.32,34.80,0,338.14,429.52,253.5,242.8,1.158,337959.3,337959.3,21556,0,0,0,L,1122011218,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716532,249260.00
03/11/2016 12:15,2,8.602,ACTIVE,220.74,373.01,60.007,1457716503,"201051344001203","219011344069620",29.20,36.00,0,339.95,429.52,254.4,243.6,1.176,337658.0,337658.0,26127,0,0,0,L,1122011218,0,126.30,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716533,249261.00
03/11/2016 12:15,2,8.930,ACTIVE,216.45,357.98,59.975,1457716503,"274151322000054","219011344069620",25.45,56.50,0,333.33,402.77,229.9,219.9,0.866,603530.7,603530.7,14843,0,0,0,L,1151911521,0,124.49,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716534,249262.00
03/11/2016 12:15,2,8.486,ACTIVE,220.97,376.01,60.007,1457716503,"201051344000867","219011344069620",29.62,37.50,0,336.04,428.61,254.7,243.9,1.114,326364.2,326364.2,21585,0,0,0,L,1122011218,0,125.85,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716535,249263.00
03/11/2016 12:15,2,8.641,ACTIVE,220.74,376.01,59.991,1457716503,"201051344001093","219011344069620",29.08,36.80,0,339.04,429.22,254.3,243.6,1.131,336440.0,336440.0,26005,0,0,0,L,1122011218,0,126.07,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716536,249264.00
03/11/2016 12:15,2,8.250,ACTIVE,221.87,375.71,59.986,1457716503,"201051344000900","219011344069620",30.49,32.40,0,338.44,432.22,254.6,243.8,1.131,341477.9,341477.9,20993,0,0,0,L,1122011218,0,126.30,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716537,249265.00
03/11/2016 12:15,2,8.312,ACTIVE,221.87,372.71,59.981,1457716503,"201051344000648","219011344069620",30.30,31.80,0,337.54,432.82,255.1,244.3,1.149,334878.1,334878.1,21264,0,0,0,L,1122011218,0,125.62,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716538,249266.00
03/11/2016 12:15,2,8.225,ACTIVE,222.10,373.01,59.991,1457716503,"201051344000569","219011344069620",30.51,32.00,0,337.84,432.82,253.5,242.8,1.189,342900.2,342900.2,20935,0,0,0,L,1122011218,0,125.85,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716538,249267.00
03/11/2016 12:15,2,8.225,ACTIVE,222.55,374.81,59.970,1457716503,"201051344000983","219011344069620",30.59,32.80,0,338.74,433.12,254.8,244.1,1.167,335347.8,335347.8,21382,0,0,0,L,1122011218,0,126.30,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716539,249268.00
03/11/2016 12:15,2,8.439,ACTIVE,222.55,375.41,59.959,1457716503,"201051344001158","219011344069620",29.70,34.50,0,340.85,433.42,254.1,243.3,1.167,331128.4,331128.4,21598,0,0,0,L,1122011218,0,126.30,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716540,249269.00
03/11/2016 12:15,2,8.264,ACTIVE,222.10,375.11,59.981,1457716503,"201051344000576","219011344069620",30.30,32.00,0,338.44,433.72,253.3,242.5,1.145,335941.3,335941.3,21054,0,0,0,L,1122011218,0,126.30,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716541,249270.00
03/11/2016 12:15,2,8.957,ACTIVE,216.45,352.87,59.975,1457716503,"274151322000087","219011344069620",25.23,61.70,0,334.24,401.86,228.8,219.0,0.849,578544.5,578544.5,14897,0,0,0,L,1151911521,0,124.27,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457716542,249271.00
03/11/2016 12:30,2,8.344,ACTIVE,222.10,374.21,59.981,1457717404,"201051344000645","219011344069620",30.14,31.80,0,338.74,432.52,254.3,243.6,1.131,335833.5,335833.5,21206,0,0,0,L,1122011218,0,126.53,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717405,249272.00
03/11/2016 12:30,2,9.023,ACTIVE,216.45,382.93,60.012,1457717404,"274151322000085","219011344069620",24.91,54.50,0,334.24,401.86,227.4,217.6,0.871,606404.7,606404.7,14860,0,0,0,L,1151911521,0,124.49,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717406,249273.00
03/11/2016 12:30,2,8.492,ACTIVE,220.97,373.31,59.991,1457717404,"201051344000633","219011344069620",29.58,33.80,0,337.54,428.01,254.5,243.7,1.189,327416.9,327416.9,21619,0,0,0,L,1122011218,0,125.85,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717407,249274.00
03/11/2016 12:30,2,8.395,ACTIVE,222.55,377.22,59.981,1457717404,"201051344000469","219011344069620",29.96,30.30,0,339.04,433.42,254.1,243.3,1.176,328222.8,328222.8,21605,0,0,0,L,1122011218,0,125.85,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717408,249275.00
03/11/2016 12:30,2,8.748,ACTIVE,219.16,373.61,59.949,1457717404,"201051344000646","219011344069620",28.67,36.50,0,335.74,430.12,253.9,243.2,1.176,333167.5,333167.5,26142,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717408,249276.00
03/11/2016 12:30,2,8.971,ACTIVE,216.45,360.38,59.991,1457717404,"274151322000052","219011344069620",27.47,59.80,0,333.33,406.67,249.3,238.7,0.972,614538.6,614538.6,15077,0,0,0,L,1151911521,0,123.36,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717409,249277.00
03/11/2016 12:30,2,8.607,ACTIVE,220.74,372.11,59.949,1457717404,"201051344000585","219011344069620",29.14,35.60,0,338.14,427.41,254.1,243.4,1.140,338440.4,338440.4,26148,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717410,249278.00
03/11/2016 12:30,2,8.793,ACTIVE,218.71,371.81,59.981,1457717404,"201051344001230","219011344069620",28.59,33.30,0,332.43,428.01,254.2,243.5,1.167,336980.5,336980.5,25931,0,0,0,L,1122011218,0,125.40,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717411,249279.00
03/11/2016 12:30,2,8.799,ACTIVE,220.52,374.21,59.991,1457717404,"201051344000582","219011344069620",28.51,38.00,0,339.04,430.42,253.9,243.1,1.145,330610.2,330610.2,26123,0,0,0,L,1122011218,0,125.85,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717412,249280.00
03/11/2016 12:30,2,8.775,ACTIVE,219.16,372.41,59.975,1457717404,"201051344000955","219011344069620",28.63,36.50,0,334.84,428.91,254.4,243.6,1.189,341488.5,341488.5,26059,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717414,249281.00
03/11/2016 12:30,2,6.096,ACTIVE,216.22,422.60,59.981,1457717404,"274151322000094","219011344069620",37.99,53.00,0,387.44,464.38,234.5,224.4,0.924,493322.3,493322.3,15668,0,0,0,L,1151911521,0,123.36,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717415,249282.00
03/11/2016 12:30,2,8.434,ACTIVE,222.55,375.71,59.975,1457717404,"201051344000579","219011344069620",29.82,33.80,0,340.55,433.12,254.4,243.7,1.180,342344.6,342344.6,1644,0,0,0,L,1122011218,0,126.30,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717416,249283.00
03/11/2016 12:30,2,8.783,ACTIVE,219.16,370.90,59.996,1457717404,"201051344000890","219011344069620",28.53,33.30,0,334.84,428.61,253.4,242.7,1.162,338813.8,338813.8,26079,0,0,0,L,1122011218,0,125.62,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717417,249284.00
03/11/2016 12:30,2,8.693,ACTIVE,219.84,374.81,59.981,1457717404,"201051344000438","219011344069620",28.90,33.00,0,340.55,429.52,254.2,243.5,1.176,340990.7,340990.7,26075,0,0,0,L,1122011218,0,125.85,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717418,249285.00
03/11/2016 12:30,2,8.934,ACTIVE,219.39,371.81,60.018,1457717404,"201051344000417","219011344069620",27.79,36.30,0,341.15,428.61,251.3,240.6,1.184,334703.7,334703.7,26230,0,0,0,L,1122011218,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717418,249286.00
03/11/2016 12:30,2,9.021,ACTIVE,216.00,377.22,59.975,1457717404,"274151322000083","219011344069620",27.39,54.80,0,333.03,407.27,250.1,239.5,0.977,608626.0,608626.0,15115,0,0,0,L,1151911521,0,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717419,249287.00
03/11/2016 12:30,2,8.361,ACTIVE,217.13,377.52,59.981,1457717404,"274151322000076","219011344069620",30.14,56.00,0,333.33,406.67,255.4,244.6,1.008,647700.6,647700.6,15119,0,0,0,L,1151911521,0,124.04,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717420,249288.00
03/11/2016 12:30,2,8.520,ACTIVE,220.97,373.31,59.986,1457717404,"201051344000868","219011344069620",29.48,32.60,0,336.94,428.91,254.3,243.5,1.145,327204.1,327204.1,21343,0,0,0,L,1122011218,0,125.62,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717421,249289.00
03/11/2016 12:30,2,8.453,ACTIVE,215.54,379.62,59.975,1457717404,"274151322000095","219011344069620",29.78,51.50,0,332.43,407.27,253.8,243.1,0.959,640912.4,640912.4,15004,0,0,0,L,1151911521,0,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717422,249290.00
03/11/2016 12:30,2,8.486,ACTIVE,222.55,378.72,59.986,1457717404,"201051344000988","219011344069620",29.60,32.80,0,341.45,433.42,254.0,243.3,1.162,325404.2,325404.2,21619,0,0,0,L,1122011218,0,126.30,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717423,249291.00
03/11/2016 12:30,2,8.596,ACTIVE,220.29,370.00,59.986,1457717404,"201051344001025","219011344069620",29.22,38.00,0,340.25,429.22,254.3,243.5,1.145,338465.6,338465.6,26135,0,0,0,L,1122011218,0,125.62,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717424,249292.00
03/11/2016 12:30,2,8.350,ACTIVE,222.55,377.82,59.981,1457717404,"201051344000458","219011344069620",30.12,32.60,0,339.04,432.82,254.7,243.9,1.180,335778.3,335778.3,21526,0,0,0,L,1122011218,0,126.53,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717425,249293.00
03/11/2016 12:30,2,8.240,ACTIVE,223.00,377.22,59.986,1457717404,"201051344000853","219011344069620",30.51,31.30,0,345.36,433.72,254.2,243.5,1.171,333412.5,333412.5,21149,0,0,0,L,1122011218,0,126.98,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717426,249294.00
03/11/2016 12:30,2,8.592,ACTIVE,218.71,371.21,59.981,1457717404,"201051344000685","219011344069620",29.28,31.80,0,336.34,428.31,254.3,243.5,1.211,340693.1,340693.1,25951,0,0,0,L,1122011218,0,125.85,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717427,249295.00
03/11/2016 12:30,2,8.740,ACTIVE,220.52,372.71,59.970,1457717404,"201051344000917","219011344069620",28.77,38.60,0,339.04,428.61,254.4,243.6,1.184,337952.7,337952.7,25949,0,0,0,L,1122011218,0,125.85,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717427,249296.00
03/11/2016 12:30,2,8.566,ACTIVE,218.93,370.60,59.970,1457717404,"201051344001145","219011344069620",29.34,35.00,0,336.34,428.61,254.2,243.4,1.158,343061.1,343061.1,25809,0,0,0,L,1122011218,0,125.17,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717428,249297.00
03/11/2016 12:30,2,8.605,ACTIVE,220.74,369.40,59.970,1457717404,"201051344000651","219011344069620",29.06,37.30,0,338.44,428.01,253.3,242.6,1.114,334899.6,334899.6,26178,0,0,0,L,1122011218,0,126.53,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717429,249298.00
03/11/2016 12:30,2,8.818,ACTIVE,216.22,386.53,59.975,1457717404,"274151322000088","219011344069620",25.54,51.50,0,334.24,402.16,228.0,218.1,0.857,590754.7,590754.7,14815,0,0,0,L,1151911521,0,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717430,249299.00
03/11/2016 12:30,2,5.904,ACTIVE,217.35,424.11,59.975,1457717404,"274151322000068","219011344069620",39.14,50.20,0,394.05,467.99,234.1,224.1,0.897,493412.5,493412.5,15843,0,0,0,L,1151911521,0,124.49,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717431,249300.00
03/11/2016 12:30,2,8.713,ACTIVE,220.29,371.51,59.975,1457717404,"201051344001135","219011344069620",28.78,38.80,0,339.04,429.22,253.8,243.1,1.140,331460.4,331460.4,26145,0,0,0,L,1122011218,0,125.85,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717432,249301.00
03/11/2016 12:30,2,8.350,ACTIVE,220.06,372.41,59.975,1457717404,"201051344000594","219011344069620",30.04,35.20,0,337.54,429.52,253.8,243.0,1.176,338020.2,338020.2,21557,0,0,0,L,1122011218,0,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717433,249302.00
03/11/2016 12:30,2,8.578,ACTIVE,220.52,370.60,59.970,1457717404,"201051344001203","219011344069620",29.32,36.80,0,339.65,429.52,254.6,243.8,1.171,337718.9,337718.9,26128,0,0,0,L,1122011218,0,126.53,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717434,249303.00
03/11/2016 12:30,2,8.939,ACTIVE,216.22,373.91,59.970,1457717404,"274151322000054","219011344069620",25.50,56.00,0,333.33,403.37,230.6,220.7,0.879,603586.0,603586.0,14844,0,0,0,L,1151911521,0,124.04,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717435,249304.00
03/11/2016 12:30,2,8.443,ACTIVE,220.97,372.41,59.959,1457717404,"201051344000867","219011344069620",29.58,35.60,0,338.14,428.31,252.9,242.2,1.149,326425.0,326425.0,21586,0,0,0,L,1122011218,0,125.85,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717436,249305.00
03/11/2016 12:30,2,8.574,ACTIVE,220.74,376.62,59.970,1457717404,"201051344001093","219011344069620",29.30,35.40,0,339.34,428.91,254.3,243.5,1.171,336500.9,336500.9,26006,0,0,0,L,1122011218,0,126.07,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717437,249306.00
03/11/2016 12:30,2,8.307,ACTIVE,222.10,376.92,59.965,1457717404,"201051344000900","219011344069620",30.28,32.00,0,336.64,432.52,254.8,244.0,1.123,341538.8,341538.8,20994,0,0,0,L,1122011218,0,126.30,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717438,249307.00
03/11/2016 12:30,2,8.379,ACTIVE,221.87,376.01,59.986,1457717404,"201051344000648","219011344069620",30.02,30.00,0,338.44,434.63,254.3,243.5,1.149,334938.9,334938.9,21265,0,0,0,L,1122011218,0,125.62,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717439,249308.00
03/11/2016 12:30,2,8.332,ACTIVE,222.55,375.41,59.981,1457717404,"201051344000569","219011344069620",30.20,31.50,0,338.14,432.82,254.6,243.8,1.158,342961.1,342961.1,20936,0,0,0,L,1122011218,0,126.07,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717440,249309.00
03/11/2016 12:30,2,8.275,ACTIVE,222.77,376.01,59.944,1457717404,"201051344000983","219011344069620",30.38,32.00,0,339.04,432.82,254.2,243.4,1.176,335408.7,335408.7,21383,0,0,0,L,1122011218,0,126.53,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717441,249310.00
03/11/2016 12:30,2,8.553,ACTIVE,222.77,376.62,59.965,1457717404,"201051344001158","219011344069620",29.36,33.00,0,340.85,433.42,254.2,243.4,1.158,331189.2,331189.2,21599,0,0,0,L,1122011218,0,126.30,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717442,249311.00
03/11/2016 12:30,2,8.365,ACTIVE,222.55,376.31,59.970,1457717404,"201051344000576","219011344069620",30.00,31.80,0,337.84,433.72,253.8,243.1,1.153,336002.2,336002.2,21055,0,0,0,L,1122011218,0,126.53,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717442,249312.00
03/11/2016 12:30,2,8.918,ACTIVE,216.45,378.12,59.975,1457717404,"274151322000087","219011344069620",25.35,60.80,0,333.63,402.16,228.7,218.8,0.866,578599.3,578599.3,14898,0,0,0,L,1151911521,0,124.27,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457717443,249313.00
03/11/2016 12:45,2,8.307,ACTIVE,221.64,371.21,59.986,1457718303,"201051344000645","219011344069620",30.02,31.80,0,338.74,432.82,252.0,241.3,1.158,335894.2,335894.2,21207,0,0,0,L,1122011218,0,126.07,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718304,249314.00
03/11/2016 12:45,2,8.982,ACTIVE,216.00,363.69,60.028,1457718303,"274151322000085","219011344069620",24.81,55.00,0,334.24,401.56,225.5,215.7,0.862,606458.7,606458.7,14861,0,0,0,L,1151911521,0,124.04,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718305,249315.00
03/11/2016 12:45,2,8.582,ACTIVE,220.74,376.62,59.996,1457718303,"201051344000633","219011344069620",29.24,35.20,0,337.24,431.62,253.9,243.2,1.162,327477.7,327477.7,21620,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718306,249316.00
03/11/2016 12:45,2,8.492,ACTIVE,222.32,376.62,59.986,1457718303,"201051344000469","219011344069620",29.62,31.80,0,339.34,433.72,254.4,243.6,1.180,328283.6,328283.6,21606,0,0,0,L,1122011218,0,125.62,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718307,249317.00
03/11/2016 12:45,2,9.072,ACTIVE,219.16,373.01,60.012,1457718303,"201051344000646","219011344069620",27.65,38.20,0,333.33,429.82,253.8,243.0,1.176,333228.2,333228.2,26143,0,0,0,L,1122011218,0,125.62,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718308,249318.00
03/11/2016 12:45,2,9.037,ACTIVE,216.00,390.14,59.986,1457718303,"274151322000052","219011344069620",27.06,61.70,0,332.73,406.37,247.5,236.9,0.968,614597.7,614597.7,15078,0,0,0,L,1151911521,0,123.59,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718309,249319.00
03/11/2016 12:45,2,8.785,ACTIVE,220.74,372.71,60.028,1457718303,"201051344000585","219011344069620",28.61,36.80,0,339.65,427.71,254.5,243.7,1.189,338501.1,338501.1,26149,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718310,249320.00
03/11/2016 12:45,2,9.148,ACTIVE,218.93,370.60,59.996,1457718303,"201051344001230","219011344069620",27.41,35.00,0,332.73,428.61,253.8,243.1,1.140,337041.2,337041.2,25932,0,0,0,L,1122011218,0,125.40,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718311,249321.00
03/11/2016 12:45,2,9.057,ACTIVE,220.52,373.01,59.981,1457718303,"201051344000582","219011344069620",27.63,39.30,0,338.74,431.02,253.2,242.5,1.153,330670.9,330670.9,26124,0,0,0,L,1122011218,0,125.85,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718312,249322.00
03/11/2016 12:45,2,9.090,ACTIVE,219.16,371.21,59.970,1457718303,"201051344000955","219011344069620",27.57,37.30,0,334.54,428.61,253.8,243.0,1.184,341549.2,341549.2,26060,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718312,249323.00
03/11/2016 12:45,2,6.072,ACTIVE,216.00,414.79,59.970,1457718303,"274151322000094","219011344069620",37.95,53.30,0,386.83,461.68,233.7,223.6,0.924,493378.2,493378.2,15669,0,0,0,L,1151911521,0,123.59,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718313,249324.00
03/11/2016 12:45,2,8.494,ACTIVE,222.55,374.81,59.986,1457718303,"201051344000579","219011344069620",29.62,34.30,0,339.65,433.72,254.8,244.0,1.176,342405.3,342405.3,1645,0,0,0,L,1122011218,0,126.30,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718314,249325.00
03/11/2016 12:45,2,9.074,ACTIVE,218.71,372.11,59.991,1457718303,"201051344000890","219011344069620",27.61,35.00,0,334.84,428.91,253.6,242.9,1.131,338874.5,338874.5,26080,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718315,249326.00
03/11/2016 12:45,2,8.848,ACTIVE,219.61,374.51,59.991,1457718303,"201051344000438","219011344069620",28.35,34.50,0,340.55,429.82,253.9,243.1,1.171,341051.5,341051.5,26076,0,0,0,L,1122011218,0,125.62,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718316,249327.00
03/11/2016 12:45,2,8.916,ACTIVE,219.39,372.11,59.970,1457718303,"201051344000417","219011344069620",27.71,37.00,0,335.44,428.61,250.2,239.5,1.171,334763.7,334763.7,26231,0,0,0,L,1122011218,0,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718317,249328.00
03/11/2016 12:45,2,9.100,ACTIVE,216.00,378.12,59.991,1457718303,"274151322000083","219011344069620",27.08,54.80,0,330.93,407.27,249.3,238.7,0.955,608685.5,608685.5,15116,0,0,0,L,1151911521,0,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718318,249329.00
03/11/2016 12:45,2,8.412,ACTIVE,216.45,358.88,59.965,1457718303,"274151322000076","219011344069620",29.88,55.30,0,333.93,406.67,253.8,243.0,0.999,647761.3,647761.3,15120,0,0,0,L,1151911521,0,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718319,249330.00
