ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/11/2016 12:45,2,8.602,ACTIVE,220.52,374.21,59.981,1457718303,"201051344000868","219011344069620",29.18,33.30,0,338.14,429.22,254.2,243.4,1.145,327264.8,327264.8,21344,0,0,0,L,1122011218,0,125.17,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718320,249331.00
03/11/2016 12:45,2,8.490,ACTIVE,215.54,361.29,59.970,1457718303,"274151322000095","219011344069620",29.60,53.00,0,332.13,407.27,254.3,243.5,0.932,640973.1,640973.1,15005,0,0,0,L,1151911521,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718321,249332.00
03/11/2016 12:45,2,8.570,ACTIVE,222.32,377.52,59.944,1457718303,"201051344000988","219011344069620",29.28,33.50,0,338.74,433.42,254.1,243.3,1.145,325464.9,325464.9,21620,0,0,0,L,1122011218,0,126.07,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718322,249333.00
03/11/2016 12:45,2,8.799,ACTIVE,220.29,370.30,59.928,1457718303,"201051344001025","219011344069620",28.55,38.80,0,340.55,429.22,254.2,243.5,1.136,338526.3,338526.3,26136,0,0,0,L,1122011218,0,125.62,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718323,249334.00
03/11/2016 12:45,2,8.396,ACTIVE,222.10,375.11,59.996,1457718303,"201051344000458","219011344069620",29.90,33.00,0,340.55,433.72,253.7,243.0,1.167,335839.1,335839.1,21527,0,0,0,L,1122011218,0,126.30,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718324,249335.00
03/11/2016 12:45,2,8.281,ACTIVE,222.55,376.01,59.996,1457718303,"201051344000853","219011344069620",30.32,31.80,0,343.55,434.02,254.2,243.4,1.176,333473.2,333473.2,21150,0,0,0,L,1122011218,0,126.75,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718324,249336.00
03/11/2016 12:45,2,8.701,ACTIVE,218.48,370.60,60.018,1457718303,"201051344000685","219011344069620",28.88,33.30,0,334.84,428.01,254.3,243.5,1.207,340753.8,340753.8,25952,0,0,0,L,1122011218,0,125.62,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718325,249337.00
03/11/2016 12:45,2,8.908,ACTIVE,220.06,372.71,59.975,1457718303,"201051344000917","219011344069620",28.21,39.80,0,339.34,428.61,254.2,243.4,1.189,338013.4,338013.4,25950,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718326,249338.00
03/11/2016 12:45,2,8.656,ACTIVE,218.71,370.00,59.975,1457718303,"201051344001145","219011344069620",29.04,36.80,0,334.24,428.31,254.7,243.9,1.153,343121.8,343121.8,25810,0,0,0,L,1122011218,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718327,249339.00
03/11/2016 12:45,2,8.859,ACTIVE,220.52,372.11,59.991,1457718303,"201051344000651","219011344069620",28.33,38.40,0,339.34,428.31,254.1,243.3,1.158,334960.3,334960.3,26179,0,0,0,L,1122011218,0,126.30,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718328,249340.00
03/11/2016 12:45,2,8.967,ACTIVE,215.77,353.77,59.975,1457718303,"274151322000088","219011344069620",24.93,53.30,0,334.54,402.16,226.3,216.5,0.857,590809.0,590809.0,14816,0,0,0,L,1151911521,0,124.27,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718329,249341.00
03/11/2016 12:45,2,6.150,ACTIVE,217.13,436.13,59.975,1457718303,"274151322000068","219011344069620",37.63,51.00,0,388.94,465.28,233.9,223.8,0.897,493468.4,493468.4,15844,0,0,0,L,1151911521,0,124.27,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718330,249342.00
03/11/2016 12:45,2,8.932,ACTIVE,220.06,371.21,59.975,1457718303,"201051344001135","219011344069620",28.13,39.00,0,339.95,429.22,254.3,243.5,1.123,331521.1,331521.1,26146,0,0,0,L,1122011218,0,125.62,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718331,249343.00
03/11/2016 12:45,2,8.439,ACTIVE,219.84,371.81,59.970,1457718303,"201051344000594","219011344069620",29.78,35.20,0,338.14,430.12,254.3,243.6,1.162,338080.9,338080.9,21558,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718332,249344.00
03/11/2016 12:45,2,8.801,ACTIVE,220.52,370.60,59.944,1457718303,"201051344001203","219011344069620",28.55,37.80,0,339.65,429.82,254.3,243.6,1.167,337779.6,337779.6,26129,0,0,0,L,1122011218,0,126.30,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718333,249345.00
03/11/2016 12:45,2,8.947,ACTIVE,216.22,378.42,59.965,1457718303,"274151322000054","219011344069620",25.29,57.00,0,333.93,403.07,228.9,219.0,0.871,603640.7,603640.7,14845,0,0,0,L,1151911521,0,123.81,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718334,249346.00
03/11/2016 12:45,2,8.596,ACTIVE,220.97,369.70,59.986,1457718303,"201051344000867","219011344069620",29.22,37.00,0,337.54,428.01,254.6,243.8,1.145,326485.8,326485.8,21587,0,0,0,L,1122011218,0,125.85,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718336,249347.00
03/11/2016 12:45,2,8.980,ACTIVE,220.52,374.51,59.933,1457718303,"201051344001093","219011344069620",27.97,37.00,0,339.34,429.82,254.4,243.6,1.140,336561.7,336561.7,26007,0,0,0,L,1122011218,0,125.85,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718337,249348.00
03/11/2016 12:45,2,8.373,ACTIVE,221.87,377.22,59.975,1457718303,"201051344000900","219011344069620",30.04,32.20,0,338.44,432.82,254.7,243.9,1.127,341599.6,341599.6,20995,0,0,0,L,1122011218,0,126.30,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718338,249349.00
03/11/2016 12:45,2,8.420,ACTIVE,221.64,373.61,59.970,1457718303,"201051344000648","219011344069620",29.84,30.00,0,338.14,433.42,254.3,243.5,1.145,334999.7,334999.7,21266,0,0,0,L,1122011218,0,125.62,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718339,249350.00
03/11/2016 12:45,2,8.309,ACTIVE,222.32,376.92,59.965,1457718303,"201051344000569","219011344069620",30.12,32.60,0,337.54,434.02,253.1,242.4,1.171,343021.8,343021.8,20937,0,0,0,L,1122011218,0,125.85,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718339,249351.00
03/11/2016 12:45,2,8.301,ACTIVE,222.10,374.81,59.965,1457718303,"201051344000983","219011344069620",30.22,32.20,0,337.84,433.12,253.9,243.2,1.180,335469.5,335469.5,21384,0,0,0,L,1122011218,0,126.30,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718340,249352.00
03/11/2016 12:45,2,8.639,ACTIVE,222.55,375.11,59.975,1457718303,"201051344001158","219011344069620",29.08,34.00,0,339.34,433.42,254.4,243.6,1.158,331250.0,331250.0,21600,0,0,0,L,1122011218,0,126.07,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718341,249353.00
03/11/2016 12:45,2,8.400,ACTIVE,222.10,376.01,59.975,1457718303,"201051344000576","219011344069620",29.84,32.00,0,338.44,434.33,253.7,243.0,1.145,336062.9,336062.9,21056,0,0,0,L,1122011218,0,126.30,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718342,249354.00
03/11/2016 12:45,2,9.021,ACTIVE,216.22,387.14,59.996,1457718303,"274151322000087","219011344069620",24.93,62.50,0,334.24,402.16,227.7,217.8,0.866,578653.8,578653.8,14899,0,0,0,L,1151911521,0,124.04,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457718343,249355.00
03/11/2016 13:00,2,8.529,ACTIVE,221.87,373.91,59.981,1457719203,"201051344000645","219011344069620",29.46,32.60,0,338.74,427.41,254.1,243.3,1.127,335955.0,335955.0,21208,0,0,0,L,1122011218,0,126.07,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719204,249356.00
03/11/2016 13:00,2,8.904,ACTIVE,216.00,354.97,59.965,1457719203,"274151322000085","219011344069620",24.51,55.50,0,334.84,402.16,221.0,211.4,0.844,606511.9,606511.9,14862,0,0,0,L,1151911521,0,124.49,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719205,249357.00
03/11/2016 13:00,2,8.713,ACTIVE,220.74,374.81,59.959,1457719203,"201051344000633","219011344069620",28.86,35.80,0,337.54,428.61,254.5,243.7,1.189,327538.5,327538.5,21621,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719206,249358.00
03/11/2016 13:00,2,8.689,ACTIVE,222.55,376.62,59.981,1457719203,"201051344000469","219011344069620",28.96,32.60,0,339.34,431.02,254.8,244.0,1.184,328344.4,328344.4,21607,0,0,0,L,1122011218,0,125.62,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719207,249359.00
03/11/2016 13:00,2,9.029,ACTIVE,219.16,374.51,59.991,1457719203,"201051344000646","219011344069620",27.33,39.50,0,333.63,429.82,249.8,239.2,1.153,333288.4,333288.4,26144,0,0,0,L,1122011218,0,125.40,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719208,249360.00
03/11/2016 13:00,2,8.838,ACTIVE,216.45,363.69,59.986,1457719203,"274151322000052","219011344069620",27.10,62.30,0,333.03,406.07,242.3,232.0,0.937,614656.1,614656.1,15079,0,0,0,L,1151911521,0,123.81,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719209,249361.00
03/11/2016 13:00,2,9.180,ACTIVE,220.52,374.51,59.991,1457719203,"201051344000585","219011344069620",27.12,39.80,0,340.25,428.01,251.9,241.2,1.158,338561.6,338561.6,26150,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719210,249362.00
03/11/2016 13:00,2,8.971,ACTIVE,218.71,371.81,59.965,1457719203,"201051344001230","219011344069620",27.55,36.30,0,332.73,423.20,250.1,239.5,1.136,337101.5,337101.5,25933,0,0,0,L,1122011218,0,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719211,249363.00
03/11/2016 13:00,2,8.949,ACTIVE,220.52,371.81,59.970,1457719203,"201051344000582","219011344069620",27.41,41.00,0,339.04,429.82,248.7,238.1,1.118,330730.9,330730.9,26125,0,0,0,L,1122011218,0,125.85,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719212,249364.00
03/11/2016 13:00,2,8.979,ACTIVE,219.39,370.60,59.949,1457719203,"201051344000955","219011344069620",27.53,39.00,0,334.24,427.11,250.3,239.7,1.171,341609.4,341609.4,26061,0,0,0,L,1122011218,0,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719213,249365.00
03/11/2016 13:00,2,6.041,ACTIVE,216.00,432.52,59.975,1457719203,"274151322000094","219011344069620",37.67,55.30,0,386.23,460.17,228.9,219.0,0.893,493433.5,493433.5,15670,0,0,0,L,1151911521,0,123.81,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719213,249366.00
03/11/2016 13:00,2,8.672,ACTIVE,222.55,375.11,59.975,1457719203,"201051344000579","219011344069620",28.98,36.00,0,339.34,432.52,254.4,243.7,1.184,342466.1,342466.1,1646,0,0,0,L,1122011218,0,126.07,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719214,249367.00
03/11/2016 13:00,2,9.176,ACTIVE,218.71,370.30,59.996,1457719203,"201051344000890","219011344069620",26.82,36.50,0,334.24,427.41,249.3,238.7,1.127,338934.7,338934.7,26081,0,0,0,L,1122011218,0,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719215,249368.00
03/11/2016 13:00,2,8.973,ACTIVE,219.84,373.61,59.981,1457719203,"201051344000438","219011344069620",27.67,35.80,0,339.95,429.22,251.3,240.7,1.171,341111.9,341111.9,26077,0,0,0,L,1122011218,0,125.85,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719216,249369.00
03/11/2016 13:00,2,8.883,ACTIVE,219.16,370.00,59.970,1457719203,"201051344000417","219011344069620",27.35,38.60,0,334.54,426.81,246.2,235.7,1.162,334823.0,334823.0,26232,0,0,0,L,1122011218,0,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719217,249370.00
03/11/2016 13:00,2,8.975,ACTIVE,215.32,364.59,59.970,1457719203,"274151322000083","219011344069620",27.04,55.80,0,334.24,407.27,245.5,235.0,0.937,608744.5,608744.5,15117,0,0,0,L,1151911521,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719218,249371.00
03/11/2016 13:00,2,8.617,ACTIVE,216.45,373.31,59.970,1457719203,"274151322000076","219011344069620",29.14,58.30,0,333.33,406.37,253.9,243.2,0.999,647822.1,647822.1,15121,0,0,0,L,1151911521,0,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719219,249372.00
03/11/2016 13:00,2,8.844,ACTIVE,220.74,376.62,59.986,1457719203,"201051344000868","219011344069620",28.37,35.00,0,338.74,429.82,253.5,242.7,1.145,327325.6,327325.6,21345,0,0,0,L,1122011218,0,125.17,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719220,249373.00
03/11/2016 13:00,2,8.637,ACTIVE,215.77,385.33,59.981,1457719203,"274151322000095","219011344069620",29.16,54.50,0,333.63,408.18,254.7,243.9,0.968,641034.0,641034.0,15006,0,0,0,L,1151911521,0,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719221,249374.00
03/11/2016 13:00,2,8.750,ACTIVE,222.32,377.22,59.970,1457719203,"201051344000988","219011344069620",28.67,33.50,0,338.74,433.72,253.9,243.1,1.158,325525.7,325525.7,21621,0,0,0,L,1122011218,0,125.85,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719222,249375.00
03/11/2016 13:00,2,9.184,ACTIVE,220.29,372.11,59.981,1457719203,"201051344001025","219011344069620",27.08,41.50,0,341.75,430.12,251.9,241.2,1.109,338586.8,338586.8,26137,0,0,0,L,1122011218,0,125.62,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719223,249376.00
03/11/2016 13:00,2,8.557,ACTIVE,222.32,374.81,59.981,1457719203,"201051344000458","219011344069620",29.36,34.80,0,339.34,432.22,253.9,243.2,1.202,335899.8,335899.8,21528,0,0,0,L,1122011218,0,126.30,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719223,249377.00
03/11/2016 13:00,2,8.436,ACTIVE,222.77,377.22,60.023,1457719203,"201051344000853","219011344069620",29.80,32.60,0,341.15,432.82,254.2,243.5,1.167,333534.0,333534.0,21151,0,0,0,L,1122011218,0,126.53,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719224,249378.00
03/11/2016 13:00,2,8.791,ACTIVE,218.93,372.11,59.938,1457719203,"201051344000685","219011344069620",28.55,34.80,0,334.54,426.51,254.0,243.2,1.220,340814.6,340814.6,25953,0,0,0,L,1122011218,0,125.85,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719225,249379.00
03/11/2016 13:00,2,9.125,ACTIVE,220.52,373.91,59.975,1457719203,"201051344000917","219011344069620",27.23,41.00,0,340.55,428.91,251.4,240.8,1.176,338073.9,338073.9,25951,0,0,0,L,1122011218,0,125.85,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719226,249380.00
03/11/2016 13:00,2,8.703,ACTIVE,218.93,373.01,59.981,1457719203,"201051344001145","219011344069620",28.86,38.60,0,333.93,426.51,254.2,243.5,1.171,343182.6,343182.6,25811,0,0,0,L,1122011218,0,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719227,249381.00
03/11/2016 13:00,2,9.023,ACTIVE,220.74,375.11,59.986,1457719203,"201051344000651","219011344069620",27.39,41.00,0,339.65,428.31,250.2,239.6,1.105,335020.6,335020.6,26180,0,0,0,L,1122011218,0,126.53,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719228,249382.00
03/11/2016 13:00,2,8.889,ACTIVE,215.77,375.71,59.975,1457719203,"274151322000088","219011344069620",24.63,54.50,0,335.44,401.86,221.6,212.0,0.818,590862.3,590862.3,14817,0,0,0,L,1151911521,0,124.49,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719229,249383.00
03/11/2016 13:00,2,6.016,ACTIVE,216.90,419.30,59.954,1457719203,"274151322000068","219011344069620",37.73,52.00,0,385.33,461.38,228.7,218.8,0.875,493523.6,493523.6,15845,0,0,0,L,1151911521,0,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719230,249384.00
03/11/2016 13:00,2,8.910,ACTIVE,220.29,372.41,59.970,1457719203,"201051344001135","219011344069620",27.59,41.30,0,335.74,428.61,248.9,238.3,1.123,331581.2,331581.2,26147,0,0,0,L,1122011218,0,125.85,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719231,249385.00
03/11/2016 13:00,2,8.461,ACTIVE,220.06,373.91,59.975,1457719203,"201051344000594","219011344069620",29.60,36.50,0,339.04,429.22,253.5,242.7,1.189,338141.7,338141.7,21559,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719232,249386.00
03/11/2016 13:00,2,9.025,ACTIVE,220.52,373.61,59.965,1457719203,"201051344001203","219011344069620",27.51,40.20,0,340.85,429.52,251.4,240.8,1.158,337840.0,337840.0,26130,0,0,0,L,1122011218,0,126.53,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719233,249387.00
03/11/2016 13:00,2,8.877,ACTIVE,215.77,372.11,59.954,1457719203,"274151322000054","219011344069620",24.89,59.50,0,334.24,403.37,223.4,213.7,0.853,603694.6,603694.6,14846,0,0,0,L,1151911521,0,124.04,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719233,249388.00
03/11/2016 13:00,2,8.797,ACTIVE,220.74,373.01,59.975,1457719203,"201051344000867","219011344069620",28.57,38.00,0,339.65,428.91,254.3,243.5,1.127,326546.5,326546.5,21588,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719235,249389.00
03/11/2016 13:00,2,8.957,ACTIVE,220.52,373.31,59.986,1457719203,"201051344001093","219011344069620",27.43,39.30,0,340.25,428.91,248.6,238.1,1.114,336621.6,336621.6,26008,0,0,0,L,1122011218,0,126.07,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719236,249390.00
03/11/2016 13:00,2,8.525,ACTIVE,221.64,376.01,59.975,1457719203,"201051344000900","219011344069620",29.48,33.80,0,337.84,429.22,254.5,243.7,1.149,341660.3,341660.3,20996,0,0,0,L,1122011218,0,126.07,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719236,249391.00
03/11/2016 13:00,2,8.469,ACTIVE,221.64,374.51,59.975,1457719203,"201051344000648","219011344069620",29.52,31.30,0,338.74,430.42,252.8,242.1,1.149,335060.4,335060.4,21267,0,0,0,L,1122011218,0,125.40,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719238,249392.00
03/11/2016 13:00,2,8.547,ACTIVE,221.87,373.91,59.975,1457719203,"201051344000569","219011344069620",29.44,33.80,0,338.14,431.92,254.8,244.0,1.162,343082.5,343082.5,20938,0,0,0,L,1122011218,0,125.62,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719238,249393.00
03/11/2016 13:00,2,8.484,ACTIVE,222.32,377.22,59.991,1457719203,"201051344000983","219011344069620",29.62,32.60,0,336.94,430.42,254.0,243.3,1.176,335530.2,335530.2,21385,0,0,0,L,1122011218,0,126.07,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719239,249394.00
03/11/2016 13:00,2,8.893,ACTIVE,222.55,375.41,59.981,1457719203,"201051344001158","219011344069620",28.25,35.20,0,339.04,431.92,254.1,243.4,1.167,331310.7,331310.7,21601,0,0,0,L,1122011218,0,126.07,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719240,249395.00
03/11/2016 13:00,2,8.598,ACTIVE,222.32,376.31,59.981,1457719203,"201051344000576","219011344069620",29.24,33.00,0,338.74,433.42,254.5,243.7,1.140,336123.7,336123.7,21057,0,0,0,L,1122011218,0,126.30,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719241,249396.00
03/11/2016 13:00,2,8.881,ACTIVE,216.22,362.49,59.954,1457719203,"274151322000087","219011344069620",24.73,64.80,0,334.84,401.86,222.3,212.6,0.840,578707.4,578707.4,14900,0,0,0,L,1151911521,0,124.04,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457719242,249397.00
03/11/2016 13:15,2,8.748,ACTIVE,221.87,375.11,59.949,1457720103,"201051344000645","219011344069620",28.73,35.00,0,339.04,431.32,254.3,243.5,1.131,336015.8,336015.8,21209,0,0,0,L,1122011218,0,126.30,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720104,249398.00
03/11/2016 13:15,2,8.729,ACTIVE,216.00,370.60,59.965,1457720103,"274151322000085","219011344069620",24.67,57.70,0,335.74,400.96,217.8,208.2,0.840,606564.3,606564.3,14863,0,0,0,L,1151911521,0,124.04,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720105,249399.00
03/11/2016 13:15,2,8.799,ACTIVE,220.74,374.51,59.986,1457720103,"201051344000633","219011344069620",28.53,36.30,0,337.84,428.61,254.1,243.3,1.189,327599.3,327599.3,21622,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720106,249400.00
03/11/2016 13:15,2,9.031,ACTIVE,222.32,377.22,59.986,1457720103,"201051344000469","219011344069620",27.81,33.00,0,338.14,433.12,254.3,243.5,1.176,328405.2,328405.2,21608,0,0,0,L,1122011218,0,125.85,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720107,249401.00
03/11/2016 13:15,2,8.889,ACTIVE,218.93,371.21,59.986,1457720103,"201051344000646","219011344069620",27.75,38.80,0,333.93,428.31,249.7,239.1,1.171,333348.0,333348.0,26145,0,0,0,L,1122011218,0,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720108,249402.00
03/11/2016 13:15,2,8.730,ACTIVE,215.77,367.00,59.981,1457720103,"274151322000052","219011344069620",27.17,64.50,0,333.63,405.17,240.0,229.7,0.963,614713.7,614713.7,15080,0,0,0,L,1151911521,0,123.36,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720109,249403.00
03/11/2016 13:15,2,9.086,ACTIVE,220.29,372.41,59.912,1457720103,"201051344000585","219011344069620",27.43,39.50,0,339.65,427.41,252.4,241.7,1.167,338621.7,338621.7,26151,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720110,249404.00
03/11/2016 13:15,2,8.936,ACTIVE,218.48,370.00,59.991,1457720103,"201051344001230","219011344069620",27.77,35.60,0,333.63,425.91,251.1,240.4,1.145,337161.4,337161.4,25934,0,0,0,L,1122011218,0,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720111,249405.00
03/11/2016 13:15,2,8.980,ACTIVE,220.29,375.11,60.002,1457720103,"201051344000582","219011344069620",27.47,42.00,0,339.34,429.52,249.8,239.2,1.123,330790.3,330790.3,26126,0,0,0,L,1122011218,0,125.85,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720112,249406.00
03/11/2016 13:15,2,8.969,ACTIVE,218.93,372.11,60.007,1457720103,"201051344000955","219011344069620",27.37,39.80,0,335.14,427.11,248.7,238.1,1.162,341669.0,341669.0,26062,0,0,0,L,1122011218,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720113,249407.00
03/11/2016 13:15,2,6.000,ACTIVE,215.77,424.71,59.991,1457720103,"274151322000094","219011344069620",37.39,56.00,0,382.93,462.28,228.7,218.8,0.884,493488.0,493488.0,15671,0,0,0,L,1151911521,0,123.36,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720114,249408.00
03/11/2016 13:15,2,8.482,ACTIVE,222.32,374.21,59.991,1457720103,"201051344000579","219011344069620",29.64,36.00,0,338.74,433.12,254.4,243.6,1.193,342526.9,342526.9,1647,0,0,0,L,1122011218,0,126.07,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720114,249409.00
03/11/2016 13:15,2,8.928,ACTIVE,218.71,371.21,59.928,1457720103,"201051344000890","219011344069620",27.95,35.80,0,334.54,428.01,252.7,242.0,1.149,338994.5,338994.5,26082,0,0,0,L,1122011218,0,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720115,249410.00
03/11/2016 13:15,2,8.951,ACTIVE,219.61,371.21,59.970,1457720103,"201051344000438","219011344069620",27.61,36.30,0,340.85,429.22,250.3,239.7,1.153,341171.9,341171.9,26078,0,0,0,L,1122011218,0,125.85,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720116,249411.00
03/11/2016 13:15,2,8.666,ACTIVE,219.16,370.00,59.996,1457720103,"201051344000417","219011344069620",28.13,38.40,0,334.24,427.11,246.8,236.3,1.153,334881.8,334881.8,26233,0,0,0,L,1122011218,0,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720117,249412.00
03/11/2016 13:15,2,8.898,ACTIVE,215.54,385.63,59.954,1457720103,"274151322000083","219011344069620",27.08,56.80,0,334.54,406.97,243.8,233.4,0.959,608802.9,608802.9,15118,0,0,0,L,1151911521,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720118,249413.00
03/11/2016 13:15,2,8.684,ACTIVE,216.45,382.33,59.959,1457720103,"274151322000076","219011344069620",28.92,59.50,0,333.93,406.67,254.1,243.3,0.999,647883.0,647883.0,15122,0,0,0,L,1151911521,0,123.81,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720119,249414.00
03/11/2016 13:15,2,9.107,ACTIVE,220.52,376.31,59.938,1457720103,"201051344000868","219011344069620",27.51,35.80,0,338.14,429.52,253.6,242.8,1.136,327386.4,327386.4,21346,0,0,0,L,1122011218,0,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720120,249415.00
03/11/2016 13:15,2,8.615,ACTIVE,215.54,359.48,59.959,1457720103,"274151322000095","219011344069620",29.16,55.80,0,333.63,407.87,253.9,243.1,0.955,641094.8,641094.8,15007,0,0,0,L,1151911521,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720121,249416.00
03/11/2016 13:15,2,9.174,ACTIVE,222.32,377.52,59.986,1457720103,"201051344000988","219011344069620",27.31,35.80,0,339.34,433.72,253.8,243.1,1.149,325586.5,325586.5,21622,0,0,0,L,1122011218,0,126.07,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720122,249417.00
03/11/2016 13:15,2,9.152,ACTIVE,220.06,370.30,60.007,1457720103,"201051344001025","219011344069620",27.06,42.30,0,341.45,429.82,250.8,240.1,1.118,338646.9,338646.9,26138,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720123,249418.00
03/11/2016 13:15,2,8.574,ACTIVE,222.10,374.81,59.996,1457720103,"201051344000458","219011344069620",29.30,35.80,0,339.65,433.12,254.2,243.5,1.189,335960.7,335960.7,21529,0,0,0,L,1122011218,0,126.30,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720124,249419.00
03/11/2016 13:15,2,8.682,ACTIVE,222.55,376.62,59.991,1457720103,"201051344000853","219011344069620",28.92,33.50,0,342.95,433.42,254.2,243.5,1.167,333594.8,333594.8,21152,0,0,0,L,1122011218,0,126.75,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720125,249420.00
03/11/2016 13:15,2,8.748,ACTIVE,218.48,370.60,59.986,1457720103,"201051344000685","219011344069620",28.73,34.30,0,334.54,427.71,254.3,243.6,1.215,340875.4,340875.4,25954,0,0,0,L,1122011218,0,125.62,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720126,249421.00
03/11/2016 13:15,2,9.014,ACTIVE,220.29,371.81,59.996,1457720103,"201051344000917","219011344069620",27.59,42.50,0,340.85,428.31,251.7,241.0,1.180,338134.0,338134.0,25952,0,0,0,L,1122011218,0,125.62,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720127,249422.00
03/11/2016 13:15,2,8.520,ACTIVE,218.71,369.10,59.970,1457720103,"201051344001145","219011344069620",29.46,39.30,0,333.93,428.31,254.1,243.3,1.167,343243.4,343243.4,25812,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720128,249423.00
03/11/2016 13:15,2,8.977,ACTIVE,220.52,374.21,59.981,1457720103,"201051344000651","219011344069620",27.53,42.00,0,339.04,428.01,250.6,240.0,1.105,335080.4,335080.4,26181,0,0,0,L,1122011218,0,126.53,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720129,249424.00
03/11/2016 13:15,2,8.660,ACTIVE,215.54,368.20,59.975,1457720103,"274151322000088","219011344069620",25.01,56.00,0,334.84,400.96,219.3,209.8,0.822,590915.0,590915.0,14818,0,0,0,L,1151911521,0,124.04,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720129,249425.00
03/11/2016 13:15,2,5.998,ACTIVE,216.67,434.02,59.981,1457720103,"274151322000068","219011344069620",37.37,54.50,0,383.83,462.88,226.0,216.2,0.866,493578.0,493578.0,15846,0,0,0,L,1151911521,0,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720130,249426.00
03/11/2016 13:15,2,8.961,ACTIVE,220.06,373.01,59.922,1457720103,"201051344001135","219011344069620",27.67,42.30,0,338.74,428.01,251.1,240.4,1.145,331640.9,331640.9,26148,0,0,0,L,1122011218,0,125.85,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720131,249427.00
03/11/2016 13:15,2,8.461,ACTIVE,219.61,373.31,59.933,1457720103,"201051344000594","219011344069620",29.72,36.50,0,338.74,429.82,254.7,243.9,1.153,338202.6,338202.6,21560,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720132,249428.00
03/11/2016 13:15,2,9.117,ACTIVE,220.29,372.71,60.007,1457720103,"201051344001203","219011344069620",27.17,40.20,0,341.45,428.91,250.8,240.1,1.145,337900.0,337900.0,26131,0,0,0,L,1122011218,0,126.30,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720133,249429.00
03/11/2016 13:15,2,8.736,ACTIVE,215.54,354.97,59.954,1457720103,"274151322000054","219011344069620",24.95,59.50,0,334.54,402.77,220.7,211.0,0.844,603747.7,603747.7,14847,0,0,0,L,1151911521,0,124.04,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720134,249430.00
03/11/2016 13:15,2,9.039,ACTIVE,220.52,372.41,59.981,1457720103,"201051344000867","219011344069620",27.79,38.60,0,339.95,428.61,254.3,243.5,1.131,326607.4,326607.4,21589,0,0,0,L,1122011218,0,125.62,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720135,249431.00
03/11/2016 13:15,2,8.904,ACTIVE,220.29,373.91,59.986,1457720103,"201051344001093","219011344069620",27.61,40.00,0,339.65,428.31,248.8,238.2,1.114,336681.1,336681.1,26009,0,0,0,L,1122011218,0,125.85,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720136,249432.00
03/11/2016 13:15,2,8.623,ACTIVE,221.64,376.92,59.954,1457720103,"201051344000900","219011344069620",29.12,35.00,0,338.14,432.22,254.4,243.6,1.123,341721.2,341721.2,20997,0,0,0,L,1122011218,0,126.07,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720137,249433.00
03/11/2016 13:15,2,8.668,ACTIVE,221.42,373.91,59.965,1457720103,"201051344000648","219011344069620",28.98,33.00,0,337.84,433.12,254.2,243.5,1.149,335121.3,335121.3,21268,0,0,0,L,1122011218,0,125.40,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720138,249434.00
03/11/2016 13:15,2,8.783,ACTIVE,221.87,378.12,60.002,1457720103,"201051344000569","219011344069620",28.55,35.00,0,338.14,432.52,253.7,242.9,1.167,343143.3,343143.3,20939,0,0,0,L,1122011218,0,125.40,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720139,249435.00
03/11/2016 13:15,2,8.709,ACTIVE,222.10,375.71,59.965,1457720103,"201051344000983","219011344069620",28.86,34.50,0,338.14,432.52,254.4,243.6,1.162,335591.1,335591.1,21386,0,0,0,L,1122011218,0,126.07,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720140,249436.00
03/11/2016 13:15,2,9.010,ACTIVE,222.10,376.62,59.970,1457720103,"201051344001158","219011344069620",27.69,36.30,0,339.04,433.12,252.7,242.0,1.158,331371.5,331371.5,21602,0,0,0,L,1122011218,0,125.85,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720141,249437.00
03/11/2016 13:15,2,8.811,ACTIVE,221.87,376.01,59.975,1457720103,"201051344000576","219011344069620",28.47,35.00,0,338.74,433.42,253.9,243.2,1.153,336184.5,336184.5,21058,0,0,0,L,1122011218,0,125.85,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720142,249438.00
03/11/2016 13:15,2,8.785,ACTIVE,215.54,368.20,59.970,1457720103,"274151322000087","219011344069620",24.73,65.30,0,335.14,400.96,219.9,210.4,0.831,578760.2,578760.2,14901,0,0,0,L,1151911521,0,123.81,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457720143,249439.00
03/11/2016 13:30,2,8.926,ALERT,221.42,373.01,59.938,1457721003,"201051344000645","219011344069620",28.15,35.80,0,305.68,433.72,254.3,243.6,1.136,336076.2,336076.2,21210,0,0,0,L,1122011218,0,126.07,125.85,0002,31,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721005,249440.00
03/11/2016 13:30,2,8.682,ACTIVE,215.54,365.80,59.959,1457721003,"274151322000085","219011344069620",24.53,58.50,0,322.21,400.96,215.5,206.1,0.818,606615.9,606615.9,14864,0,0,0,L,1151911521,0,124.04,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721006,249441.00
03/11/2016 13:30,2,9.033,ALERT,220.29,373.01,59.991,1457721003,"201051344000633","219011344069620",27.69,37.50,0,280.43,434.02,253.1,242.4,1.171,327659.6,327659.6,21623,0,0,0,L,1122011218,0,125.40,125.17,0002,37,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721007,249442.00
03/11/2016 13:30,2,8.943,ACTIVE,221.87,373.61,59.991,1457721003,"201051344000469","219011344069620",27.65,33.80,0,331.53,437.33,250.3,239.7,1.184,328465.5,328465.5,21609,0,0,0,L,1122011218,0,125.62,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721008,249443.00
03/11/2016 13:30,2,8.775,ACTIVE,218.48,371.21,59.959,1457721003,"201051344000646","219011344069620",27.93,39.00,0,323.72,432.52,248.0,237.4,1.153,333407.2,333407.2,26146,0,0,0,L,1122011218,0,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721009,249444.00
03/11/2016 13:30,2,8.639,ALERT,215.77,354.67,59.975,1457721003,"274151322000052","219011344069620",27.00,65.00,0,303.28,406.07,235.9,225.8,0.924,614770.2,614770.2,15081,0,0,0,L,1151911521,0,123.36,124.49,0002,52,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721011,249445.00
03/11/2016 13:30,2,9.027,ACTIVE,220.06,372.11,60.007,1457721003,"201051344000585","219011344069620",27.37,40.60,0,330.63,432.52,250.2,239.6,1.149,338681.5,338681.5,26152,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721012,249446.00
03/11/2016 13:30,2,8.760,ACTIVE,218.26,369.40,59.933,1457721003,"201051344001230","219011344069620",28.15,34.30,0,321.91,430.72,249.7,239.1,1.149,337220.9,337220.9,25935,0,0,0,L,1122011218,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721013,249447.00
03/11/2016 13:30,2,8.918,ACTIVE,219.84,372.41,59.996,1457721003,"201051344000582","219011344069620",27.47,43.00,0,329.43,434.02,248.1,237.6,1.131,330849.4,330849.4,26127,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721014,249448.00
03/11/2016 13:30,2,8.834,ACTIVE,218.71,369.40,60.007,1457721003,"201051344000955","219011344069620",27.59,39.80,0,324.62,430.72,246.8,236.2,1.162,341728.1,341728.1,26063,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721015,249449.00
03/11/2016 13:30,2,5.824,ACTIVE,215.54,411.78,59.965,1457721003,"274151322000094","219011344069620",38.07,57.00,0,385.93,459.57,224.1,214.4,0.871,493541.8,493541.8,15672,0,0,0,L,1151911521,0,123.36,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721016,249450.00
03/11/2016 13:30,2,8.627,ALERT,222.10,376.92,59.954,1457721003,"201051344000579","219011344069620",29.04,37.50,0,293.06,437.93,253.5,242.8,1.184,342587.2,342587.2,1648,0,0,0,L,1122011218,0,126.07,125.85,0002,31,0,0,0,0,0,0,2,1065,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721017,249451.00
03/11/2016 13:30,2,8.924,ACTIVE,218.48,369.70,59.986,1457721003,"201051344000890","219011344069620",27.77,34.50,0,325.52,430.72,250.8,240.1,1.136,339054.2,339054.2,26083,0,0,0,L,1122011218,0,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721018,249452.00
03/11/2016 13:30,2,8.752,ACTIVE,219.39,371.51,59.965,1457721003,"201051344000438","219011344069620",28.03,35.20,0,331.83,432.52,248.6,238.0,1.158,341231.4,341231.4,26079,0,0,0,L,1122011218,0,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721019,249453.00
03/11/2016 13:30,2,8.715,ACTIVE,218.71,372.11,59.922,1457721003,"201051344000417","219011344069620",27.85,38.20,0,328.22,430.12,245.6,235.2,1.153,334940.4,334940.4,26234,0,0,0,L,1122011218,0,124.72,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721020,249454.00
03/11/2016 13:30,2,8.715,ACTIVE,214.87,354.67,59.991,1457721003,"274151322000083","219011344069620",27.27,56.80,0,323.11,414.49,240.7,230.4,0.932,608860.7,608860.7,15119,0,0,0,L,1151911521,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721021,249455.00
03/11/2016 13:30,2,8.889,ACTIVE,216.22,391.34,59.975,1457721003,"274151322000076","219011344069620",28.27,60.50,0,321.01,413.29,254.1,243.3,0.999,647943.8,647943.8,15123,0,0,0,L,1151911521,0,123.81,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721022,249456.00
03/11/2016 13:30,2,9.203,ALERT,219.84,373.91,59.959,1457721003,"201051344000868","219011344069620",26.86,37.30,0,278.03,430.12,250.3,239.7,1.131,327446.4,327446.4,21347,0,0,0,L,1122011218,0,124.94,125.17,0002,33,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721024,249457.00
03/11/2016 13:30,2,8.766,ACTIVE,215.09,366.10,59.933,1457721003,"274151322000095","219011344069620",28.73,56.80,0,322.21,415.09,255.0,244.2,0.959,641155.8,641155.8,15008,0,0,0,L,1151911521,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721025,249458.00
03/11/2016 13:30,2,9.061,ACTIVE,221.87,376.31,59.975,1457721003,"201051344000988","219011344069620",27.23,37.00,0,328.22,439.13,249.9,239.3,1.131,325646.8,325646.8,21623,0,0,0,L,1122011218,0,125.62,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721026,249459.00
03/11/2016 13:30,2,8.889,ACTIVE,219.61,370.30,59.970,1457721003,"201051344001025","219011344069620",27.63,42.30,0,329.13,431.02,248.6,238.0,1.100,338706.4,338706.4,26139,0,0,0,L,1122011218,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721026,249460.00
03/11/2016 13:30,2,8.750,ACTIVE,221.64,374.81,59.896,1457721003,"201051344000458","219011344069620",28.73,36.30,0,328.82,435.53,254.4,243.7,1.211,336021.5,336021.5,21530,0,0,0,L,1122011218,0,126.07,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721027,249461.00
03/11/2016 13:30,2,9.012,ACTIVE,222.10,376.31,59.959,1457721003,"201051344000853","219011344069620",27.81,35.20,0,332.43,434.93,253.8,243.0,1.176,333655.7,333655.7,21153,0,0,0,L,1122011218,0,126.30,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721028,249462.00
03/11/2016 13:30,2,8.855,ACTIVE,218.26,370.30,59.981,1457721003,"201051344000685","219011344069620",28.29,33.30,0,323.41,432.52,253.7,242.9,1.207,340936.0,340936.0,25955,0,0,0,L,1122011218,0,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721029,249463.00
03/11/2016 13:30,2,8.938,ACTIVE,219.84,372.41,59.933,1457721003,"201051344000917","219011344069620",27.67,43.00,0,330.33,431.62,250.6,239.9,1.176,338193.8,338193.8,25953,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721030,249464.00
03/11/2016 13:30,2,8.523,ACTIVE,218.26,370.60,59.912,1457721003,"201051344001145","219011344069620",29.46,39.30,0,324.62,431.62,254.1,243.3,1.167,343304.2,343304.2,25813,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721031,249465.00
03/11/2016 13:30,2,8.848,ACTIVE,220.06,371.81,59.981,1457721003,"201051344000651","219011344069620",27.73,42.50,0,330.63,430.12,248.5,237.9,1.123,335139.8,335139.8,26182,0,0,0,L,1122011218,0,126.07,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721032,249466.00
03/11/2016 13:30,2,8.537,ACTIVE,215.09,360.69,59.949,1457721003,"274151322000088","219011344069620",25.07,56.50,0,325.22,406.97,216.7,207.2,0.835,590967.0,590967.0,14819,0,0,0,L,1151911521,0,123.81,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721033,249467.00
03/11/2016 13:30,2,5.742,ACTIVE,216.67,428.01,59.933,1457721003,"274151322000068","219011344069620",38.41,55.00,0,384.43,464.38,222.7,213.1,0.840,493631.8,493631.8,15847,0,0,0,L,1151911521,0,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721034,249468.00
03/11/2016 13:30,2,8.816,ACTIVE,219.61,370.90,59.944,1457721003,"201051344001135","219011344069620",27.87,44.00,0,330.93,431.32,248.6,238.0,1.145,331700.2,331700.2,26149,0,0,0,L,1122011218,0,125.62,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721035,249469.00
03/11/2016 13:30,2,8.406,ALERT,219.16,371.81,59.959,1457721003,"201051344000594","219011344069620",29.66,37.80,0,282.24,430.42,252.3,241.6,1.158,338263.3,338263.3,21561,0,0,0,L,1122011218,0,124.72,124.49,0002,31,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721037,249470.00
03/11/2016 13:30,2,8.963,ACTIVE,220.06,371.51,59.975,1457721003,"201051344001203","219011344069620",27.41,40.80,0,332.43,431.62,248.9,238.3,1.145,337959.7,337959.7,26132,0,0,0,L,1122011218,0,126.07,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721038,249471.00
03/11/2016 13:30,2,8.656,ACTIVE,215.54,364.29,59.954,1457721003,"274151322000054","219011344069620",24.91,61.00,0,325.22,408.48,218.1,208.6,0.826,603800.2,603800.2,14848,0,0,0,L,1151911521,0,123.59,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721039,249472.00
