ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/11/2016 13:30,2,8.848,ALERT,220.06,369.70,59.965,1457721003,"201051344000867","219011344069620",28.03,38.80,0,275.92,430.42,250.9,240.2,1.140,326667.8,326667.8,21590,0,0,0,L,1122011218,0,125.40,124.94,0002,35,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721041,249473.00
03/11/2016 13:30,2,8.857,ACTIVE,219.84,371.81,59.896,1457721003,"201051344001093","219011344069620",27.47,39.50,0,330.63,435.83,246.4,235.9,1.118,336740.2,336740.2,26010,0,0,0,L,1122011218,0,125.62,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721042,249474.00
03/11/2016 13:30,2,8.828,ALERT,220.97,373.61,59.965,1457721003,"201051344000900","219011344069620",28.47,36.00,0,305.98,434.93,254.3,243.5,1.140,341782.1,341782.1,20998,0,0,0,L,1122011218,0,125.62,125.62,0002,33,0,0,0,0,0,0,1,1059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721044,249475.00
03/11/2016 13:30,2,8.889,ALERT,220.97,372.11,59.975,1457721003,"201051344000648","219011344069620",28.23,34.00,0,303.28,434.93,254.0,243.2,1.149,335182.1,335182.1,21269,0,0,0,L,1122011218,0,125.17,125.85,0002,31,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721046,249476.00
03/11/2016 13:30,2,8.828,ACTIVE,221.42,374.21,59.986,1457721003,"201051344000569","219011344069620",28.13,35.60,0,331.23,433.42,251.3,240.7,1.167,343204.2,343204.2,20940,0,0,0,L,1122011218,0,125.40,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721047,249477.00
03/11/2016 13:30,2,9.088,ACTIVE,221.64,376.01,59.970,1457721003,"201051344000983","219011344069620",27.51,35.80,0,329.43,434.02,253.2,242.5,1.176,335652.2,335652.2,21387,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721047,249478.00
03/11/2016 13:30,2,8.998,ALERT,221.87,376.92,59.933,1457721003,"201051344001158","219011344069620",27.33,37.00,0,306.28,435.53,249.1,238.5,1.123,331431.4,331431.4,21603,0,0,0,L,1122011218,0,125.62,125.62,0002,36,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721049,249479.00
03/11/2016 13:30,2,8.918,ALERT,221.42,376.92,59.981,1457721003,"201051344000576","219011344069620",27.89,35.40,0,294.26,436.13,251.8,241.1,1.153,336245.2,336245.2,21059,0,0,0,L,1122011218,0,125.85,125.62,0002,34,0,0,0,0,0,0,1,1057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721051,249480.00
03/11/2016 13:30,2,8.695,ACTIVE,215.77,359.48,59.970,1457721003,"274151322000087","219011344069620",24.75,65.70,0,324.02,403.07,217.7,208.2,0.822,578812.8,578812.8,14902,0,0,0,L,1151911521,0,123.81,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721052,249481.00
03/11/2016 13:45,2,8.646,ACTIVE,221.64,373.61,59.933,1457721905,"201051344000645","219011344069620",27.45,37.00,0,339.04,430.72,240.4,230.1,1.065,336135.7,336135.7,21212,0,0,0,L,1122011218,0,126.30,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721906,249482.00
03/11/2016 13:45,2,8.320,ACTIVE,216.22,358.88,59.981,1457721905,"274151322000085","219011344069620",24.23,60.30,0,335.74,400.06,204.2,195.2,0.787,606666.3,606666.3,14865,0,0,0,L,1151911521,0,124.27,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721907,249483.00
03/11/2016 13:45,2,8.668,ACTIVE,220.29,369.40,59.954,1457721905,"201051344000633","219011344069620",27.02,39.50,0,339.65,428.61,237.1,226.9,1.092,327718.6,327718.6,21625,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721908,249484.00
03/11/2016 13:45,2,8.414,ACTIVE,222.10,375.41,59.949,1457721905,"201051344000469","219011344069620",27.57,36.50,0,339.34,432.22,235.0,224.9,1.105,328523.8,328523.8,21610,0,0,0,L,1122011218,0,125.62,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721909,249485.00
03/11/2016 13:45,2,8.424,ACTIVE,218.93,368.80,59.933,1457721905,"201051344000646","219011344069620",27.12,39.80,0,333.33,427.71,231.3,221.3,1.078,333464.9,333464.9,26147,0,0,0,L,1122011218,0,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721909,249486.00
03/11/2016 13:45,2,8.230,ACTIVE,216.45,350.77,59.944,1457721905,"274151322000052","219011344069620",26.70,64.80,0,333.93,404.57,222.5,212.8,0.849,614825.4,614825.4,15083,0,0,0,L,1151911521,0,123.81,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721910,249487.00
03/11/2016 13:45,2,8.566,ACTIVE,220.52,371.81,59.965,1457721905,"201051344000585","219011344069620",26.94,41.50,0,340.55,426.81,233.5,223.5,1.065,338739.7,338739.7,26153,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721911,249488.00
03/11/2016 13:45,2,8.361,ACTIVE,218.48,367.00,59.959,1457721905,"201051344001230","219011344069620",27.47,36.00,0,333.33,422.60,232.6,222.6,1.061,337278.9,337278.9,25936,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721912,249489.00
03/11/2016 13:45,2,8.371,ACTIVE,220.29,370.30,59.954,1457721905,"201051344000582","219011344069620",27.29,44.80,0,336.34,429.22,231.3,221.3,1.047,330907.1,330907.1,26128,0,0,0,L,1122011218,0,125.62,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721913,249490.00
03/11/2016 13:45,2,8.383,ACTIVE,218.93,368.80,59.938,1457721905,"201051344000955","219011344069620",27.19,41.00,0,333.63,424.41,230.9,221.0,1.087,341785.5,341785.5,26064,0,0,0,L,1122011218,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721914,249491.00
03/11/2016 13:45,2,5.559,ACTIVE,216.22,426.81,59.970,1457721905,"274151322000094","219011344069620",37.73,58.80,0,381.42,457.17,211.6,202.3,0.822,493594.1,493594.1,15673,0,0,0,L,1151911521,0,123.59,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721915,249492.00
03/11/2016 13:45,2,8.523,ACTIVE,222.32,374.51,59.970,1457721905,"201051344000579","219011344069620",27.63,39.30,0,339.95,432.52,238.5,228.3,1.114,342646.5,342646.5,1650,0,0,0,L,1122011218,0,126.30,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721916,249493.00
03/11/2016 13:45,2,8.449,ACTIVE,218.48,367.30,59.970,1457721905,"201051344000890","219011344069620",27.27,35.80,0,334.24,426.21,233.5,223.4,1.052,339112.3,339112.3,26084,0,0,0,L,1122011218,0,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721917,249494.00
03/11/2016 13:45,2,8.408,ACTIVE,219.39,368.80,59.970,1457721905,"201051344000438","219011344069620",27.51,37.50,0,335.14,427.41,234.0,224.0,1.087,341289.2,341289.2,26080,0,0,0,L,1122011218,0,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721918,249495.00
03/11/2016 13:45,2,8.492,ACTIVE,219.16,369.40,59.965,1457721905,"201051344000417","219011344069620",26.64,38.20,0,333.93,425.01,229.2,219.3,1.069,334997.4,334997.4,26235,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721919,249496.00
03/11/2016 13:45,2,8.406,ACTIVE,215.54,372.41,59.970,1457721905,"274151322000083","219011344069620",26.80,58.30,0,334.84,405.17,228.1,218.3,0.906,608916.7,608916.7,15120,0,0,0,L,1151911521,0,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721920,249497.00
03/11/2016 13:45,2,8.746,ACTIVE,216.67,359.18,59.954,1457721905,"274151322000076","219011344069620",27.27,61.70,0,334.24,407.57,241.4,231.1,0.963,648003.2,648003.2,15124,0,0,0,L,1151911521,0,124.04,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721920,249498.00
03/11/2016 13:45,2,8.736,ACTIVE,220.29,371.81,59.965,1457721905,"201051344000868","219011344069620",26.76,38.40,0,339.65,429.22,236.7,226.6,1.069,327504.7,327504.7,21349,0,0,0,L,1122011218,0,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721921,249499.00
03/11/2016 13:45,2,8.875,ACTIVE,215.77,360.38,59.938,1457721905,"274151322000095","219011344069620",27.12,56.80,0,333.63,409.08,243.5,233.1,0.919,641215.5,641215.5,15009,0,0,0,L,1151911521,0,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721922,249500.00
03/11/2016 13:45,2,8.658,ACTIVE,222.10,376.31,59.959,1457721905,"201051344000988","219011344069620",26.90,39.00,0,338.14,431.92,235.8,225.6,1.078,325704.8,325704.8,21624,0,0,0,L,1122011218,0,126.07,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721923,249501.00
03/11/2016 13:45,2,8.578,ACTIVE,219.84,368.50,59.949,1457721905,"201051344001025","219011344069620",27.06,43.80,0,338.14,427.41,235.0,224.9,1.043,338764.2,338764.2,26140,0,0,0,L,1122011218,0,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721924,249502.00
03/11/2016 13:45,2,8.613,ACTIVE,221.87,374.51,59.954,1457721905,"201051344000458","219011344069620",27.65,39.00,0,339.95,432.52,241.2,230.9,1.158,336080.7,336080.7,21531,0,0,0,L,1122011218,0,126.07,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721925,249503.00
03/11/2016 13:45,2,8.656,ACTIVE,222.55,375.11,59.938,1457721905,"201051344000853","219011344069620",27.67,37.00,0,340.55,433.72,242.5,232.2,1.131,333714.7,333714.7,21154,0,0,0,L,1122011218,0,126.53,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721926,249504.00
03/11/2016 13:45,2,8.451,ACTIVE,218.71,370.60,59.965,1457721905,"201051344000685","219011344069620",28.03,35.40,0,333.33,426.21,239.7,229.4,1.145,340994.8,340994.8,25956,0,0,0,L,1122011218,0,125.62,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721927,249505.00
03/11/2016 13:45,2,8.619,ACTIVE,220.06,370.60,59.954,1457721905,"201051344000917","219011344069620",27.25,44.30,0,336.34,427.41,237.8,227.6,1.114,338251.8,338251.8,25954,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721928,249506.00
03/11/2016 13:45,2,8.668,ACTIVE,218.71,370.30,59.970,1457721905,"201051344001145","219011344069620",27.53,40.20,0,333.33,427.41,241.8,231.4,1.109,343363.4,343363.4,25814,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721929,249507.00
03/11/2016 13:45,2,8.582,ACTIVE,220.52,373.91,59.970,1457721905,"201051344000651","219011344069620",27.14,43.80,0,340.85,427.71,235.7,225.6,1.087,335197.4,335197.4,26183,0,0,0,L,1122011218,0,126.30,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721930,249508.00
03/11/2016 13:45,2,8.441,ACTIVE,216.22,375.41,59.954,1457721905,"274151322000088","219011344069620",24.25,59.00,0,335.44,400.06,207.1,198.0,0.778,591017.3,591017.3,14820,0,0,0,L,1151911521,0,124.49,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721930,249509.00
03/11/2016 13:45,2,5.566,ACTIVE,217.13,410.28,59.959,1457721905,"274151322000068","219011344069620",37.77,57.00,0,383.83,462.28,213.0,203.6,0.818,493683.7,493683.7,15848,0,0,0,L,1151911521,0,124.27,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721931,249510.00
03/11/2016 13:45,2,8.578,ACTIVE,220.06,369.40,59.970,1457721905,"201051344001135","219011344069620",26.98,45.50,0,334.84,426.51,234.4,224.3,1.069,331757.7,331757.7,26150,0,0,0,L,1122011218,0,125.62,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721932,249511.00
03/11/2016 13:45,2,8.791,ACTIVE,219.84,373.61,59.949,1457721905,"201051344000594","219011344069620",27.35,39.50,0,332.73,429.82,243.4,233.0,1.114,338322.9,338322.9,21563,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721933,249512.00
03/11/2016 13:45,2,8.627,ACTIVE,220.29,370.00,59.959,1457721905,"201051344001203","219011344069620",27.06,42.30,0,341.75,428.01,236.6,226.4,1.100,338017.4,338017.4,26133,0,0,0,L,1122011218,0,126.30,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721934,249513.00
03/11/2016 13:45,2,8.363,ACTIVE,216.22,359.48,59.970,1457721905,"274151322000054","219011344069620",24.49,63.30,0,334.84,401.26,207.4,198.2,0.791,603850.8,603850.8,14849,0,0,0,L,1151911521,0,124.27,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721935,249514.00
03/11/2016 13:45,2,8.658,ACTIVE,220.52,372.41,59.959,1457721905,"201051344000867","219011344069620",27.19,41.80,0,339.95,427.71,238.6,228.4,1.092,326726.1,326726.1,21592,0,0,0,L,1122011218,0,125.62,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721936,249515.00
03/11/2016 13:45,2,8.391,ACTIVE,220.29,371.81,59.959,1457721905,"201051344001093","219011344069620",27.41,40.80,0,340.85,427.11,232.9,222.9,1.052,336797.1,336797.1,26011,0,0,0,L,1122011218,0,125.85,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721937,249516.00
03/11/2016 13:45,2,8.779,ACTIVE,221.64,374.81,59.986,1457721905,"201051344000900","219011344069620",27.41,38.60,0,338.74,428.61,243.8,233.4,1.083,341841.2,341841.2,21000,0,0,0,L,1122011218,0,126.07,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721938,249517.00
03/11/2016 13:45,2,8.711,ACTIVE,221.42,372.71,59.965,1457721905,"201051344000648","219011344069620",27.35,35.40,0,339.95,430.12,241.2,230.9,1.096,335240.8,335240.8,21271,0,0,0,L,1122011218,0,125.40,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721939,249518.00
03/11/2016 13:45,2,8.703,ACTIVE,221.87,375.41,59.959,1457721905,"201051344000569","219011344069620",27.27,37.80,0,338.14,431.62,240.4,230.1,1.114,343262.4,343262.4,20941,0,0,0,L,1122011218,0,125.62,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721940,249519.00
03/11/2016 13:45,2,8.549,ACTIVE,222.10,374.81,59.965,1457721905,"201051344000983","219011344069620",28.05,38.00,0,338.74,432.82,242.8,232.4,1.118,335710.9,335710.9,21388,0,0,0,L,1122011218,0,126.30,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721941,249520.00
03/11/2016 13:45,2,8.682,ACTIVE,222.10,375.11,59.970,1457721905,"201051344001158","219011344069620",26.92,39.80,0,339.34,429.82,236.4,226.3,1.083,331488.9,331488.9,21605,0,0,0,L,1122011218,0,125.85,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721942,249521.00
03/11/2016 13:45,2,8.639,ACTIVE,221.87,375.11,59.959,1457721905,"201051344000576","219011344069620",27.55,37.80,0,339.34,432.82,240.8,230.5,1.100,336303.4,336303.4,21061,0,0,0,L,1122011218,0,126.07,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721943,249522.00
03/11/2016 13:45,2,8.430,ACTIVE,216.22,374.51,59.965,1457721905,"274151322000087","219011344069620",24.49,67.00,0,335.74,400.06,208.9,199.7,0.769,578863.0,578863.0,14903,0,0,0,L,1151911521,0,124.04,124.27,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457721944,249523.00
03/11/2016 14:00,2,7.943,ACTIVE,221.42,371.21,59.981,1457722804,"201051344000645","219011344069620",28.45,37.50,0,340.25,425.31,228.9,219.0,0.990,336191.1,336191.1,21213,0,0,0,L,1122011218,0,126.07,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722805,249524.00
03/11/2016 14:00,2,7.711,ACTIVE,216.00,362.19,59.986,1457722804,"274151322000085","219011344069620",25.01,60.80,0,336.04,397.66,195.2,186.5,0.756,606713.2,606713.2,14866,0,0,0,L,1151911521,0,124.27,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722806,249525.00
03/11/2016 14:00,2,8.012,ACTIVE,220.29,373.61,60.028,1457722804,"201051344000633","219011344069620",28.19,40.00,0,339.34,425.01,228.7,218.8,1.061,327773.4,327773.4,21626,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722807,249526.00
03/11/2016 14:00,2,7.949,ACTIVE,221.87,374.51,59.986,1457722804,"201051344000469","219011344069620",28.13,36.00,0,339.65,428.91,226.3,216.5,1.061,328578.1,328578.1,21611,0,0,0,L,1122011218,0,125.62,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722807,249527.00
03/11/2016 14:00,2,7.920,ACTIVE,218.71,367.90,60.018,1457722804,"201051344000646","219011344069620",28.03,39.00,0,334.54,424.41,224.7,215.0,1.034,333518.3,333518.3,26148,0,0,0,L,1122011218,0,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722808,249528.00
03/11/2016 14:00,2,7.719,ACTIVE,216.00,379.02,59.991,1457722804,"274151322000052","219011344069620",27.41,66.30,0,333.93,401.86,214.1,204.7,0.857,614876.7,614876.7,15084,0,0,0,L,1151911521,0,123.14,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722809,249529.00
03/11/2016 14:00,2,7.898,ACTIVE,220.06,370.90,59.986,1457722804,"201051344000585","219011344069620",28.43,40.80,0,337.54,422.90,227.1,217.3,1.056,338793.7,338793.7,26154,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722810,249530.00
03/11/2016 14:00,2,7.916,ACTIVE,218.26,367.90,59.986,1457722804,"201051344001230","219011344069620",28.21,34.30,0,334.24,418.70,226.1,216.3,1.025,337332.6,337332.6,25937,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722811,249531.00
03/11/2016 14:00,2,7.910,ACTIVE,220.06,368.80,59.991,1457722804,"201051344000582","219011344069620",28.13,44.80,0,336.34,425.01,225.3,215.6,1.021,330960.3,330960.3,26129,0,0,0,L,1122011218,0,125.62,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722812,249532.00
03/11/2016 14:00,2,7.898,ACTIVE,218.71,368.50,59.986,1457722804,"201051344000955","219011344069620",28.01,40.60,0,335.14,418.09,224.0,214.3,1.065,341838.6,341838.6,26065,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722813,249533.00
03/11/2016 14:00,2,5.320,ACTIVE,216.22,407.57,59.981,1457722804,"274151322000094","219011344069620",37.61,58.50,0,379.62,456.87,204.0,195.0,0.795,493642.6,493642.6,15674,0,0,0,L,1151911521,0,123.81,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722814,249534.00
03/11/2016 14:00,2,8.123,ACTIVE,222.10,375.41,59.986,1457722804,"201051344000579","219011344069620",28.45,39.00,0,339.95,428.91,233.9,223.8,1.100,342701.5,342701.5,1651,0,0,0,L,1122011218,0,126.07,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722815,249535.00
03/11/2016 14:00,2,7.984,ACTIVE,218.71,367.60,59.981,1457722804,"201051344000890","219011344069620",28.37,33.30,0,334.24,418.70,229.2,219.2,1.025,339166.0,339166.0,26085,0,0,0,L,1122011218,0,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722816,249536.00
03/11/2016 14:00,2,7.885,ACTIVE,219.39,367.90,59.981,1457722804,"201051344000438","219011344069620",28.37,35.60,0,336.34,424.11,226.4,216.6,1.056,341342.9,341342.9,26081,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722816,249537.00
03/11/2016 14:00,2,7.883,ACTIVE,218.93,368.20,59.991,1457722804,"201051344000417","219011344069620",28.09,37.80,0,335.14,420.20,224.2,214.5,1.061,335050.1,335050.1,26236,0,0,0,L,1122011218,0,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722817,249538.00
03/11/2016 14:00,2,7.840,ACTIVE,215.54,354.67,59.970,1457722804,"274151322000083","219011344069620",27.69,56.80,0,335.14,403.07,219.8,210.2,0.871,608969.1,608969.1,15121,0,0,0,L,1151911521,0,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722818,249539.00
03/11/2016 14:00,2,8.195,ACTIVE,216.90,369.40,59.975,1457722804,"274151322000076","219011344069620",28.11,62.30,0,333.93,405.17,233.1,223.0,0.919,648058.6,648058.6,15125,0,0,0,L,1151911521,0,124.04,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722819,249540.00
03/11/2016 14:00,2,8.062,ACTIVE,220.29,371.21,59.981,1457722804,"201051344000868","219011344069620",27.95,38.40,0,337.54,425.31,228.1,218.3,1.012,327559.1,327559.1,21350,0,0,0,L,1122011218,0,125.17,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722820,249541.00
03/11/2016 14:00,2,8.229,ACTIVE,215.77,370.30,59.975,1457722804,"274151322000095","219011344069620",28.23,55.50,0,333.63,406.37,234.7,224.6,0.862,641271.5,641271.5,15010,0,0,0,L,1151911521,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722821,249542.00
03/11/2016 14:00,2,8.010,ACTIVE,221.87,375.11,59.986,1457722804,"201051344000988","219011344069620",27.91,38.40,0,339.34,428.91,226.4,216.6,1.039,325758.9,325758.9,21625,0,0,0,L,1122011218,0,125.85,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722822,249543.00
03/11/2016 14:00,2,8.082,ACTIVE,219.61,367.60,59.981,1457722804,"201051344001025","219011344069620",27.53,43.80,0,336.34,423.81,225.3,215.6,1.012,338818.0,338818.0,26141,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722823,249544.00
03/11/2016 14:00,2,7.998,ACTIVE,221.87,374.21,59.986,1457722804,"201051344000458","219011344069620",28.71,39.30,0,340.55,428.01,232.3,222.3,1.083,336136.0,336136.0,21532,0,0,0,L,1122011218,0,126.30,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722824,249545.00
03/11/2016 14:00,2,7.982,ACTIVE,222.32,376.01,59.981,1457722804,"201051344000853","219011344069620",28.41,37.50,0,341.75,430.12,229.6,219.7,1.069,333770.0,333770.0,21155,0,0,0,L,1122011218,0,126.53,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722825,249546.00
03/11/2016 14:00,2,7.883,ACTIVE,218.48,368.80,59.981,1457722804,"201051344000685","219011344069620",28.73,33.50,0,333.93,419.30,229.3,219.4,1.096,341049.5,341049.5,25957,0,0,0,L,1122011218,0,125.62,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722826,249547.00
03/11/2016 14:00,2,7.896,ACTIVE,219.61,368.80,59.986,1457722804,"201051344000917","219011344069620",28.23,44.50,0,336.34,424.11,225.7,215.9,1.052,338305.8,338305.8,25955,0,0,0,L,1122011218,0,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722827,249548.00
03/11/2016 14:00,2,7.930,ACTIVE,218.48,366.70,59.981,1457722804,"201051344001145","219011344069620",28.71,40.20,0,334.24,423.20,230.4,220.5,1.061,343418.6,343418.6,25815,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722828,249549.00
03/11/2016 14:00,2,7.801,ACTIVE,220.06,368.20,59.970,1457722804,"201051344000651","219011344069620",28.01,44.30,0,337.84,423.81,221.2,211.6,1.003,335250.8,335250.8,26184,0,0,0,L,1122011218,0,126.30,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722829,249550.00
03/11/2016 14:00,2,7.502,ACTIVE,215.77,355.28,59.970,1457722804,"274151322000088","219011344069620",25.37,57.70,0,335.14,397.66,192.5,183.9,0.729,591064.3,591064.3,14821,0,0,0,L,1151911521,0,124.27,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722830,249551.00
03/11/2016 14:00,2,5.037,ACTIVE,216.90,435.83,59.981,1457722804,"274151322000068","219011344069620",38.88,56.00,0,381.73,454.46,198.1,189.3,0.765,493732.1,493732.1,15849,0,0,0,L,1151911521,0,124.27,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722831,249552.00
03/11/2016 14:00,2,7.771,ACTIVE,219.39,368.20,60.002,1457722804,"201051344001135","219011344069620",28.17,45.50,0,335.74,422.90,221.7,212.0,1.016,331811.1,331811.1,26151,0,0,0,L,1122011218,0,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722832,249553.00
03/11/2016 14:00,2,7.900,ACTIVE,219.39,371.81,59.986,1457722804,"201051344000594","219011344069620",28.86,39.30,0,336.34,427.41,230.9,220.9,1.052,338378.6,338378.6,21564,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722833,249554.00
03/11/2016 14:00,2,7.869,ACTIVE,219.84,367.60,59.981,1457722804,"201051344001203","219011344069620",27.67,41.30,0,338.44,424.41,220.6,211.0,1.025,338071.1,338071.1,26134,0,0,0,L,1122011218,0,126.07,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722834,249555.00
03/11/2016 14:00,2,7.496,ACTIVE,215.77,354.37,59.996,1457722804,"274151322000054","219011344069620",25.47,62.30,0,334.54,397.96,193.4,184.8,0.734,603898.0,603898.0,14850,0,0,0,L,1151911521,0,123.81,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722835,249556.00
03/11/2016 14:00,2,7.812,ACTIVE,220.29,369.70,59.975,1457722804,"201051344000867","219011344069620",28.01,41.30,0,339.04,425.31,221.5,211.9,0.981,326780.6,326780.6,21593,0,0,0,L,1122011218,0,125.62,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722836,249557.00
03/11/2016 14:00,2,7.547,ACTIVE,219.84,368.20,59.975,1457722804,"201051344001093","219011344069620",28.19,40.60,0,337.24,424.11,215.3,205.9,0.972,336850.2,336850.2,26012,0,0,0,L,1122011218,0,125.62,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722837,249558.00
03/11/2016 14:00,2,7.738,ACTIVE,220.74,373.61,59.996,1457722804,"201051344000900","219011344069620",28.31,37.50,0,339.04,425.91,221.9,212.3,0.990,341896.8,341896.8,21001,0,0,0,L,1122011218,0,125.85,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722838,249559.00
03/11/2016 14:00,2,7.652,ACTIVE,220.74,369.70,59.981,1457722804,"201051344000648","219011344069620",28.29,35.40,0,340.25,426.51,219.3,209.7,0.986,335295.8,335295.8,21272,0,0,0,L,1122011218,0,125.17,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722838,249560.00
03/11/2016 14:00,2,7.521,ACTIVE,221.19,369.70,59.981,1457722804,"201051344000569","219011344069620",28.29,36.50,0,338.14,425.91,215.6,206.2,1.003,343317.1,343317.1,20942,0,0,0,L,1122011218,0,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722839,249561.00
03/11/2016 14:00,2,7.625,ACTIVE,221.42,371.21,60.007,1457722804,"201051344000983","219011344069620",28.07,38.40,0,339.65,426.51,216.6,207.2,1.003,335766.1,335766.1,21389,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722840,249562.00
03/11/2016 14:00,2,7.451,ACTIVE,221.19,370.30,59.965,1457722804,"201051344001158","219011344069620",28.15,38.80,0,340.25,427.11,212.3,203.0,0.955,331542.8,331542.8,21606,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722841,249563.00
03/11/2016 14:00,2,7.467,ACTIVE,221.19,372.41,59.975,1457722804,"201051344000576","219011344069620",28.27,37.00,0,339.95,428.91,213.8,204.4,0.981,336358.1,336358.1,21062,0,0,0,L,1122011218,0,125.85,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722842,249564.00
03/11/2016 14:00,2,7.201,ACTIVE,215.77,380.52,59.981,1457722804,"274151322000087","219011344069620",25.41,66.70,0,335.44,398.26,185.2,176.8,0.716,578910.3,578910.3,14904,0,0,0,L,1151911521,0,123.81,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457722843,249565.00
03/11/2016 14:15,2,8.193,ACTIVE,220.97,373.01,59.970,1457723703,"201051344000645","219011344069620",27.97,38.20,0,339.65,426.51,232.1,222.0,1.030,336247.8,336247.8,21214,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723704,249566.00
03/11/2016 14:15,2,7.822,ACTIVE,215.77,357.38,59.981,1457723703,"274151322000085","219011344069620",24.97,59.50,0,335.44,398.26,197.8,189.0,0.760,606761.4,606761.4,14867,0,0,0,L,1151911521,0,124.04,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723705,249567.00
03/11/2016 14:15,2,8.107,ACTIVE,219.84,371.21,59.986,1457723703,"201051344000633","219011344069620",28.33,38.40,0,338.44,426.51,232.6,222.5,1.087,327829.9,327829.9,21627,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723706,249568.00
03/11/2016 14:15,2,7.945,ACTIVE,221.64,374.81,59.975,1457723703,"201051344000469","219011344069620",28.45,35.60,0,339.65,425.91,228.8,218.9,1.065,328633.9,328633.9,21612,0,0,0,L,1122011218,0,125.17,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723707,249569.00
03/11/2016 14:15,2,7.926,ACTIVE,218.48,369.10,59.975,1457723703,"201051344000646","219011344069620",28.39,37.30,0,333.33,425.61,227.8,217.9,1.052,333573.7,333573.7,26149,0,0,0,L,1122011218,0,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723708,249570.00
03/11/2016 14:15,2,7.822,ACTIVE,215.32,375.41,59.970,1457723703,"274151322000052","219011344069620",27.23,66.30,0,333.93,402.46,215.6,206.2,0.853,614929.2,614929.2,15085,0,0,0,L,1151911521,0,123.14,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723709,249571.00
03/11/2016 14:15,2,8.164,ACTIVE,219.84,369.70,59.981,1457723703,"201051344000585","219011344069620",28.11,38.00,0,337.54,425.91,232.5,222.5,1.074,338850.0,338850.0,26155,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723710,249572.00
03/11/2016 14:15,2,7.926,ACTIVE,218.26,367.90,59.981,1457723703,"201051344001230","219011344069620",28.47,31.30,0,333.63,421.40,228.4,218.5,1.039,337388.3,337388.3,25938,0,0,0,L,1122011218,0,124.94,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723711,249573.00
03/11/2016 14:15,2,7.955,ACTIVE,219.84,371.81,59.970,1457723703,"201051344000582","219011344069620",28.29,43.20,0,336.04,427.71,227.7,217.8,1.039,331015.8,331015.8,26130,0,0,0,L,1122011218,0,125.40,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723712,249574.00
03/11/2016 14:15,2,7.750,ACTIVE,218.48,367.30,59.970,1457723703,"201051344000955","219011344069620",28.71,39.30,0,334.54,420.20,225.1,215.3,1.056,341893.7,341893.7,26066,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723713,249575.00
03/11/2016 14:15,2,5.262,ACTIVE,215.32,421.70,59.970,1457723703,"274151322000094","219011344069620",38.29,56.00,0,389.24,462.88,204.4,195.4,0.804,493692.4,493692.4,15675,0,0,0,L,1151911521,0,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723714,249576.00
03/11/2016 14:15,2,8.049,ACTIVE,221.19,372.11,59.981,1457723703,"201051344000579","219011344069620",28.88,37.50,0,340.25,432.22,235.4,225.3,1.096,342758.8,342758.8,1652,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723715,249577.00
03/11/2016 14:15,2,7.893,ACTIVE,218.26,368.50,59.975,1457723703,"201051344000890","219011344069620",28.82,31.50,0,334.54,425.31,230.3,220.4,1.034,339222.2,339222.2,26086,0,0,0,L,1122011218,0,125.17,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723715,249578.00
03/11/2016 14:15,2,7.719,ACTIVE,218.71,368.80,59.959,1457723703,"201051344000438","219011344069620",28.90,34.30,0,334.84,425.91,225.9,216.1,1.056,341398.3,341398.3,26082,0,0,0,L,1122011218,0,125.17,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723716,249579.00
03/11/2016 14:15,2,7.797,ACTIVE,218.48,367.90,59.954,1457723703,"201051344000417","219011344069620",28.39,35.40,0,334.24,421.70,224.1,214.4,1.034,335105.1,335105.1,26237,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723717,249580.00
03/11/2016 14:15,2,7.791,ACTIVE,215.09,363.39,59.970,1457723703,"274151322000083","219011344069620",27.67,54.30,0,330.63,403.97,218.2,208.7,0.871,609022.8,609022.8,15122,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723718,249581.00
03/11/2016 14:15,2,8.141,ACTIVE,216.22,360.38,59.970,1457723703,"274151322000076","219011344069620",28.01,61.00,0,334.54,405.77,231.0,221.0,0.910,648115.6,648115.6,15126,0,0,0,L,1151911521,0,123.81,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723719,249582.00
03/11/2016 14:15,2,8.107,ACTIVE,219.61,369.70,59.986,1457723703,"201051344000868","219011344069620",27.75,36.00,0,340.25,426.81,227.8,217.9,1.025,327615.1,327615.1,21351,0,0,0,L,1122011218,0,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723720,249583.00
03/11/2016 14:15,2,8.230,ACTIVE,215.09,366.40,59.970,1457723703,"274151322000095","219011344069620",28.21,54.80,0,334.54,407.57,235.1,225.0,0.875,641329.2,641329.2,15011,0,0,0,L,1151911521,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723721,249584.00
03/11/2016 14:15,2,8.016,ACTIVE,221.19,373.91,59.986,1457723703,"201051344000988","219011344069620",28.05,38.40,0,339.34,430.42,227.6,217.8,1.012,325814.7,325814.7,21626,0,0,0,L,1122011218,0,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723722,249585.00
03/11/2016 14:15,2,8.062,ACTIVE,219.39,368.80,59.991,1457723703,"201051344001025","219011344069620",27.95,42.50,0,336.34,426.21,228.3,218.4,1.016,338873.6,338873.6,26142,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723723,249586.00
03/11/2016 14:15,2,8.031,ACTIVE,221.19,373.01,59.991,1457723703,"201051344000458","219011344069620",28.75,38.00,0,340.55,429.82,233.9,223.8,1.105,336193.3,336193.3,21533,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723724,249587.00
03/11/2016 14:15,2,8.064,ACTIVE,221.42,374.51,59.986,1457723703,"201051344000853","219011344069620",28.23,36.50,0,341.15,431.32,230.5,220.5,1.065,333826.5,333826.5,21156,0,0,0,L,1122011218,0,126.07,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723725,249588.00
03/11/2016 14:15,2,7.842,ACTIVE,218.26,368.80,59.996,1457723703,"201051344000685","219011344069620",29.12,31.00,0,333.93,425.31,231.3,221.3,1.114,341106.1,341106.1,25958,0,0,0,L,1122011218,0,125.40,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723726,249589.00
03/11/2016 14:15,2,7.969,ACTIVE,219.16,370.30,59.986,1457723703,"201051344000917","219011344069620",28.43,43.40,0,336.04,426.21,229.3,219.4,1.083,338361.7,338361.7,25956,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723727,249590.00
03/11/2016 14:15,2,7.984,ACTIVE,218.26,367.90,59.991,1457723703,"201051344001145","219011344069620",29.06,38.00,0,333.93,426.21,234.9,224.8,1.087,343475.9,343475.9,25816,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723727,249591.00
03/11/2016 14:15,2,7.994,ACTIVE,219.84,369.40,59.954,1457723703,"201051344000651","219011344069620",28.17,43.80,0,339.34,425.91,227.8,217.9,1.034,335306.3,335306.3,26185,0,0,0,L,1122011218,0,126.07,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723728,249592.00
03/11/2016 14:15,2,7.691,ACTIVE,215.09,356.48,59.970,1457723703,"274151322000088","219011344069620",25.49,58.30,0,334.54,398.56,198.3,189.5,0.765,591112.7,591112.7,14822,0,0,0,L,1151911521,0,124.04,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723729,249593.00
03/11/2016 14:15,2,5.242,ACTIVE,216.45,436.43,60.007,1457723703,"274151322000068","219011344069620",38.41,55.80,0,387.14,462.58,202.9,193.9,0.765,493781.7,493781.7,15850,0,0,0,L,1151911521,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723730,249594.00
03/11/2016 14:15,2,7.906,ACTIVE,219.39,368.20,59.991,1457723703,"201051344001135","219011344069620",28.55,44.30,0,334.54,425.91,228.5,218.6,1.039,331866.8,331866.8,26152,0,0,0,L,1122011218,0,125.40,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723731,249595.00
03/11/2016 14:15,2,8.020,ACTIVE,218.93,370.30,59.996,1457723703,"201051344000594","219011344069620",29.28,37.50,0,336.04,429.52,237.7,227.5,1.087,338436.4,338436.4,21565,0,0,0,L,1122011218,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723732,249596.00
03/11/2016 14:15,2,7.980,ACTIVE,219.61,369.40,60.002,1457723703,"201051344001203","219011344069620",28.15,39.80,0,338.44,426.81,227.5,217.7,1.056,338126.6,338126.6,26135,0,0,0,L,1122011218,0,125.85,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723733,249597.00
03/11/2016 14:15,2,7.678,ACTIVE,215.32,353.77,59.986,1457723703,"274151322000054","219011344069620",25.68,62.00,0,335.44,399.76,199.5,190.7,0.756,603946.8,603946.8,14851,0,0,0,L,1151911521,0,123.81,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723734,249598.00
03/11/2016 14:15,2,7.949,ACTIVE,219.84,370.30,59.981,1457723703,"201051344000867","219011344069620",28.47,40.40,0,340.25,426.21,228.9,219.1,1.047,326836.8,326836.8,21594,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723735,249599.00
03/11/2016 14:15,2,7.787,ACTIVE,219.61,369.10,59.981,1457723703,"201051344001093","219011344069620",28.47,38.40,0,337.24,425.91,224.4,214.7,1.016,336905.1,336905.1,26013,0,0,0,L,1122011218,0,125.62,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723736,249600.00
03/11/2016 14:15,2,8.088,ACTIVE,220.52,372.71,59.991,1457723703,"201051344000900","219011344069620",28.41,36.80,0,339.04,431.32,232.5,222.5,1.043,341953.8,341953.8,21002,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723737,249601.00
03/11/2016 14:15,2,7.953,ACTIVE,220.52,373.31,60.007,1457723703,"201051344000648","219011344069620",28.73,35.20,0,339.34,428.01,231.2,221.2,1.056,335352.5,335352.5,21273,0,0,0,L,1122011218,0,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723738,249602.00
03/11/2016 14:15,2,8.029,ACTIVE,220.97,369.40,60.002,1457723703,"201051344000569","219011344069620",28.07,37.30,0,339.34,427.11,228.1,218.3,1.056,343373.2,343373.2,20943,0,0,0,L,1122011218,0,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723739,249603.00
03/11/2016 14:15,2,7.914,ACTIVE,221.19,374.51,59.996,1457723703,"201051344000983","219011344069620",28.75,38.20,0,339.34,427.71,230.4,220.4,1.065,335822.8,335822.8,21390,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723740,249604.00
03/11/2016 14:15,2,7.953,ACTIVE,221.42,373.01,59.996,1457723703,"201051344001158","219011344069620",28.29,38.20,0,339.34,429.82,227.8,217.9,1.074,331598.5,331598.5,21607,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723741,249605.00
03/11/2016 14:15,2,7.906,ACTIVE,220.97,375.71,59.991,1457723703,"201051344000576","219011344069620",28.51,36.80,0,339.95,431.62,228.2,218.3,1.043,336414.2,336414.2,21063,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723742,249606.00
03/11/2016 14:15,2,7.672,ACTIVE,215.32,358.58,59.986,1457723703,"274151322000087","219011344069620",25.56,67.00,0,335.14,399.16,198.7,189.8,0.756,578959.0,578959.0,14905,0,0,0,L,1151911521,0,123.59,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457723743,249607.00
03/11/2016 14:30,2,7.561,ACTIVE,220.74,369.40,59.938,1457724604,"201051344000645","219011344069620",28.33,37.50,0,340.55,423.81,216.8,207.4,0.994,336302.5,336302.5,21215,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724605,249608.00
03/11/2016 14:30,2,7.188,ACTIVE,215.77,373.01,59.959,1457724604,"274151322000085","219011344069620",25.76,56.50,0,330.63,428.01,187.6,179.1,0.725,606808.3,606808.3,14868,0,0,0,L,1151911521,0,124.27,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724606,249609.00
03/11/2016 14:30,2,7.439,ACTIVE,219.84,371.51,59.975,1457724604,"201051344000633","219011344069620",28.80,36.30,0,339.95,424.41,216.9,207.4,1.030,327884.6,327884.6,21628,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724607,249610.00
03/11/2016 14:30,2,7.406,ACTIVE,221.19,371.51,59.954,1457724604,"201051344000469","219011344069620",28.45,33.30,0,339.95,423.20,213.4,204.1,0.999,328687.7,328687.7,21613,0,0,0,L,1122011218,0,125.17,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724608,249611.00
03/11/2016 14:30,2,7.326,ACTIVE,218.26,364.89,59.970,1457724604,"201051344000646","219011344069620",28.67,35.60,0,334.24,419.00,212.7,203.4,0.994,333627.4,333627.4,26150,0,0,0,L,1122011218,0,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724609,249612.00
03/11/2016 14:30,2,7.215,ACTIVE,215.54,354.37,59.965,1457724604,"274151322000052","219011344069620",27.89,62.80,0,335.44,400.66,203.9,194.8,0.800,614980.2,614980.2,15086,0,0,0,L,1151911521,0,123.14,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724610,249613.00
03/11/2016 14:30,2,7.607,ACTIVE,219.84,369.70,59.970,1457724604,"201051344000585","219011344069620",28.33,36.30,0,339.34,423.20,218.2,208.7,1.003,338904.7,338904.7,26156,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724611,249614.00
