ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/11/2016 14:30,2,7.354,ACTIVE,218.03,367.30,59.975,1457724604,"201051344001230","219011344069620",29.04,28.50,0,333.93,418.39,216.1,206.7,0.959,337442.2,337442.2,25939,0,0,0,L,1122011218,0,125.17,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724612,249615.00
03/11/2016 14:30,2,7.449,ACTIVE,219.61,368.20,59.986,1457724604,"201051344000582","219011344069620",28.71,41.00,0,336.64,424.11,216.6,207.2,0.981,331069.6,331069.6,26131,0,0,0,L,1122011218,0,125.40,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724613,249616.00
03/11/2016 14:30,2,7.365,ACTIVE,218.48,365.19,59.986,1457724604,"201051344000955","219011344069620",28.90,37.30,0,334.54,417.19,215.5,206.1,1.016,341946.9,341946.9,26067,0,0,0,L,1122011218,0,124.72,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724614,249617.00
03/11/2016 14:30,2,5.010,ACTIVE,215.54,416.59,59.970,1457724604,"274151322000094","219011344069620",38.80,52.50,0,390.74,461.68,196.7,187.9,0.760,493740.4,493740.4,15676,0,0,0,L,1151911521,0,123.59,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724615,249618.00
03/11/2016 14:30,2,7.639,ACTIVE,221.42,370.30,59.981,1457724604,"201051344000579","219011344069620",29.08,34.00,0,340.85,425.61,224.9,215.2,1.052,342814.3,342814.3,1653,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724615,249619.00
03/11/2016 14:30,2,7.465,ACTIVE,218.48,367.60,59.970,1457724604,"201051344000890","219011344069620",29.10,29.30,0,335.14,419.00,219.9,210.3,1.016,339276.5,339276.5,26087,0,0,0,L,1122011218,0,125.17,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724617,249620.00
03/11/2016 14:30,2,7.525,ACTIVE,219.39,368.80,59.981,1457724604,"201051344000438","219011344069620",28.80,32.00,0,336.34,422.90,219.3,209.8,1.025,341452.0,341452.0,26083,0,0,0,L,1122011218,0,125.62,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724618,249621.00
03/11/2016 14:30,2,7.479,ACTIVE,218.93,367.60,59.975,1457724604,"201051344000417","219011344069620",28.80,32.80,0,335.44,417.79,218.1,208.6,1.025,335158.3,335158.3,26238,0,0,0,L,1122011218,0,124.94,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724619,249622.00
03/11/2016 14:30,2,7.506,ACTIVE,215.32,357.08,60.007,1457724604,"274151322000083","219011344069620",28.33,52.00,0,332.73,402.16,215.2,205.8,0.853,609074.7,609074.7,15123,0,0,0,L,1151911521,0,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724620,249623.00
03/11/2016 14:30,2,7.949,ACTIVE,216.45,355.28,59.986,1457724604,"274151322000076","219011344069620",28.53,58.00,0,334.54,404.27,229.4,219.5,0.897,648170.6,648170.6,15127,0,0,0,L,1151911521,0,124.04,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724621,249624.00
03/11/2016 14:30,2,7.951,ACTIVE,220.06,373.01,59.996,1457724604,"201051344000868","219011344069620",28.15,35.00,0,340.55,423.81,226.6,216.8,1.003,327669.2,327669.2,21352,0,0,0,L,1122011218,0,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724621,249625.00
03/11/2016 14:30,2,8.135,ACTIVE,216.00,382.93,59.996,1457724604,"274151322000095","219011344069620",28.53,50.60,0,332.43,406.07,235.0,224.9,0.888,641385.1,641385.1,15012,0,0,0,L,1151911521,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724622,249626.00
03/11/2016 14:30,2,7.926,ACTIVE,221.87,374.21,59.949,1457724604,"201051344000988","219011344069620",28.27,36.30,0,339.04,422.90,226.9,217.1,1.034,325868.7,325868.7,21627,0,0,0,L,1122011218,0,125.85,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724623,249627.00
03/11/2016 14:30,2,7.963,ACTIVE,219.84,368.20,59.981,1457724604,"201051344001025","219011344069620",28.23,40.00,0,336.04,422.90,227.6,217.7,1.008,338927.6,338927.6,26143,0,0,0,L,1122011218,0,125.40,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724624,249628.00
03/11/2016 14:30,2,8.049,ACTIVE,221.64,369.70,59.986,1457724604,"201051344000458","219011344069620",28.55,37.80,0,340.55,424.41,232.7,222.7,1.087,336248.6,336248.6,21534,0,0,0,L,1122011218,0,126.07,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724625,249629.00
03/11/2016 14:30,2,7.959,ACTIVE,221.87,374.21,59.965,1457724604,"201051344000853","219011344069620",28.53,35.80,0,340.55,427.11,229.9,220.0,1.061,333881.0,333881.0,21157,0,0,0,L,1122011218,0,126.30,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724626,249630.00
03/11/2016 14:30,2,7.879,ACTIVE,218.48,369.40,59.975,1457724604,"201051344000685","219011344069620",28.98,28.50,0,334.84,419.00,231.2,221.2,1.105,341160.9,341160.9,25959,0,0,0,L,1122011218,0,125.62,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724627,249631.00
03/11/2016 14:30,2,7.910,ACTIVE,219.84,368.80,59.996,1457724604,"201051344000917","219011344069620",28.73,41.50,0,337.24,424.11,230.1,220.2,1.078,338416.0,338416.0,25957,0,0,0,L,1122011218,0,125.40,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724628,249632.00
03/11/2016 14:30,2,7.805,ACTIVE,218.71,366.40,59.981,1457724604,"201051344001145","219011344069620",29.52,35.00,0,334.54,421.40,233.1,223.0,1.074,343531.2,343531.2,25817,0,0,0,L,1122011218,0,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724629,249633.00
03/11/2016 14:30,2,7.877,ACTIVE,220.29,371.21,59.981,1457724604,"201051344000651","219011344069620",28.43,42.50,0,341.45,423.50,226.7,216.9,1.025,335360.1,335360.1,26186,0,0,0,L,1122011218,0,126.30,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724630,249634.00
03/11/2016 14:30,2,7.570,ACTIVE,216.00,367.60,59.981,1457724604,"274151322000088","219011344069620",26.04,54.80,0,336.34,397.05,199.6,190.7,0.747,591159.7,591159.7,14823,0,0,0,L,1151911521,0,124.27,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724630,249635.00
03/11/2016 14:30,2,5.152,ACTIVE,216.67,427.41,59.986,1457724604,"274151322000068","219011344069620",38.68,53.30,0,391.64,463.18,202.6,193.6,0.782,493829.5,493829.5,15851,0,0,0,L,1151911521,0,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724631,249636.00
03/11/2016 14:30,2,7.729,ACTIVE,219.61,368.50,59.986,1457724604,"201051344001135","219011344069620",28.96,42.00,0,335.14,422.90,226.5,216.7,1.030,331920.7,331920.7,26153,0,0,0,L,1122011218,0,125.40,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724632,249637.00
03/11/2016 14:30,2,8.004,ACTIVE,219.39,369.70,59.981,1457724604,"201051344000594","219011344069620",29.10,35.40,0,335.14,426.81,235.8,225.7,1.074,338492.5,338492.5,21566,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724633,249638.00
03/11/2016 14:30,2,7.879,ACTIVE,220.06,367.90,59.981,1457724604,"201051344001203","219011344069620",28.51,37.80,0,337.84,423.50,227.3,217.5,1.047,338180.4,338180.4,26136,0,0,0,L,1122011218,0,126.30,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724634,249639.00
03/11/2016 14:30,2,7.537,ACTIVE,215.77,353.47,59.981,1457724604,"274151322000054","219011344069620",26.34,60.30,0,325.82,450.26,201.0,192.1,0.760,603994.4,603994.4,14852,0,0,0,L,1151911521,0,124.27,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724635,249640.00
03/11/2016 14:30,2,7.959,ACTIVE,220.29,370.90,59.981,1457724604,"201051344000867","219011344069620",28.39,38.40,0,339.95,423.81,228.8,218.9,1.056,326891.1,326891.1,21595,0,0,0,L,1122011218,0,125.62,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724636,249641.00
03/11/2016 14:30,2,7.730,ACTIVE,220.06,370.60,60.002,1457724604,"201051344001093","219011344069620",28.69,35.40,0,339.34,423.20,224.6,214.8,1.008,336958.3,336958.3,26014,0,0,0,L,1122011218,0,125.85,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724637,249642.00
03/11/2016 14:30,2,8.061,ACTIVE,221.19,373.91,60.018,1457724604,"201051344000900","219011344069620",28.41,35.20,0,340.25,424.71,231.8,221.9,1.021,342008.9,342008.9,21003,0,0,0,L,1122011218,0,125.85,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724638,249643.00
03/11/2016 14:30,2,7.896,ACTIVE,220.97,373.61,59.975,1457724604,"201051344000648","219011344069620",28.88,34.50,0,340.55,425.31,230.9,221.0,1.034,335407.3,335407.3,21274,0,0,0,L,1122011218,0,125.17,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724639,249644.00
03/11/2016 14:30,2,7.834,ACTIVE,221.42,373.61,59.981,1457724604,"201051344000569","219011344069620",28.69,35.40,0,340.25,424.71,227.6,217.7,1.047,343427.3,343427.3,20944,0,0,0,L,1122011218,0,125.40,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724640,249645.00
03/11/2016 14:30,2,7.938,ACTIVE,221.64,374.81,59.986,1457724604,"201051344000983","219011344069620",28.57,36.80,0,339.65,424.71,229.8,219.9,1.047,335877.4,335877.4,21391,0,0,0,L,1122011218,0,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724641,249646.00
03/11/2016 14:30,2,7.934,ACTIVE,221.87,374.21,59.986,1457724604,"201051344001158","219011344069620",28.33,35.80,0,339.34,422.90,227.6,217.8,1.043,331652.5,331652.5,21608,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724642,249647.00
03/11/2016 14:30,2,7.842,ACTIVE,221.42,374.51,59.975,1457724604,"201051344000576","219011344069620",28.71,34.50,0,339.95,424.11,228.1,218.2,1.061,336468.4,336468.4,21064,0,0,0,L,1122011218,0,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724643,249648.00
03/11/2016 14:30,2,7.602,ACTIVE,216.00,360.99,59.975,1457724604,"274151322000087","219011344069620",26.14,64.00,0,334.84,398.56,201.3,192.4,0.769,579006.3,579006.3,14906,0,0,0,L,1151911521,0,123.81,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457724644,249649.00
03/11/2016 14:45,2,7.896,ACTIVE,220.97,369.70,59.986,1457725503,"201051344000645","219011344069620",28.21,37.00,0,341.15,422.60,225.5,215.7,1.008,336356.4,336356.4,21216,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725504,249650.00
03/11/2016 14:45,2,7.473,ACTIVE,215.09,360.08,59.991,1457725503,"274151322000085","219011344069620",25.86,54.50,0,337.54,397.05,195.7,187.0,0.751,606854.8,606854.8,14869,0,0,0,L,1151911521,0,123.81,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725505,249651.00
03/11/2016 14:45,2,7.840,ACTIVE,219.84,370.00,59.986,1457725503,"201051344000633","219011344069620",28.53,35.60,0,340.85,422.90,226.4,216.6,1.052,327938.6,327938.6,21629,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725506,249652.00
03/11/2016 14:45,2,7.633,ACTIVE,221.42,372.11,59.981,1457725503,"201051344000469","219011344069620",28.75,32.60,0,339.65,422.00,222.0,212.3,1.030,328740.8,328740.8,21614,0,0,0,L,1122011218,0,125.17,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725506,249653.00
03/11/2016 14:45,2,7.615,ACTIVE,218.71,369.10,59.981,1457725503,"201051344000646","219011344069620",28.75,34.00,0,334.24,421.70,221.6,212.0,1.034,333680.2,333680.2,26151,0,0,0,L,1122011218,0,125.40,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725507,249654.00
03/11/2016 14:45,2,7.424,ACTIVE,215.77,363.39,59.996,1457725503,"274151322000052","219011344069620",28.27,60.00,0,335.74,400.06,212.6,203.2,0.831,615030.7,615030.7,15087,0,0,0,L,1151911521,0,123.36,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725508,249655.00
03/11/2016 14:45,2,7.816,ACTIVE,220.06,368.80,59.986,1457725503,"201051344000585","219011344069620",28.59,34.80,0,342.05,422.60,226.3,216.5,1.047,338958.8,338958.8,26157,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725509,249656.00
03/11/2016 14:45,2,7.590,ACTIVE,218.26,365.19,59.959,1457725503,"201051344001230","219011344069620",29.02,27.50,0,333.33,416.89,223.2,213.5,1.021,337495.5,337495.5,25940,0,0,0,L,1122011218,0,125.17,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725510,249657.00
03/11/2016 14:45,2,7.621,ACTIVE,219.84,369.40,59.991,1457725503,"201051344000582","219011344069620",28.82,39.80,0,335.44,423.50,222.6,212.9,1.008,331122.7,331122.7,26132,0,0,0,L,1122011218,0,125.62,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725511,249658.00
03/11/2016 14:45,2,7.504,ACTIVE,218.71,367.00,59.981,1457725503,"201051344000955","219011344069620",28.98,35.60,0,335.14,416.29,220.2,210.6,1.034,341999.5,341999.5,26068,0,0,0,L,1122011218,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725512,249659.00
03/11/2016 14:45,2,4.959,ACTIVE,215.54,443.94,59.970,1457725503,"274151322000094","219011344069620",39.52,49.80,0,395.25,464.98,197.7,188.9,0.778,493787.8,493787.8,15677,0,0,0,L,1151911521,0,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725513,249660.00
03/11/2016 14:45,2,7.746,ACTIVE,221.42,373.01,59.975,1457725503,"201051344000579","219011344069620",29.30,32.80,0,340.55,423.81,229.7,219.8,1.069,342869.2,342869.2,1654,0,0,0,L,1122011218,0,125.62,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725514,249661.00
03/11/2016 14:45,2,7.590,ACTIVE,218.26,367.00,59.986,1457725503,"201051344000890","219011344069620",29.08,27.80,0,334.54,417.79,223.6,213.9,1.012,339330.1,339330.1,26088,0,0,0,L,1122011218,0,125.40,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725515,249662.00
03/11/2016 14:45,2,7.625,ACTIVE,219.39,368.80,59.986,1457725503,"201051344000438","219011344069620",28.78,31.80,0,336.04,421.40,222.2,212.6,1.039,341504.9,341504.9,26084,0,0,0,L,1122011218,0,125.62,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725516,249663.00
03/11/2016 14:45,2,7.539,ACTIVE,218.71,367.00,59.981,1457725503,"201051344000417","219011344069620",28.65,31.80,0,334.54,420.50,218.7,209.2,1.021,335210.7,335210.7,26239,0,0,0,L,1122011218,0,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725517,249664.00
03/11/2016 14:45,2,7.572,ACTIVE,214.87,357.98,59.981,1457725503,"274151322000083","219011344069620",28.15,50.80,0,331.83,400.96,215.8,206.3,0.857,609126.0,609126.0,15124,0,0,0,L,1151911521,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725518,249665.00
03/11/2016 14:45,2,7.891,ACTIVE,216.45,382.03,59.986,1457725503,"274151322000076","219011344069620",28.49,56.30,0,335.44,403.37,227.6,217.8,0.897,648225.0,648225.0,15128,0,0,0,L,1151911521,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725519,249666.00
03/11/2016 14:45,2,7.770,ACTIVE,219.84,370.60,59.996,1457725503,"201051344000868","219011344069620",28.37,33.30,0,341.45,422.90,223.1,213.4,1.008,327722.6,327722.6,21353,0,0,0,L,1122011218,0,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725520,249667.00
03/11/2016 14:45,2,8.002,ACTIVE,215.32,380.52,59.954,1457725503,"274151322000095","219011344069620",28.57,48.50,0,336.34,404.87,231.2,221.2,0.866,641440.3,641440.3,15013,0,0,0,L,1151911521,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725521,249668.00
03/11/2016 14:45,2,7.668,ACTIVE,219.61,368.50,59.991,1457725503,"201051344001025","219011344069620",28.69,38.20,0,336.04,421.40,222.7,213.0,0.994,338981.1,338981.1,26144,0,0,0,L,1122011218,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725523,249669.00
03/11/2016 14:45,2,7.770,ACTIVE,221.19,373.91,59.996,1457725503,"201051344000458","219011344069620",28.92,36.50,0,340.55,423.50,227.7,217.9,1.069,336303.2,336303.2,21535,0,0,0,L,1122011218,0,125.62,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725524,249670.00
03/11/2016 14:45,2,7.768,ACTIVE,221.87,373.01,59.996,1457725503,"201051344000853","219011344069620",28.47,34.50,0,340.55,425.61,223.9,214.2,1.039,333934.7,333934.7,21158,0,0,0,L,1122011218,0,126.07,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725524,249671.00
03/11/2016 14:45,2,7.643,ACTIVE,218.48,368.20,59.996,1457725503,"201051344000685","219011344069620",29.22,28.30,0,335.14,417.19,226.2,216.5,1.074,341214.9,341214.9,25960,0,0,0,L,1122011218,0,125.62,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725525,249672.00
03/11/2016 14:45,2,7.795,ACTIVE,219.61,368.80,59.996,1457725503,"201051344000917","219011344069620",28.53,40.40,0,336.64,421.70,225.1,215.3,1.052,338469.8,338469.8,25958,0,0,0,L,1122011218,0,125.40,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725526,249673.00
03/11/2016 14:45,2,7.645,ACTIVE,218.26,368.20,59.996,1457725503,"201051344001145","219011344069620",29.48,33.30,0,334.84,422.30,228.1,218.3,1.047,343585.7,343585.7,25818,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725527,249674.00
03/11/2016 14:45,2,7.658,ACTIVE,219.61,369.70,59.981,1457725503,"201051344000651","219011344069620",28.65,41.80,0,341.75,422.00,222.1,212.4,1.003,335413.2,335413.2,26187,0,0,0,L,1122011218,0,126.07,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725528,249675.00
03/11/2016 14:45,2,7.328,ACTIVE,215.09,354.67,59.996,1457725503,"274151322000088","219011344069620",26.40,52.50,0,336.94,396.45,195.9,187.2,0.738,591206.4,591206.4,14824,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725529,249676.00
03/11/2016 14:45,2,5.080,ACTIVE,216.22,424.71,59.965,1457725503,"274151322000068","219011344069620",38.51,51.00,0,394.35,464.98,197.2,188.4,0.760,493876.6,493876.6,15852,0,0,0,L,1151911521,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725530,249677.00
03/11/2016 14:45,2,7.621,ACTIVE,219.61,369.40,59.975,1457725503,"201051344001135","219011344069620",28.77,40.80,0,335.44,421.10,221.7,212.0,1.008,331974.0,331974.0,26154,0,0,0,L,1122011218,0,125.62,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725531,249678.00
03/11/2016 14:45,2,7.725,ACTIVE,219.16,372.11,59.975,1457725503,"201051344000594","219011344069620",29.62,33.80,0,334.54,425.91,231.8,221.8,1.047,338547.9,338547.9,21567,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725532,249679.00
03/11/2016 14:45,2,7.693,ACTIVE,219.61,369.10,59.986,1457725503,"201051344001203","219011344069620",28.61,35.00,0,336.64,422.00,222.7,213.1,1.030,338233.8,338233.8,26137,0,0,0,L,1122011218,0,126.07,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725533,249680.00
03/11/2016 14:45,2,7.387,ACTIVE,215.32,355.88,59.981,1457725503,"274151322000054","219011344069620",26.30,57.00,0,336.04,397.66,196.6,187.8,0.747,604041.4,604041.4,14853,0,0,0,L,1151911521,0,123.81,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725533,249681.00
03/11/2016 14:45,2,7.701,ACTIVE,219.84,368.80,59.996,1457725503,"201051344000867","219011344069620",28.59,37.50,0,342.05,422.30,222.8,213.1,1.008,326944.7,326944.7,21596,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725534,249682.00
03/11/2016 14:45,2,7.506,ACTIVE,219.84,369.40,59.986,1457725503,"201051344001093","219011344069620",28.75,34.30,0,341.45,421.10,218.4,208.9,0.986,337010.8,337010.8,26015,0,0,0,L,1122011218,0,125.62,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725535,249683.00
03/11/2016 14:45,2,7.775,ACTIVE,220.97,373.61,59.991,1457725503,"201051344000900","219011344069620",28.55,34.50,0,340.55,423.20,224.8,215.0,1.030,342063.1,342063.1,21004,0,0,0,L,1122011218,0,125.62,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725536,249684.00
03/11/2016 14:45,2,7.641,ACTIVE,220.74,372.11,59.981,1457725503,"201051344000648","219011344069620",28.90,34.80,0,340.55,424.11,223.6,213.9,1.025,335461.3,335461.3,21275,0,0,0,L,1122011218,0,124.94,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725537,249685.00
03/11/2016 14:45,2,7.637,ACTIVE,220.97,372.71,59.996,1457725503,"201051344000569","219011344069620",28.45,35.40,0,339.95,422.30,219.9,210.3,0.981,343480.5,343480.5,20945,0,0,0,L,1122011218,0,125.17,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725538,249686.00
03/11/2016 14:45,2,7.715,ACTIVE,221.42,373.61,59.991,1457725503,"201051344000983","219011344069620",28.47,37.00,0,340.55,423.20,222.5,212.8,1.052,335931.2,335931.2,21392,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725539,249687.00
03/11/2016 14:45,2,7.635,ACTIVE,221.42,370.90,59.986,1457725503,"201051344001158","219011344069620",28.57,34.50,0,340.25,421.70,220.8,211.2,1.025,331705.9,331705.9,21609,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725540,249688.00
03/11/2016 14:45,2,7.668,ACTIVE,221.19,371.51,59.981,1457725503,"201051344000576","219011344069620",28.31,34.50,0,338.74,422.60,219.8,210.2,0.977,336521.8,336521.8,21065,0,0,0,L,1122011218,0,125.62,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725541,249689.00
03/11/2016 14:45,2,7.350,ACTIVE,215.54,365.80,59.944,1457725503,"274151322000087","219011344069620",26.24,60.00,0,333.93,397.05,195.1,186.4,0.742,579053.4,579053.4,14907,0,0,0,L,1151911521,0,124.04,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725542,249690.00
03/11/2016 14:45,2,7.643,ACTIVE,221.64,373.01,60.018,1457725503,"201051344000988","219011344069620",28.41,35.00,0,339.65,422.60,219.8,210.2,1.008,325923.2,325923.2,21628,0,0,0,L,1122011218,1,125.62,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457725543,249691.00
03/11/2016 15:00,2,7.350,ACTIVE,221.19,370.30,59.959,1457726403,"201051344000645","219011344069620",28.88,36.80,0,341.45,419.90,214.9,205.5,0.968,336408.0,336408.0,21217,0,0,0,L,1122011218,0,125.85,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726404,249692.00
03/11/2016 15:00,2,7.096,ACTIVE,216.22,374.51,59.954,1457726403,"274151322000085","219011344069620",26.28,53.30,0,337.54,394.65,188.9,180.4,0.725,606899.8,606899.8,14870,0,0,0,L,1151911521,0,124.72,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726405,249693.00
03/11/2016 15:00,2,7.305,ACTIVE,220.29,368.50,59.938,1457726403,"201051344000633","219011344069620",29.32,33.50,0,341.15,420.80,216.8,207.3,1.012,327990.7,327990.7,21630,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726406,249694.00
03/11/2016 15:00,2,7.205,ACTIVE,221.64,371.81,59.965,1457726403,"201051344000469","219011344069620",29.02,30.50,0,341.15,419.90,211.7,202.4,0.972,328791.7,328791.7,21615,0,0,0,L,1122011218,0,125.62,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726407,249695.00
03/11/2016 15:00,2,7.188,ACTIVE,218.71,367.30,59.959,1457726403,"201051344000646","219011344069620",29.14,30.80,0,335.14,415.39,212.0,202.7,0.981,333731.2,333731.2,26152,0,0,0,L,1122011218,0,125.40,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726408,249696.00
03/11/2016 15:00,2,6.953,ACTIVE,215.77,377.22,59.981,1457726403,"274151322000052","219011344069620",29.00,54.30,0,335.74,398.26,204.1,195.1,0.791,615079.8,615079.8,15088,0,0,0,L,1151911521,0,123.14,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726409,249697.00
03/11/2016 15:00,2,7.350,ACTIVE,220.06,368.50,59.954,1457726403,"201051344000585","219011344069620",28.96,33.50,0,342.35,419.60,215.7,206.2,0.999,339010.7,339010.7,26158,0,0,0,L,1122011218,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726410,249698.00
03/11/2016 15:00,2,7.098,ACTIVE,218.48,365.80,59.970,1457726403,"201051344001230","219011344069620",29.68,26.50,0,333.63,414.79,213.3,204.0,0.972,337546.8,337546.8,25941,0,0,0,L,1122011218,0,125.40,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726411,249699.00
03/11/2016 15:00,2,7.238,ACTIVE,220.06,369.10,59.975,1457726403,"201051344000582","219011344069620",29.04,37.30,0,337.54,421.10,212.9,203.5,0.959,331173.8,331173.8,26133,0,0,0,L,1122011218,0,125.62,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726412,249700.00
03/11/2016 15:00,2,7.061,ACTIVE,218.93,366.70,60.002,1457726403,"201051344000955","219011344069620",29.62,34.50,0,336.04,413.59,211.6,202.3,0.994,342050.5,342050.5,26069,0,0,0,L,1122011218,0,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726413,249701.00
03/11/2016 15:00,2,4.730,ACTIVE,216.00,428.31,59.954,1457726403,"274151322000094","219011344069620",39.60,46.20,0,399.16,467.99,188.6,180.1,0.738,493833.3,493833.3,15678,0,0,0,L,1151911521,0,123.59,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726414,249702.00
03/11/2016 15:00,2,7.250,ACTIVE,221.64,372.41,59.959,1457726403,"201051344000579","219011344069620",29.82,29.80,0,341.45,421.40,218.9,209.3,1.016,342922.1,342922.1,1655,0,0,0,L,1122011218,0,125.85,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726415,249703.00
03/11/2016 15:00,2,7.154,ACTIVE,218.48,364.89,59.970,1457726403,"201051344000890","219011344069620",29.30,28.30,0,335.14,414.79,212.2,202.9,0.977,339381.3,339381.3,26089,0,0,0,L,1122011218,0,125.40,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726416,249704.00
03/11/2016 15:00,2,7.117,ACTIVE,219.39,367.90,59.996,1457726403,"201051344000438","219011344069620",29.56,31.50,0,336.64,418.39,213.0,203.6,0.990,341556.3,341556.3,26085,0,0,0,L,1122011218,0,125.62,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726417,249705.00
03/11/2016 15:00,2,7.070,ACTIVE,218.93,367.30,59.933,1457726403,"201051344000417","219011344069620",29.16,30.30,0,335.74,413.59,208.7,199.5,0.981,335260.9,335260.9,26240,0,0,0,L,1122011218,0,124.94,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726418,249706.00
03/11/2016 15:00,2,7.148,ACTIVE,215.54,376.62,59.944,1457726403,"274151322000083","219011344069620",28.69,49.00,0,336.64,398.56,207.6,198.4,0.826,609175.8,609175.8,15125,0,0,0,L,1151911521,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726419,249707.00
03/11/2016 15:00,2,7.379,ACTIVE,217.13,384.43,59.975,1457726403,"274151322000076","219011344069620",29.26,53.30,0,336.64,402.16,218.5,208.9,0.862,648277.3,648277.3,15129,0,0,0,L,1151911521,0,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726419,249708.00
03/11/2016 15:00,2,7.271,ACTIVE,220.29,370.00,59.965,1457726403,"201051344000868","219011344069620",28.98,32.40,0,342.05,419.60,213.5,204.2,0.950,327773.8,327773.8,21354,0,0,0,L,1122011218,0,125.17,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726420,249709.00
03/11/2016 15:00,2,7.521,ACTIVE,216.00,362.19,59.970,1457726403,"274151322000095","219011344069620",29.18,46.60,0,335.74,403.07,222.3,212.6,0.857,641493.6,641493.6,15014,0,0,0,L,1151911521,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726421,249710.00
03/11/2016 15:00,2,7.371,ACTIVE,221.64,370.30,60.002,1457726403,"201051344000988","219011344069620",28.59,32.20,0,339.34,419.30,213.5,204.1,0.968,325973.0,325973.0,21629,0,0,0,L,1122011218,0,125.85,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726422,249711.00
03/11/2016 15:00,2,7.318,ACTIVE,219.84,367.60,59.970,1457726403,"201051344001025","219011344069620",28.84,36.30,0,337.24,417.79,213.8,204.4,0.959,339032.4,339032.4,26145,0,0,0,L,1122011218,0,125.40,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726423,249712.00
03/11/2016 15:00,2,7.398,ACTIVE,221.64,371.21,59.959,1457726403,"201051344000458","219011344069620",29.04,35.80,0,341.75,421.10,217.5,208.0,1.021,336355.4,336355.4,21536,0,0,0,L,1122011218,0,126.07,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726424,249713.00
03/11/2016 15:00,2,7.383,ACTIVE,222.10,373.01,59.970,1457726403,"201051344000853","219011344069620",28.63,33.30,0,341.15,419.30,213.9,204.6,0.994,333986.1,333986.1,21159,0,0,0,L,1122011218,0,126.53,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726425,249714.00
03/11/2016 15:00,2,7.219,ACTIVE,218.71,368.20,59.996,1457726403,"201051344000685","219011344069620",29.62,29.00,0,336.04,415.09,216.6,207.1,1.034,341266.9,341266.9,25961,0,0,0,L,1122011218,0,125.85,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726426,249715.00
03/11/2016 15:00,2,7.344,ACTIVE,219.84,368.80,59.970,1457726403,"201051344000917","219011344069620",29.20,36.80,0,338.74,418.39,217.1,207.6,1.012,338521.7,338521.7,25959,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726427,249716.00
03/11/2016 15:00,2,7.279,ACTIVE,218.71,367.30,59.965,1457726403,"201051344001145","219011344069620",29.72,30.50,0,335.14,415.69,219.0,209.4,1.012,343638.2,343638.2,25819,0,0,0,L,1122011218,0,125.17,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726428,249717.00
03/11/2016 15:00,2,7.246,ACTIVE,220.52,370.30,59.986,1457726403,"201051344000651","219011344069620",29.08,40.40,0,342.35,419.00,213.4,204.0,0.968,335464.3,335464.3,26188,0,0,0,L,1122011218,0,126.53,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726428,249718.00
03/11/2016 15:00,2,6.953,ACTIVE,216.00,370.00,59.970,1457726403,"274151322000088","219011344069620",26.94,49.80,0,337.24,394.65,189.7,181.2,0.720,591251.5,591251.5,14825,0,0,0,L,1151911521,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726429,249719.00
03/11/2016 15:00,2,7.246,ACTIVE,219.61,367.00,59.975,1457726403,"201051344001135","219011344069620",29.02,38.80,0,336.64,417.19,212.9,203.6,0.972,332024.9,332024.9,26155,0,0,0,L,1122011218,0,125.62,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726431,249720.00
03/11/2016 15:00,2,7.404,ACTIVE,219.61,369.40,59.975,1457726403,"201051344000594","219011344069620",29.78,30.80,0,335.44,420.80,223.2,213.6,1.016,338601.3,338601.3,21568,0,0,0,L,1122011218,0,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726432,249721.00
03/11/2016 15:00,2,7.322,ACTIVE,220.06,367.60,59.975,1457726403,"201051344001203","219011344069620",28.96,33.50,0,342.05,418.70,214.8,205.4,0.994,338285.1,338285.1,26138,0,0,0,L,1122011218,0,126.07,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726433,249722.00
03/11/2016 15:00,2,7.029,ACTIVE,216.00,354.37,59.975,1457726403,"274151322000054","219011344069620",26.78,53.80,0,337.54,395.55,190.7,182.1,0.729,604086.8,604086.8,14854,0,0,0,L,1151911521,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726434,249723.00
03/11/2016 15:00,2,7.383,ACTIVE,220.29,369.40,59.981,1457726403,"201051344000867","219011344069620",28.69,36.30,0,342.05,419.30,214.5,205.1,0.972,326996.1,326996.1,21597,0,0,0,L,1122011218,0,125.62,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726435,249724.00
03/11/2016 15:00,2,7.037,ACTIVE,220.06,369.40,59.975,1457726403,"201051344001093","219011344069620",29.58,32.00,0,342.05,418.39,210.8,201.6,0.946,337061.5,337061.5,26016,0,0,0,L,1122011218,0,125.85,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726436,249725.00
03/11/2016 15:00,2,7.309,ACTIVE,221.19,371.81,59.981,1457726403,"201051344000900","219011344069620",29.14,33.50,0,340.85,420.50,215.7,206.3,0.977,342115.0,342115.0,21005,0,0,0,L,1122011218,0,126.07,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726437,249726.00
03/11/2016 15:00,2,7.270,ACTIVE,221.19,371.81,59.949,1457726403,"201051344000648","219011344069620",29.22,33.00,0,340.85,421.70,215.1,205.7,0.963,335513.0,335513.0,21276,0,0,0,L,1122011218,0,125.40,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726438,249727.00
03/11/2016 15:00,2,7.125,ACTIVE,221.42,370.00,59.981,1457726403,"201051344000569","219011344069620",29.24,33.80,0,340.25,419.90,211.0,201.7,0.977,343531.4,343531.4,20946,0,0,0,L,1122011218,0,125.40,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726439,249728.00
03/11/2016 15:00,2,7.307,ACTIVE,221.42,367.90,59.981,1457726403,"201051344000983","219011344069620",28.92,35.20,0,340.85,420.20,214.1,204.7,0.994,335982.8,335982.8,21393,0,0,0,L,1122011218,0,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726440,249729.00
03/11/2016 15:00,2,7.234,ACTIVE,221.87,371.81,59.986,1457726403,"201051344001158","219011344069620",29.16,32.40,0,341.15,419.60,213.6,204.3,0.959,331757.3,331757.3,21610,0,0,0,L,1122011218,0,125.85,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726441,249730.00
03/11/2016 15:00,2,7.215,ACTIVE,221.64,372.11,60.018,1457726403,"201051344000576","219011344069620",28.96,34.00,0,341.15,419.60,211.5,202.2,0.968,336572.7,336572.7,21066,0,0,0,L,1122011218,0,126.07,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726442,249731.00
03/11/2016 15:00,2,7.020,ACTIVE,216.22,358.88,59.996,1457726403,"274151322000087","219011344069620",26.88,56.50,0,334.24,395.55,190.8,182.3,0.729,579099.0,579099.0,14908,0,0,0,L,1151911521,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726443,249732.00
03/11/2016 15:00,2,4.764,ACTIVE,217.13,437.03,59.981,1457726403,"274151322000068","219011344069620",39.04,48.80,0,396.15,469.19,188.2,179.7,0.712,493922.4,493922.4,15853,0,0,0,L,1151911521,1,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457726444,249733.00
03/11/2016 15:15,2,6.613,ACTIVE,220.29,367.60,59.975,1457727303,"201051344000645","219011344069620",28.94,35.00,0,321.61,417.19,193.9,185.2,0.875,336455.1,336455.1,21218,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727304,249734.00
03/11/2016 15:15,2,6.299,ACTIVE,216.00,364.89,59.970,1457727303,"274151322000085","219011344069620",26.94,48.00,0,330.63,393.75,171.6,163.7,0.663,606941.3,606941.3,14871,0,0,0,L,1151911521,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727305,249735.00
03/11/2016 15:15,2,6.402,ACTIVE,219.39,366.10,59.981,1457727303,"201051344000633","219011344069620",30.06,31.50,0,320.71,418.70,194.8,186.1,0.919,328038.2,328038.2,21631,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727306,249736.00
03/11/2016 15:15,2,6.451,ACTIVE,220.74,368.50,59.996,1457727303,"201051344000469","219011344069620",29.30,28.30,0,320.71,416.89,191.3,182.7,0.897,328838.2,328838.2,21616,0,0,0,L,1122011218,0,125.17,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727307,249737.00
03/11/2016 15:15,2,6.387,ACTIVE,218.03,365.19,59.986,1457727303,"201051344000646","219011344069620",29.40,28.80,0,318.61,412.98,190.2,181.6,0.884,333777.5,333777.5,26153,0,0,0,L,1122011218,0,124.94,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727308,249738.00
03/11/2016 15:15,2,6.234,ACTIVE,215.54,355.58,59.981,1457727303,"274151322000052","219011344069620",29.10,49.50,0,329.43,396.75,183.5,175.2,0.720,615124.6,615124.6,15089,0,0,0,L,1151911521,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727309,249739.00
03/11/2016 15:15,2,6.639,ACTIVE,219.16,367.00,60.023,1457727303,"201051344000585","219011344069620",28.96,32.80,0,321.91,417.19,194.7,186.0,0.902,339058.1,339058.1,26159,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727309,249740.00
03/11/2016 15:15,2,6.342,ACTIVE,217.58,361.89,59.981,1457727303,"201051344001230","219011344069620",29.84,24.80,0,319.51,412.08,191.7,183.1,0.879,337593.5,337593.5,25942,0,0,0,L,1122011218,0,124.94,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727310,249741.00
03/11/2016 15:15,2,6.262,ACTIVE,218.93,365.80,59.970,1457727303,"201051344000582","219011344069620",30.12,34.50,0,319.51,417.79,190.9,182.3,0.866,331220.4,331220.4,26134,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727311,249742.00
03/11/2016 15:15,2,6.240,ACTIVE,217.80,363.69,59.981,1457727303,"201051344000955","219011344069620",30.10,32.80,0,320.11,411.18,190.1,181.6,0.884,342096.8,342096.8,26070,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727312,249743.00
03/11/2016 15:15,2,4.131,ACTIVE,215.54,450.26,59.975,1457727303,"274151322000094","219011344069620",40.53,43.20,0,398.86,467.39,168.9,161.1,0.658,493874.7,493874.7,15679,0,0,0,L,1151911521,0,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727313,249744.00
03/11/2016 15:15,2,6.459,ACTIVE,220.52,366.10,59.981,1457727303,"201051344000579","219011344069620",30.24,28.00,0,323.11,418.70,197.7,188.9,0.910,342970.2,342970.2,1656,0,0,0,L,1122011218,0,125.40,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727314,249745.00
03/11/2016 15:15,2,6.359,ACTIVE,217.58,361.29,59.970,1457727303,"201051344000890","219011344069620",29.74,27.50,0,320.41,412.08,191.6,183.0,0.871,339428.0,339428.0,26090,0,0,0,L,1122011218,0,124.72,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727315,249746.00
03/11/2016 15:15,2,6.338,ACTIVE,218.71,367.30,59.970,1457727303,"201051344000438","219011344069620",29.82,30.80,0,318.00,415.99,191.4,182.8,0.897,341602.9,341602.9,26086,0,0,0,L,1122011218,0,125.17,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727316,249747.00
03/11/2016 15:15,2,6.229,ACTIVE,218.03,363.69,59.986,1457727303,"201051344000417","219011344069620",29.70,29.50,0,318.61,410.88,187.3,178.9,0.884,335306.5,335306.5,26241,0,0,0,L,1122011218,0,124.49,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727317,249748.00
03/11/2016 15:15,2,6.293,ACTIVE,215.09,372.41,59.959,1457727303,"274151322000083","219011344069620",29.20,45.50,0,330.93,397.35,186.0,177.6,0.738,609221.2,609221.2,15126,0,0,0,L,1151911521,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727318,249749.00
03/11/2016 15:15,2,6.518,ACTIVE,216.22,371.51,59.944,1457727303,"274151322000076","219011344069620",29.56,48.50,0,329.43,398.56,195.1,186.4,0.787,648325.0,648325.0,15130,0,0,0,L,1151911521,0,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727319,249750.00
03/11/2016 15:15,2,6.449,ACTIVE,218.93,364.29,59.975,1457727303,"201051344000868","219011344069620",29.26,31.00,0,318.00,417.19,191.1,182.5,0.866,327820.5,327820.5,21355,0,0,0,L,1122011218,0,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727319,249751.00
03/11/2016 15:15,2,6.588,ACTIVE,215.54,351.37,59.970,1457727303,"274151322000095","219011344069620",29.62,44.00,0,330.33,401.26,197.6,188.7,0.738,641542.0,641542.0,15015,0,0,0,L,1151911521,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727320,249752.00
03/11/2016 15:15,2,6.430,ACTIVE,220.29,368.20,59.949,1457727303,"201051344000988","219011344069620",29.24,30.00,0,321.01,417.19,190.4,181.9,0.875,326019.7,326019.7,21630,0,0,0,L,1122011218,0,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727321,249753.00
03/11/2016 15:15,2,6.445,ACTIVE,218.71,364.89,59.959,1457727303,"201051344001025","219011344069620",29.20,35.40,0,321.61,415.99,190.5,181.9,0.857,339079.2,339079.2,26146,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727322,249754.00
03/11/2016 15:15,2,6.402,ACTIVE,220.29,367.30,59.949,1457727303,"201051344000458","219011344069620",29.84,33.80,0,320.11,418.70,193.4,184.8,0.919,336402.9,336402.9,21537,0,0,0,L,1122011218,0,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727323,249755.00
03/11/2016 15:15,2,6.439,ACTIVE,220.74,368.80,59.970,1457727303,"201051344000853","219011344069620",29.16,31.80,0,323.72,417.49,190.2,181.7,0.906,334032.8,334032.8,21160,0,0,0,L,1122011218,0,125.85,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727324,249756.00
