ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/11/2016 15:15,2,6.311,ACTIVE,217.58,366.10,59.944,1457727303,"201051344000685","219011344069620",29.98,27.50,0,318.61,412.38,191.6,183.0,0.924,341314.1,341314.1,25962,0,0,0,L,1122011218,0,125.17,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727325,249757.00
03/11/2016 15:15,2,6.332,ACTIVE,218.48,365.19,60.002,1457727303,"201051344000917","219011344069620",29.98,35.40,0,320.11,417.19,192.2,183.6,0.906,338569.0,338569.0,25960,0,0,0,L,1122011218,0,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727326,249758.00
03/11/2016 15:15,2,6.344,ACTIVE,217.58,364.29,59.981,1457727303,"201051344001145","219011344069620",30.08,28.80,0,321.01,413.29,193.2,184.5,0.893,343685.8,343685.8,25820,0,0,0,L,1122011218,0,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727327,249759.00
03/11/2016 15:15,2,6.385,ACTIVE,218.93,365.80,59.965,1457727303,"201051344000651","219011344069620",29.10,39.00,0,321.31,416.29,187.9,179.5,0.857,335510.7,335510.7,26189,0,0,0,L,1122011218,0,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727328,249760.00
03/11/2016 15:15,2,6.049,ACTIVE,215.54,354.67,59.959,1457727303,"274151322000088","219011344069620",27.51,46.40,0,329.73,393.45,168.4,160.6,0.636,591292.7,591292.7,14826,0,0,0,L,1151911521,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727329,249761.00
03/11/2016 15:15,2,4.096,ACTIVE,216.22,430.42,59.970,1457727303,"274151322000068","219011344069620",40.00,46.20,0,394.95,465.28,165.0,157.4,0.632,493962.6,493962.6,15854,0,0,0,L,1151911521,0,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727329,249762.00
03/11/2016 15:15,2,6.291,ACTIVE,218.48,363.69,59.981,1457727303,"201051344001135","219011344069620",29.46,37.00,0,319.81,414.49,187.7,179.2,0.875,332071.1,332071.1,26156,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727330,249763.00
03/11/2016 15:15,2,6.469,ACTIVE,218.26,366.10,59.970,1457727303,"201051344000594","219011344069620",29.98,29.30,0,316.50,419.60,196.4,187.7,0.902,338649.9,338649.9,21569,0,0,0,L,1122011218,0,124.49,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727332,249764.00
03/11/2016 15:15,2,6.250,ACTIVE,218.93,364.89,59.970,1457727303,"201051344001203","219011344069620",29.84,31.80,0,320.71,416.29,188.8,180.3,0.875,338331.8,338331.8,26139,0,0,0,L,1122011218,0,125.62,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727333,249765.00
03/11/2016 15:15,2,6.068,ACTIVE,215.32,354.97,59.975,1457727303,"274151322000054","219011344069620",27.53,50.20,0,330.63,394.35,169.1,161.2,0.645,604128.3,604128.3,14855,0,0,0,L,1151911521,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727334,249766.00
03/11/2016 15:15,2,6.277,ACTIVE,219.39,364.59,59.975,1457727303,"201051344000867","219011344069620",29.64,34.00,0,319.51,416.89,188.4,179.9,0.857,327043.0,327043.0,21598,0,0,0,L,1122011218,0,125.17,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727335,249767.00
03/11/2016 15:15,2,6.066,ACTIVE,218.71,364.59,59.975,1457727303,"201051344001093","219011344069620",29.96,29.50,0,321.61,416.59,184.0,175.6,0.831,337107.4,337107.4,26017,0,0,0,L,1122011218,0,125.17,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727336,249768.00
03/11/2016 15:15,2,6.289,ACTIVE,219.61,366.10,59.981,1457727303,"201051344000900","219011344069620",29.60,31.80,0,322.21,418.39,188.5,180.0,0.849,342162.1,342162.1,21006,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727337,249769.00
03/11/2016 15:15,2,6.266,ACTIVE,219.84,366.70,59.981,1457727303,"201051344000648","219011344069620",29.64,32.00,0,320.41,419.00,188.2,179.7,0.866,335560.0,335560.0,21277,0,0,0,L,1122011218,0,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727338,249770.00
03/11/2016 15:15,2,6.311,ACTIVE,220.06,366.40,59.986,1457727303,"201051344000569","219011344069620",28.98,32.20,0,319.51,417.19,185.1,176.8,0.857,343577.7,343577.7,20947,0,0,0,L,1122011218,0,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727339,249771.00
03/11/2016 15:15,2,6.307,ACTIVE,220.06,366.10,59.944,1457727303,"201051344000983","219011344069620",29.42,33.00,0,322.21,417.79,187.9,179.5,0.879,336029.7,336029.7,21394,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727340,249772.00
03/11/2016 15:15,2,6.225,ACTIVE,220.29,366.10,59.991,1457727303,"201051344001158","219011344069620",29.54,29.30,0,320.41,416.89,186.3,177.9,0.866,331804.0,331804.0,21611,0,0,0,L,1122011218,0,125.17,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727341,249773.00
03/11/2016 15:15,2,6.195,ACTIVE,220.29,366.10,59.991,1457727303,"201051344000576","219011344069620",29.44,33.00,0,321.61,417.49,184.6,176.3,0.840,336619.0,336619.0,21067,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727342,249774.00
03/11/2016 15:15,2,5.984,ACTIVE,215.32,360.69,59.975,1457727303,"274151322000087","219011344069620",27.69,51.50,0,330.93,393.75,167.7,159.9,0.641,579140.8,579140.8,14909,0,0,0,L,1151911521,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457727343,249775.00
03/11/2016 15:30,2,6.168,ACTIVE,220.06,365.80,59.975,1457728203,"201051344000645","219011344069620",29.44,34.30,0,342.65,413.89,183.7,175.4,0.826,336500.0,336500.0,21219,0,0,0,L,1122011218,0,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728204,249776.00
03/11/2016 15:30,2,5.848,ACTIVE,215.54,375.41,59.991,1457728203,"274151322000085","219011344069620",27.57,45.50,0,337.84,391.04,163.3,155.7,0.623,606981.1,606981.1,14872,0,0,0,L,1151911521,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728205,249777.00
03/11/2016 15:30,2,6.123,ACTIVE,219.39,366.70,59.986,1457728203,"201051344000633","219011344069620",29.78,30.00,0,341.45,414.79,184.6,176.2,0.866,328083.4,328083.4,21632,0,0,0,L,1122011218,0,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728206,249778.00
03/11/2016 15:30,2,6.082,ACTIVE,220.29,370.30,59.991,1457728203,"201051344000469","219011344069620",29.36,27.00,0,341.75,414.19,180.7,172.5,0.840,328882.6,328882.6,21617,0,0,0,L,1122011218,0,124.72,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728207,249779.00
03/11/2016 15:30,2,5.984,ACTIVE,217.80,363.09,59.975,1457728203,"201051344000646","219011344069620",29.68,27.50,0,335.74,408.48,179.7,171.5,0.840,333821.7,333821.7,26154,0,0,0,L,1122011218,0,124.94,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728208,249780.00
03/11/2016 15:30,2,5.840,ACTIVE,215.32,361.29,59.975,1457728203,"274151322000052","219011344069620",29.28,44.50,0,335.44,393.75,173.1,165.1,0.681,615167.2,615167.2,15090,0,0,0,L,1151911521,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728209,249781.00
03/11/2016 15:30,2,6.115,ACTIVE,218.93,364.59,59.986,1457728203,"201051344000585","219011344069620",29.68,32.00,0,337.24,413.89,183.7,175.3,0.844,339103.5,339103.5,26160,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728210,249782.00
03/11/2016 15:30,2,5.955,ACTIVE,217.58,360.99,59.996,1457728203,"201051344001230","219011344069620",29.84,24.00,0,336.04,409.08,179.9,171.7,0.818,337637.9,337637.9,25943,0,0,0,L,1122011218,0,124.72,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728211,249783.00
03/11/2016 15:30,2,5.959,ACTIVE,219.16,365.80,59.996,1457728203,"201051344000582","219011344069620",29.90,32.60,0,337.24,414.49,180.4,172.2,0.826,331264.8,331264.8,26135,0,0,0,L,1122011218,0,125.17,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728212,249784.00
03/11/2016 15:30,2,5.900,ACTIVE,218.03,362.19,59.996,1457728203,"201051344000955","219011344069620",29.98,31.30,0,335.44,407.57,179.0,170.9,0.840,342140.9,342140.9,26071,0,0,0,L,1122011218,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728213,249785.00
03/11/2016 15:30,2,3.973,ACTIVE,215.32,437.33,59.991,1457728203,"274151322000094","219011344069620",39.80,40.60,0,407.27,467.99,160.7,153.2,0.628,493914.0,493914.0,15680,0,0,0,L,1151911521,0,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728214,249786.00
03/11/2016 15:30,2,6.148,ACTIVE,220.29,369.40,59.991,1457728203,"201051344000579","219011344069620",30.10,26.50,0,341.75,415.09,187.4,179.0,0.879,343016.0,343016.0,1657,0,0,0,L,1122011218,0,125.17,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728215,249787.00
03/11/2016 15:30,2,6.045,ACTIVE,217.80,361.29,60.023,1457728203,"201051344000890","219011344069620",29.80,26.50,0,336.34,408.18,182.4,174.1,0.822,339472.4,339472.4,26091,0,0,0,L,1122011218,0,124.94,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728215,249788.00
03/11/2016 15:30,2,6.031,ACTIVE,218.48,363.99,59.996,1457728203,"201051344000438","219011344069620",29.88,29.80,0,336.94,412.68,182.4,174.2,0.853,341647.3,341647.3,26087,0,0,0,L,1122011218,0,125.17,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728216,249789.00
03/11/2016 15:30,2,5.992,ACTIVE,218.26,363.09,60.023,1457728203,"201051344000417","219011344069620",29.58,28.00,0,336.34,407.27,179.4,171.2,0.844,335350.1,335350.1,26242,0,0,0,L,1122011218,0,124.72,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728217,249790.00
03/11/2016 15:30,2,6.062,ACTIVE,215.09,372.71,59.991,1457728203,"274151322000083","219011344069620",29.06,43.00,0,337.24,394.65,178.2,170.1,0.703,609264.4,609264.4,15127,0,0,0,L,1151911521,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728218,249791.00
03/11/2016 15:30,2,6.256,ACTIVE,216.22,356.18,59.991,1457728203,"274151322000076","219011344069620",29.78,46.00,0,336.34,396.45,188.3,179.8,0.725,648370.5,648370.5,15131,0,0,0,L,1151911521,0,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728219,249792.00
03/11/2016 15:30,2,6.180,ACTIVE,218.93,364.89,59.981,1457728203,"201051344000868","219011344069620",29.56,28.30,0,337.54,414.19,184.9,176.6,0.826,327865.2,327865.2,21356,0,0,0,L,1122011218,0,124.49,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728220,249793.00
03/11/2016 15:30,2,6.318,ACTIVE,215.32,361.59,59.986,1457728203,"274151322000095","219011344069620",30.04,41.80,0,336.94,398.26,192.0,183.4,0.725,641588.4,641588.4,15016,0,0,0,L,1151911521,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728221,249794.00
03/11/2016 15:30,2,6.232,ACTIVE,220.29,368.50,59.991,1457728203,"201051344000988","219011344069620",29.40,28.00,0,340.55,413.89,185.7,177.3,0.866,326064.3,326064.3,21631,0,0,0,L,1122011218,0,125.17,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728222,249795.00
03/11/2016 15:30,2,6.273,ACTIVE,218.93,363.39,59.996,1457728203,"201051344001025","219011344069620",29.36,33.50,0,337.54,412.08,186.3,177.9,0.844,339123.9,339123.9,26147,0,0,0,L,1122011218,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728223,249796.00
03/11/2016 15:30,2,6.209,ACTIVE,220.29,366.10,59.975,1457728203,"201051344000458","219011344069620",30.12,32.00,0,342.65,415.39,189.4,180.9,0.897,336448.3,336448.3,21538,0,0,0,L,1122011218,0,125.40,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728224,249797.00
03/11/2016 15:30,2,6.184,ACTIVE,220.74,370.30,59.996,1457728203,"201051344000853","219011344069620",29.70,29.80,0,342.05,413.89,186.0,177.6,0.871,334077.5,334077.5,21161,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728225,249798.00
03/11/2016 15:30,2,6.129,ACTIVE,217.80,363.69,59.981,1457728203,"201051344000685","219011344069620",30.16,27.50,0,336.04,408.78,187.2,178.8,0.893,341359.0,341359.0,25963,0,0,0,L,1122011218,0,125.17,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728226,249799.00
03/11/2016 15:30,2,6.258,ACTIVE,218.93,364.29,59.981,1457728203,"201051344000917","219011344069620",29.74,33.00,0,336.04,413.89,188.4,179.9,0.879,338614.2,338614.2,25961,0,0,0,L,1122011218,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728226,249800.00
03/11/2016 15:30,2,6.123,ACTIVE,217.80,364.89,59.986,1457728203,"201051344001145","219011344069620",30.53,27.50,0,336.34,409.68,189.3,180.8,0.897,343731.3,343731.3,25821,0,0,0,L,1122011218,0,124.72,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728227,249801.00
03/11/2016 15:30,2,6.199,ACTIVE,219.16,365.80,59.981,1457728203,"201051344000651","219011344069620",29.48,37.50,0,338.44,414.19,185.1,176.7,0.840,335555.0,335555.0,26190,0,0,0,L,1122011218,0,125.62,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728228,249802.00
03/11/2016 15:30,2,5.900,ACTIVE,215.09,373.91,59.986,1457728203,"274151322000088","219011344069620",27.77,43.80,0,337.84,391.34,165.8,158.1,0.636,591332.3,591332.3,14827,0,0,0,L,1151911521,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728229,249803.00
03/11/2016 15:30,2,4.041,ACTIVE,216.45,428.01,59.991,1457728203,"274151322000068","219011344069620",39.56,44.80,0,402.77,466.19,163.1,155.4,0.628,494001.6,494001.6,15855,0,0,0,L,1151911521,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728230,249804.00
03/11/2016 15:30,2,6.088,ACTIVE,218.93,365.19,59.991,1457728203,"201051344001135","219011344069620",29.86,35.60,0,336.64,412.08,184.1,175.7,0.849,332115.3,332115.3,26157,0,0,0,L,1122011218,0,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728231,249805.00
03/11/2016 15:30,2,6.293,ACTIVE,218.48,365.49,59.996,1457728203,"201051344000594","219011344069620",30.34,27.50,0,336.34,415.09,193.2,184.6,0.866,338696.1,338696.1,21570,0,0,0,L,1122011218,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728232,249806.00
03/11/2016 15:30,2,6.256,ACTIVE,219.16,364.89,60.012,1457728203,"201051344001203","219011344069620",29.40,30.50,0,338.44,412.68,186.2,177.8,0.857,338376.4,338376.4,26140,0,0,0,L,1122011218,0,125.85,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728233,249807.00
03/11/2016 15:30,2,5.924,ACTIVE,215.09,355.58,59.991,1457728203,"274151322000054","219011344069620",27.91,47.50,0,337.24,391.94,167.1,159.3,0.636,604168.3,604168.3,14856,0,0,0,L,1151911521,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728234,249808.00
03/11/2016 15:30,2,6.277,ACTIVE,219.39,365.80,60.002,1457728203,"201051344000867","219011344069620",29.36,32.40,0,338.14,413.59,186.7,178.3,0.857,327087.7,327087.7,21599,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728235,249809.00
03/11/2016 15:30,2,6.076,ACTIVE,218.93,364.59,59.996,1457728203,"201051344001093","219011344069620",29.68,28.50,0,336.94,412.98,182.6,174.4,0.822,337151.2,337151.2,26018,0,0,0,L,1122011218,0,125.17,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728235,249810.00
03/11/2016 15:30,2,6.268,ACTIVE,219.61,365.80,59.996,1457728203,"201051344000900","219011344069620",29.56,30.80,0,341.45,414.79,187.6,179.1,0.849,342207.1,342207.1,21007,0,0,0,L,1122011218,0,125.17,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728236,249811.00
03/11/2016 15:30,2,6.232,ACTIVE,219.61,367.30,59.996,1457728203,"201051344000648","219011344069620",29.68,30.30,0,342.35,415.39,187.3,178.8,0.862,335604.9,335604.9,21278,0,0,0,L,1122011218,0,124.49,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728238,249812.00
03/11/2016 15:30,2,6.238,ACTIVE,220.06,367.30,59.970,1457728203,"201051344000569","219011344069620",29.20,30.30,0,342.05,413.89,184.4,176.1,0.840,343621.9,343621.9,20948,0,0,0,L,1122011218,0,124.72,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728239,249813.00
03/11/2016 15:30,2,6.248,ACTIVE,220.29,369.40,59.996,1457728203,"201051344000983","219011344069620",29.62,31.50,0,341.15,414.79,187.3,178.9,0.875,336074.6,336074.6,21395,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728240,249814.00
03/11/2016 15:30,2,6.145,ACTIVE,220.29,367.30,59.996,1457728203,"201051344001158","219011344069620",29.88,27.50,0,341.45,414.49,185.8,177.4,0.862,331848.5,331848.5,21612,0,0,0,L,1122011218,0,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728241,249815.00
03/11/2016 15:30,2,6.145,ACTIVE,220.06,368.80,60.002,1457728203,"201051344000576","219011344069620",29.70,31.00,0,342.05,413.89,184.7,176.4,0.853,336663.2,336663.2,21068,0,0,0,L,1122011218,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728241,249816.00
03/11/2016 15:30,2,5.984,ACTIVE,215.32,372.71,59.996,1457728203,"274151322000087","219011344069620",27.77,49.00,0,336.94,391.64,168.3,160.6,0.654,579181.0,579181.0,14910,0,0,0,L,1151911521,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457728242,249817.00
03/11/2016 15:45,2,5.928,ACTIVE,219.84,365.19,59.965,1457729103,"201051344000645","219011344069620",29.32,32.80,0,343.55,409.68,175.9,167.9,0.791,336543.0,336543.0,21220,0,0,0,L,1122011218,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729104,249818.00
03/11/2016 15:45,2,5.648,ACTIVE,215.32,351.67,59.959,1457729103,"274151322000085","219011344069620",27.43,43.00,0,337.84,388.64,156.9,149.5,0.605,607019.2,607019.2,14873,0,0,0,L,1151911521,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729105,249819.00
03/11/2016 15:45,2,5.848,ACTIVE,218.93,367.30,59.970,1457729103,"201051344000633","219011344069620",29.94,29.00,0,342.05,410.28,177.3,169.2,0.831,328126.5,328126.5,21633,0,0,0,L,1122011218,0,124.94,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729106,249820.00
03/11/2016 15:45,2,5.863,ACTIVE,220.06,368.20,59.959,1457729103,"201051344000469","219011344069620",29.26,26.00,0,340.85,410.28,173.6,165.6,0.813,328924.9,328924.9,21618,0,0,0,L,1122011218,0,124.72,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729107,249821.00
03/11/2016 15:45,2,5.672,ACTIVE,217.80,363.09,59.970,1457729103,"201051344000646","219011344069620",30.12,26.30,0,335.74,404.57,173.0,165.1,0.804,333863.9,333863.9,26155,0,0,0,L,1122011218,0,124.94,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729108,249822.00
03/11/2016 15:45,2,5.600,ACTIVE,215.32,351.67,59.959,1457729103,"274151322000052","219011344069620",29.36,42.30,0,337.24,391.34,166.6,158.9,0.658,615207.8,615207.8,15091,0,0,0,L,1151911521,0,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729109,249823.00
03/11/2016 15:45,2,6.012,ACTIVE,218.48,364.89,59.996,1457729103,"201051344000585","219011344069620",29.28,30.80,0,338.14,405.47,178.2,170.1,0.822,339146.8,339146.8,26161,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729109,249824.00
03/11/2016 15:45,2,5.740,ACTIVE,217.58,364.59,59.970,1457729103,"201051344001230","219011344069620",29.90,23.30,0,336.94,405.17,173.8,165.8,0.769,337680.3,337680.3,25944,0,0,0,L,1122011218,0,124.72,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729110,249825.00
03/11/2016 15:45,2,5.736,ACTIVE,218.71,364.89,59.970,1457729103,"201051344000582","219011344069620",29.92,31.30,0,336.64,405.77,173.7,165.7,0.791,331307.2,331307.2,26136,0,0,0,L,1122011218,0,124.94,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729111,249826.00
03/11/2016 15:45,2,5.648,ACTIVE,217.35,362.79,60.007,1457729103,"201051344000955","219011344069620",30.04,30.80,0,336.34,403.67,171.7,163.8,0.809,342182.9,342182.9,26072,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729112,249827.00
03/11/2016 15:45,2,3.770,ACTIVE,215.09,435.53,59.959,1457729103,"274151322000094","219011344069620",39.84,39.50,0,405.17,469.49,153.4,146.2,0.605,493951.4,493951.4,15681,0,0,0,L,1151911521,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729113,249828.00
03/11/2016 15:45,2,5.791,ACTIVE,219.84,365.80,59.970,1457729103,"201051344000579","219011344069620",30.45,25.00,0,342.95,411.48,178.6,170.5,0.844,343059.7,343059.7,1658,0,0,0,L,1122011218,0,124.94,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729114,249829.00
03/11/2016 15:45,2,5.742,ACTIVE,217.35,362.79,59.975,1457729103,"201051344000890","219011344069620",29.82,26.00,0,336.64,404.57,173.4,165.4,0.791,339514.8,339514.8,26092,0,0,0,L,1122011218,0,124.72,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729115,249830.00
03/11/2016 15:45,2,5.717,ACTIVE,217.80,363.39,59.959,1457729103,"201051344000438","219011344069620",29.86,29.30,0,337.24,404.27,172.8,164.9,0.795,341689.7,341689.7,26088,0,0,0,L,1122011218,0,124.94,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729116,249831.00
03/11/2016 15:45,2,5.734,ACTIVE,217.80,361.89,59.965,1457729103,"201051344000417","219011344069620",29.26,27.50,0,336.04,403.07,169.8,162.0,0.804,335391.6,335391.6,26243,0,0,0,L,1122011218,0,124.49,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729117,249832.00
03/11/2016 15:45,2,5.629,ACTIVE,214.87,350.17,59.970,1457729103,"274151322000083","219011344069620",29.54,41.00,0,337.24,391.04,168.4,160.6,0.663,609305.7,609305.7,15128,0,0,0,L,1151911521,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729118,249833.00
03/11/2016 15:45,2,5.869,ACTIVE,216.00,373.91,59.965,1457729103,"274151322000076","219011344069620",29.84,43.20,0,337.54,393.75,177.3,169.2,0.685,648414.0,648414.0,15132,0,0,0,L,1151911521,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729119,249834.00
03/11/2016 15:45,2,5.883,ACTIVE,218.71,364.89,59.970,1457729103,"201051344000868","219011344069620",29.20,27.30,0,339.04,408.78,174.0,166.1,0.795,327907.8,327907.8,21357,0,0,0,L,1122011218,0,124.49,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729120,249835.00
03/11/2016 15:45,2,6.012,ACTIVE,214.87,359.78,59.986,1457729103,"274151322000095","219011344069620",29.60,40.40,0,336.34,394.35,180.2,172.0,0.681,641632.5,641632.5,15017,0,0,0,L,1151911521,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729121,249836.00
03/11/2016 15:45,2,5.832,ACTIVE,219.84,367.60,59.965,1457729103,"201051344000988","219011344069620",29.40,26.80,0,342.05,410.28,173.7,165.7,0.804,326106.9,326106.9,21632,0,0,0,L,1122011218,0,124.72,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729122,249837.00
03/11/2016 15:45,2,5.883,ACTIVE,218.26,363.39,59.949,1457729103,"201051344001025","219011344069620",29.32,33.50,0,337.24,404.57,174.6,166.6,0.787,339166.6,339166.6,26148,0,0,0,L,1122011218,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729123,249838.00
03/11/2016 15:45,2,5.781,ACTIVE,219.84,366.70,59.944,1457729103,"201051344000458","219011344069620",30.20,30.80,0,340.85,411.18,176.7,168.7,0.844,336491.8,336491.8,21539,0,0,0,L,1122011218,0,125.17,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729124,249839.00
03/11/2016 15:45,2,5.773,ACTIVE,220.29,367.90,59.938,1457729103,"201051344000853","219011344069620",29.74,29.00,0,342.65,409.98,173.8,165.9,0.813,334120.2,334120.2,21162,0,0,0,L,1122011218,0,125.62,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729125,249840.00
03/11/2016 15:45,2,5.768,ACTIVE,217.35,363.99,59.933,1457729103,"201051344000685","219011344069620",29.92,26.80,0,336.94,404.57,174.6,166.6,0.840,341401.9,341401.9,25964,0,0,0,L,1122011218,0,125.17,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729125,249841.00
03/11/2016 15:45,2,5.830,ACTIVE,218.48,363.39,59.965,1457729103,"201051344000917","219011344069620",29.80,32.40,0,336.64,405.17,176.0,168.0,0.826,338657.4,338657.4,25962,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729126,249842.00
03/11/2016 15:45,2,5.771,ACTIVE,217.58,363.09,59.965,1457729103,"201051344001145","219011344069620",30.32,26.00,0,336.04,405.17,177.2,169.1,0.818,343774.7,343774.7,25822,0,0,0,L,1122011218,0,124.49,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729127,249843.00
03/11/2016 15:45,2,5.812,ACTIVE,218.93,364.59,59.949,1457729103,"201051344000651","219011344069620",29.36,36.50,0,339.04,407.57,172.9,164.9,0.787,335597.4,335597.4,26191,0,0,0,L,1122011218,0,125.62,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729128,249844.00
03/11/2016 15:45,2,5.471,ACTIVE,215.09,351.07,59.938,1457729103,"274151322000088","219011344069620",27.89,43.20,0,337.24,387.74,154.5,147.2,0.583,591370.2,591370.2,14828,0,0,0,L,1151911521,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729129,249845.00
03/11/2016 15:45,2,3.820,ACTIVE,216.22,434.02,59.965,1457729103,"274151322000068","219011344069620",39.00,42.50,0,402.46,466.49,151.1,143.9,0.583,494038.6,494038.6,15856,0,0,0,L,1151911521,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729130,249846.00
03/11/2016 15:45,2,5.740,ACTIVE,218.26,362.19,59.965,1457729103,"201051344001135","219011344069620",29.60,35.00,0,336.34,403.67,171.9,164.0,0.791,332157.5,332157.5,26158,0,0,0,L,1122011218,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729131,249847.00
03/11/2016 15:45,2,5.846,ACTIVE,218.03,365.49,59.959,1457729103,"201051344000594","219011344069620",30.38,25.50,0,336.64,407.57,179.9,171.7,0.822,338740.3,338740.3,21571,0,0,0,L,1122011218,0,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729132,249848.00
03/11/2016 15:45,2,5.787,ACTIVE,218.71,362.49,59.965,1457729103,"201051344001203","219011344069620",29.60,29.30,0,337.84,406.67,173.5,165.5,0.804,338418.9,338418.9,26141,0,0,0,L,1122011218,0,125.62,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729133,249849.00
03/11/2016 15:45,2,5.529,ACTIVE,215.09,360.08,59.938,1457729103,"274151322000054","219011344069620",27.87,45.80,0,337.24,388.94,156.0,148.6,0.597,604206.6,604206.6,14857,0,0,0,L,1151911521,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729134,249850.00
03/11/2016 15:45,2,5.791,ACTIVE,218.93,364.29,59.959,1457729103,"201051344000867","219011344069620",29.68,31.00,0,339.65,408.18,174.0,166.0,0.800,327130.4,327130.4,21600,0,0,0,L,1122011218,0,124.94,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729135,249851.00
03/11/2016 15:45,2,5.688,ACTIVE,218.48,363.99,59.954,1457729103,"201051344001093","219011344069620",29.46,27.00,0,336.94,404.27,169.6,161.8,0.769,337193.0,337193.0,26019,0,0,0,L,1122011218,0,124.94,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729136,249852.00
03/11/2016 15:45,2,5.826,ACTIVE,219.39,366.40,59.970,1457729103,"201051344000900","219011344069620",29.60,29.80,0,342.95,410.28,174.6,166.6,0.791,342250.0,342250.0,21008,0,0,0,L,1122011218,0,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729137,249853.00
03/11/2016 15:45,2,5.746,ACTIVE,219.39,365.49,59.959,1457729103,"201051344000648","219011344069620",29.92,28.50,0,343.25,411.78,174.1,166.1,0.804,335647.7,335647.7,21279,0,0,0,L,1122011218,0,124.49,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729138,249854.00
03/11/2016 15:45,2,5.797,ACTIVE,219.61,365.49,59.954,1457729103,"201051344000569","219011344069620",29.24,29.80,0,340.85,409.38,171.7,163.8,0.795,343664.2,343664.2,20949,0,0,0,L,1122011218,0,124.49,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729139,249855.00
03/11/2016 15:45,2,5.854,ACTIVE,219.84,365.80,59.959,1457729103,"201051344000983","219011344069620",29.46,31.00,0,342.05,411.18,174.7,166.7,0.813,336117.5,336117.5,21396,0,0,0,L,1122011218,0,125.17,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729140,249856.00
03/11/2016 15:45,2,5.730,ACTIVE,220.06,366.40,59.944,1457729103,"201051344001158","219011344069620",29.78,26.30,0,342.35,410.58,172.7,164.8,0.782,331891.1,331891.1,21613,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729141,249857.00
03/11/2016 15:45,2,5.730,ACTIVE,219.84,367.60,59.944,1457729103,"201051344000576","219011344069620",29.60,30.50,0,342.35,409.98,171.8,163.9,0.773,336705.5,336705.5,21069,0,0,0,L,1122011218,0,125.17,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729142,249858.00
03/11/2016 15:45,2,5.574,ACTIVE,215.32,356.18,59.975,1457729103,"274151322000087","219011344069620",27.79,46.20,0,337.24,387.74,157.0,149.6,0.597,579219.5,579219.5,14911,0,0,0,L,1151911521,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457729142,249859.00
03/11/2016 16:00,2,5.020,ACTIVE,218.48,361.59,59.991,1457730004,"201051344000645","219011344069620",29.54,31.80,0,343.55,406.37,150.2,143.1,0.689,336583.4,336583.4,21221,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730005,249860.00
03/11/2016 16:00,2,4.812,ACTIVE,214.87,351.67,59.986,1457730004,"274151322000085","219011344069620",27.59,41.30,0,339.04,385.63,134.6,128.0,0.517,607055.2,607055.2,14874,0,0,0,L,1151911521,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730006,249861.00
03/11/2016 16:00,2,5.000,ACTIVE,218.03,363.39,59.991,1457730004,"201051344000633","219011344069620",29.90,27.30,0,342.95,406.97,151.4,144.3,0.712,328167.2,328167.2,21634,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730007,249862.00
03/11/2016 16:00,2,4.945,ACTIVE,218.93,362.19,59.981,1457730004,"201051344000469","219011344069620",29.64,24.80,0,342.95,406.37,148.5,141.4,0.698,328964.8,328964.8,21619,0,0,0,L,1122011218,0,124.04,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730008,249863.00
03/11/2016 16:00,2,4.930,ACTIVE,216.90,359.78,59.991,1457730004,"201051344000646","219011344069620",29.66,26.00,0,336.04,401.26,147.9,140.9,0.694,333903.6,333903.6,26156,0,0,0,L,1122011218,0,124.49,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730009,249864.00
03/11/2016 16:00,2,4.768,ACTIVE,215.09,364.29,59.986,1457730004,"274151322000052","219011344069620",29.50,40.40,0,337.84,387.74,142.5,135.6,0.552,615246.0,615246.0,15092,0,0,0,L,1151911521,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730009,249865.00
03/11/2016 16:00,2,5.094,ACTIVE,217.80,360.08,60.002,1457730004,"201051344000585","219011344069620",29.66,30.30,0,337.24,401.86,152.9,145.7,0.720,339187.9,339187.9,26162,0,0,0,L,1122011218,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730010,249866.00
03/11/2016 16:00,2,4.885,ACTIVE,216.45,358.58,59.996,1457730004,"201051344001230","219011344069620",29.96,22.00,0,334.84,401.56,148.2,141.1,0.681,337720.2,337720.2,25945,0,0,0,L,1122011218,0,124.27,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730011,249867.00
03/11/2016 16:00,2,4.904,ACTIVE,217.80,361.59,59.996,1457730004,"201051344000582","219011344069620",29.90,30.80,0,337.24,401.86,148.5,141.4,0.681,331347.2,331347.2,26137,0,0,0,L,1122011218,0,124.72,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730012,249868.00
03/11/2016 16:00,2,4.838,ACTIVE,216.67,359.18,60.012,1457730004,"201051344000955","219011344069620",30.06,29.50,0,336.64,400.06,147.2,140.1,0.694,342222.4,342222.4,26073,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730013,249869.00
03/11/2016 16:00,2,3.234,ACTIVE,214.64,436.73,59.986,1457730004,"274151322000094","219011344069620",39.78,37.30,0,403.07,464.98,129.6,123.1,0.504,493986.4,493986.4,15682,0,0,0,L,1151911521,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730014,249870.00
03/11/2016 16:00,2,4.953,ACTIVE,218.93,363.09,60.044,1457730004,"201051344000579","219011344069620",30.57,24.50,0,342.35,407.57,153.3,146.0,0.720,343100.8,343100.8,1659,0,0,0,L,1122011218,0,124.49,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730015,249871.00
03/11/2016 16:00,2,4.918,ACTIVE,216.90,357.98,59.991,1457730004,"201051344000890","219011344069620",29.90,25.30,0,336.94,401.26,148.9,141.8,0.667,339554.7,339554.7,26093,0,0,0,L,1122011218,0,124.49,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730016,249872.00
03/11/2016 16:00,2,4.859,ACTIVE,217.35,360.99,59.975,1457730004,"201051344000438","219011344069620",30.22,29.50,0,337.24,400.96,148.7,141.6,0.703,341729.4,341729.4,26089,0,0,0,L,1122011218,0,124.72,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730017,249873.00
03/11/2016 16:00,2,4.900,ACTIVE,217.13,360.38,60.028,1457730004,"201051344000417","219011344069620",29.52,26.50,0,337.24,399.76,146.5,139.4,0.698,335430.7,335430.7,26244,0,0,0,L,1122011218,0,124.04,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730018,249874.00
03/11/2016 16:00,2,4.820,ACTIVE,214.41,351.67,59.991,1457730004,"274151322000083","219011344069620",29.82,39.30,0,337.54,388.34,145.7,138.7,0.579,609344.5,609344.5,15129,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730018,249875.00
03/11/2016 16:00,2,5.053,ACTIVE,215.32,369.70,59.986,1457730004,"274151322000076","219011344069620",29.82,42.00,0,337.54,390.44,152.7,145.5,0.605,648454.7,648454.7,15133,0,0,0,L,1151911521,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730019,249876.00
03/11/2016 16:00,2,4.984,ACTIVE,218.03,361.29,59.996,1457730004,"201051344000868","219011344069620",29.72,26.50,0,339.04,404.87,149.9,142.8,0.681,327947.8,327947.8,21358,0,0,0,L,1122011218,0,124.04,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730020,249877.00
03/11/2016 16:00,2,5.152,ACTIVE,214.64,350.17,59.996,1457730004,"274151322000095","219011344069620",29.92,38.20,0,337.84,391.04,155.9,148.6,0.592,641674.1,641674.1,15018,0,0,0,L,1151911521,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730021,249878.00
03/11/2016 16:00,2,5.033,ACTIVE,218.93,363.99,59.986,1457730004,"201051344000988","219011344069620",29.46,26.50,0,341.75,406.67,150.2,143.0,0.703,326146.9,326146.9,21633,0,0,0,L,1122011218,0,124.27,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730022,249879.00
03/11/2016 16:00,2,5.072,ACTIVE,217.80,360.99,60.028,1457730004,"201051344001025","219011344069620",29.48,31.80,0,337.84,400.96,151.5,144.3,0.698,339206.9,339206.9,26149,0,0,0,L,1122011218,0,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730023,249880.00
03/11/2016 16:00,2,5.076,ACTIVE,218.93,363.39,59.996,1457730004,"201051344000458","219011344069620",29.80,30.00,0,344.15,407.87,153.2,146.0,0.738,336532.6,336532.6,21540,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730024,249881.00
03/11/2016 16:00,2,5.098,ACTIVE,219.39,364.59,59.991,1457730004,"201051344000853","219011344069620",29.16,28.30,0,342.65,406.37,150.6,143.4,0.707,334160.4,334160.4,21163,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730025,249882.00
03/11/2016 16:00,2,4.961,ACTIVE,217.13,362.19,60.002,1457730004,"201051344000685","219011344069620",30.08,26.00,0,336.94,401.26,151.2,144.0,0.734,341442.2,341442.2,25965,0,0,0,L,1122011218,0,124.94,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730026,249883.00
03/11/2016 16:00,2,5.000,ACTIVE,217.80,362.19,60.012,1457730004,"201051344000917","219011344069620",30.12,31.80,0,336.64,401.56,152.5,145.3,0.712,338698.0,338698.0,25963,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730027,249884.00
03/11/2016 16:00,2,5.014,ACTIVE,216.90,359.48,60.002,1457730004,"201051344001145","219011344069620",30.16,25.50,0,337.24,401.86,153.0,145.7,0.716,343815.6,343815.6,25823,0,0,0,L,1122011218,0,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730028,249885.00
03/11/2016 16:00,2,5.025,ACTIVE,218.03,362.19,60.002,1457730004,"201051344000651","219011344069620",29.38,35.60,0,337.84,401.26,149.6,142.5,0.689,335637.2,335637.2,26192,0,0,0,L,1122011218,0,125.17,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730029,249886.00
03/11/2016 16:00,2,4.713,ACTIVE,214.41,358.88,60.002,1457730004,"274151322000088","219011344069620",27.93,40.00,0,337.84,385.03,133.3,126.7,0.504,591405.8,591405.8,14829,0,0,0,L,1151911521,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730029,249887.00
03/11/2016 16:00,2,3.258,ACTIVE,215.32,429.52,60.007,1457730004,"274151322000068","219011344069620",39.56,41.50,0,403.07,463.48,130.7,124.2,0.495,494073.3,494073.3,15857,0,0,0,L,1151911521,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730030,249888.00
03/11/2016 16:00,2,4.953,ACTIVE,217.58,359.78,59.991,1457730004,"201051344001135","219011344069620",29.66,34.50,0,337.24,400.66,148.8,141.7,0.685,332197.0,332197.0,26159,0,0,0,L,1122011218,0,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730031,249889.00
03/11/2016 16:00,2,5.062,ACTIVE,217.35,361.29,60.007,1457730004,"201051344000594","219011344069620",30.28,24.30,0,336.34,403.67,155.2,147.9,0.712,338781.7,338781.7,21572,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730032,249890.00
03/11/2016 16:00,2,4.959,ACTIVE,218.03,359.78,60.018,1457730004,"201051344001203","219011344069620",29.82,28.30,0,337.84,401.56,149.7,142.6,0.694,338458.9,338458.9,26142,0,0,0,L,1122011218,0,125.17,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730033,249891.00
03/11/2016 16:00,2,4.770,ACTIVE,214.64,364.89,59.996,1457730004,"274151322000054","219011344069620",27.97,43.60,0,338.14,385.93,135.1,128.5,0.517,604242.5,604242.5,14858,0,0,0,L,1151911521,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730034,249892.00
03/11/2016 16:00,2,4.980,ACTIVE,218.03,361.59,60.002,1457730004,"201051344000867","219011344069620",29.80,29.50,0,339.34,404.27,150.2,143.0,0.685,327170.5,327170.5,21601,0,0,0,L,1122011218,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730035,249893.00
03/11/2016 16:00,2,4.830,ACTIVE,217.58,360.99,60.028,1457730004,"201051344001093","219011344069620",29.92,26.50,0,337.54,400.36,146.4,139.4,0.667,337232.1,337232.1,26020,0,0,0,L,1122011218,0,124.49,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730036,249894.00
03/11/2016 16:00,2,5.016,ACTIVE,218.48,363.09,60.007,1457730004,"201051344000900","219011344069620",29.66,28.50,0,342.95,406.97,150.7,143.5,0.689,342290.3,342290.3,21009,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730038,249895.00
03/11/2016 16:00,2,4.969,ACTIVE,218.48,362.79,60.002,1457730004,"201051344000648","219011344069620",29.94,28.00,0,343.25,407.27,150.5,143.4,0.694,335688.0,335688.0,21280,0,0,0,L,1122011218,0,123.81,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730039,249896.00
03/11/2016 16:00,2,4.938,ACTIVE,218.71,362.19,60.002,1457730004,"201051344000569","219011344069620",29.78,28.80,0,343.25,406.37,148.9,141.8,0.694,343703.9,343703.9,20950,0,0,0,L,1122011218,0,124.04,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730040,249897.00
03/11/2016 16:00,2,4.996,ACTIVE,218.71,363.09,60.023,1457730004,"201051344000983","219011344069620",29.86,29.00,0,343.25,407.27,151.0,143.8,0.712,336158.0,336158.0,21397,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730041,249898.00
