ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/11/2016 16:00,2,4.992,ACTIVE,218.93,362.49,59.991,1457730004,"201051344001158","219011344069620",29.58,25.50,0,343.85,406.07,149.6,142.5,0.698,331931.0,331931.0,21614,0,0,0,L,1122011218,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730042,249899.00
03/11/2016 16:00,2,4.969,ACTIVE,218.71,363.39,60.002,1457730004,"201051344000576","219011344069620",29.44,29.00,0,343.25,406.37,148.2,141.1,0.689,336745.2,336745.2,21070,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730043,249900.00
03/11/2016 16:00,2,4.754,ACTIVE,214.41,348.96,60.002,1457730004,"274151322000087","219011344069620",28.17,44.80,0,338.44,385.33,135.5,128.8,0.513,579255.7,579255.7,14912,0,0,0,L,1151911521,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730044,249901.00
03/11/2016 16:15,2,4.936,ACTIVE,218.93,362.19,59.991,1457730903,"201051344000645","219011344069620",29.42,31.00,0,343.55,400.36,147.0,140.0,0.663,336619.3,336619.3,21222,0,0,0,L,1122011218,0,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730904,249902.00
03/11/2016 16:15,2,4.646,ACTIVE,215.09,365.19,59.981,1457730903,"274151322000085","219011344069620",27.97,39.80,0,338.74,382.03,131.6,125.1,0.504,607087.3,607087.3,14875,0,0,0,L,1151911521,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730905,249903.00
03/11/2016 16:15,2,4.865,ACTIVE,218.48,362.19,59.986,1457730903,"201051344000633","219011344069620",30.02,26.50,0,341.45,400.66,148.0,140.9,0.689,328203.4,328203.4,21635,0,0,0,L,1122011218,0,124.72,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730906,249904.00
03/11/2016 16:15,2,4.818,ACTIVE,219.16,363.09,59.981,1457730903,"201051344000469","219011344069620",29.66,24.30,0,342.95,400.66,144.7,137.8,0.681,329000.1,329000.1,21620,0,0,0,L,1122011218,0,124.49,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730907,249905.00
03/11/2016 16:15,2,4.801,ACTIVE,216.90,357.68,59.970,1457730903,"201051344000646","219011344069620",29.78,25.80,0,337.24,395.25,144.8,137.9,0.694,333938.9,333938.9,26157,0,0,0,L,1122011218,0,124.49,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730908,249906.00
03/11/2016 16:15,2,4.613,ACTIVE,215.09,363.69,59.981,1457730903,"274151322000052","219011344069620",29.68,38.20,0,338.14,384.13,138.7,132.0,0.544,615279.9,615279.9,15093,0,0,0,L,1151911521,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730909,249907.00
03/11/2016 16:15,2,5.033,ACTIVE,218.03,360.08,59.996,1457730903,"201051344000585","219011344069620",29.48,29.80,0,337.54,396.15,150.3,143.2,0.707,339224.5,339224.5,26163,0,0,0,L,1122011218,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730909,249908.00
03/11/2016 16:15,2,4.742,ACTIVE,216.90,357.38,59.991,1457730903,"201051344001230","219011344069620",30.12,22.30,0,337.84,395.25,144.8,137.8,0.667,337755.6,337755.6,25946,0,0,0,L,1122011218,0,124.49,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730910,249909.00
03/11/2016 16:15,2,4.838,ACTIVE,218.26,359.78,59.981,1457730903,"201051344000582","219011344069620",29.62,30.80,0,337.54,396.45,145.2,138.2,0.672,331382.7,331382.7,26138,0,0,0,L,1122011218,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730911,249910.00
03/11/2016 16:15,2,4.672,ACTIVE,217.13,357.38,59.986,1457730903,"201051344000955","219011344069620",30.32,29.50,0,338.44,394.35,143.4,136.5,0.685,342257.5,342257.5,26074,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730912,249911.00
03/11/2016 16:15,2,3.172,ACTIVE,215.32,421.10,59.965,1457730903,"274151322000094","219011344069620",39.42,37.00,0,406.07,462.28,126.9,120.6,0.495,494017.3,494017.3,15683,0,0,0,L,1151911521,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730913,249912.00
03/11/2016 16:15,2,4.801,ACTIVE,219.16,362.49,59.975,1457730903,"201051344000579","219011344069620",30.69,24.00,0,343.85,401.56,149.2,142.1,0.707,343137.4,343137.4,1660,0,0,0,L,1122011218,0,124.72,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730914,249913.00
03/11/2016 16:15,2,4.811,ACTIVE,216.90,357.98,59.991,1457730903,"201051344000890","219011344069620",29.74,25.50,0,338.14,394.95,144.9,137.9,0.663,339590.2,339590.2,26094,0,0,0,L,1122011218,0,124.49,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730915,249914.00
03/11/2016 16:15,2,4.691,ACTIVE,217.58,360.08,59.986,1457730903,"201051344000438","219011344069620",30.47,28.30,0,338.14,395.55,144.8,137.8,0.676,341764.9,341764.9,26090,0,0,0,L,1122011218,0,124.72,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730916,249915.00
03/11/2016 16:15,2,4.709,ACTIVE,217.35,357.38,59.996,1457730903,"201051344000417","219011344069620",29.86,25.50,0,337.24,394.05,142.5,135.6,0.676,335465.6,335465.6,26245,0,0,0,L,1122011218,0,124.27,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730917,249916.00
03/11/2016 16:15,2,4.707,ACTIVE,214.87,354.97,60.002,1457730903,"274151322000083","219011344069620",29.74,38.60,0,337.84,384.43,141.7,134.9,0.561,609379.2,609379.2,15130,0,0,0,L,1151911521,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730918,249917.00
03/11/2016 16:15,2,4.844,ACTIVE,215.77,357.08,59.991,1457730903,"274151322000076","219011344069620",30.16,39.80,0,338.44,385.33,148.0,140.9,0.601,648491.0,648491.0,15134,0,0,0,L,1151911521,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730918,249918.00
03/11/2016 16:15,2,4.846,ACTIVE,218.03,360.99,59.996,1457730903,"201051344000868","219011344069620",29.54,26.50,0,339.65,398.56,145.1,138.1,0.658,327983.4,327983.4,21359,0,0,0,L,1122011218,0,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730919,249919.00
03/11/2016 16:15,2,4.988,ACTIVE,214.87,360.69,59.996,1457730903,"274151322000095","219011344069620",29.90,37.80,0,337.84,386.83,151.1,143.9,0.575,641711.2,641711.2,15019,0,0,0,L,1151911521,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730920,249920.00
03/11/2016 16:15,2,4.832,ACTIVE,218.93,364.29,60.034,1457730903,"201051344000988","219011344069620",29.68,26.00,0,342.65,401.26,145.3,138.3,0.681,326182.6,326182.6,21634,0,0,0,L,1122011218,0,124.49,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730921,249921.00
03/11/2016 16:15,2,4.893,ACTIVE,217.58,358.58,59.996,1457730903,"201051344001025","219011344069620",29.64,30.80,0,338.14,394.95,146.9,139.9,0.672,339242.9,339242.9,26150,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730922,249922.00
03/11/2016 16:15,2,4.893,ACTIVE,219.16,363.09,59.991,1457730903,"201051344000458","219011344069620",29.92,29.30,0,344.15,400.66,148.2,141.1,0.712,336568.9,336568.9,21541,0,0,0,L,1122011218,0,124.72,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730923,249923.00
03/11/2016 16:15,2,4.852,ACTIVE,219.61,364.89,60.002,1457730903,"201051344000853","219011344069620",29.68,27.80,0,344.15,400.96,145.8,138.8,0.685,334196.2,334196.2,21164,0,0,0,L,1122011218,0,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730924,249924.00
03/11/2016 16:15,2,4.797,ACTIVE,217.13,360.69,59.996,1457730903,"201051344000685","219011344069620",30.14,26.50,0,337.54,395.25,146.4,139.3,0.703,341478.1,341478.1,25966,0,0,0,L,1122011218,0,124.94,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730925,249925.00
03/11/2016 16:15,2,4.879,ACTIVE,217.80,360.69,59.991,1457730903,"201051344000917","219011344069620",30.04,30.80,0,337.24,396.15,148.4,141.3,0.689,338734.3,338734.3,25964,0,0,0,L,1122011218,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730926,249926.00
03/11/2016 16:15,2,4.822,ACTIVE,216.90,359.48,59.996,1457730903,"201051344001145","219011344069620",30.47,25.30,0,337.54,395.85,148.8,141.7,0.694,343852.0,343852.0,25824,0,0,0,L,1122011218,0,124.27,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730926,249927.00
03/11/2016 16:15,2,4.807,ACTIVE,218.03,358.58,59.991,1457730903,"201051344000651","219011344069620",29.86,35.00,0,338.44,395.85,145.3,138.3,0.667,335672.8,335672.8,26193,0,0,0,L,1122011218,0,125.17,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730927,249928.00
03/11/2016 16:15,2,4.527,ACTIVE,214.87,351.07,59.996,1457730903,"274151322000088","219011344069620",28.15,39.00,0,338.14,381.12,129.0,122.6,0.491,591437.4,591437.4,14830,0,0,0,L,1151911521,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730928,249929.00
03/11/2016 16:15,2,3.107,ACTIVE,215.77,439.43,60.002,1457730903,"274151322000068","219011344069620",39.98,39.80,0,401.56,461.98,126.3,120.0,0.482,494104.1,494104.1,15858,0,0,0,L,1151911521,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730929,249930.00
03/11/2016 16:15,2,4.777,ACTIVE,217.35,358.58,60.018,1457730903,"201051344001135","219011344069620",29.76,33.50,0,338.14,394.65,143.9,137.0,0.676,332232.4,332232.4,26160,0,0,0,L,1122011218,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730930,249931.00
03/11/2016 16:15,2,4.904,ACTIVE,217.58,359.78,60.002,1457730903,"201051344000594","219011344069620",30.22,24.00,0,337.24,397.96,150.0,142.9,0.685,338818.6,338818.6,21573,0,0,0,L,1122011218,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730931,249932.00
03/11/2016 16:15,2,4.797,ACTIVE,217.80,358.58,59.986,1457730903,"201051344001203","219011344069620",29.76,28.50,0,338.74,396.15,144.6,137.6,0.672,338494.4,338494.4,26143,0,0,0,L,1122011218,0,125.17,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730932,249933.00
03/11/2016 16:15,2,4.557,ACTIVE,215.32,354.37,59.986,1457730903,"274151322000054","219011344069620",28.27,41.00,0,337.84,382.33,130.3,123.9,0.499,604274.6,604274.6,14859,0,0,0,L,1151911521,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730933,249934.00
03/11/2016 16:15,2,4.768,ACTIVE,218.26,360.08,60.002,1457730903,"201051344000867","219011344069620",29.96,28.80,0,340.25,399.46,144.7,137.8,0.658,327206.2,327206.2,21602,0,0,0,L,1122011218,0,124.72,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730934,249935.00
03/11/2016 16:15,2,4.658,ACTIVE,217.80,360.08,60.002,1457730903,"201051344001093","219011344069620",29.80,26.30,0,337.54,394.35,140.6,133.7,0.641,337267.0,337267.0,26021,0,0,0,L,1122011218,0,124.72,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730935,249936.00
03/11/2016 16:15,2,4.783,ACTIVE,218.71,361.89,60.002,1457730903,"201051344000900","219011344069620",29.90,28.30,0,343.25,400.66,144.7,137.8,0.658,342326.2,342326.2,21010,0,0,0,L,1122011218,0,124.72,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730936,249937.00
03/11/2016 16:15,2,4.762,ACTIVE,218.71,361.89,60.002,1457730903,"201051344000648","219011344069620",30.02,27.80,0,342.05,401.26,144.7,137.7,0.667,335723.9,335723.9,21281,0,0,0,L,1122011218,0,124.27,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730937,249938.00
03/11/2016 16:15,2,4.756,ACTIVE,218.93,361.59,59.986,1457730903,"201051344000569","219011344069620",29.64,27.80,0,343.25,400.06,142.8,135.9,0.672,343739.3,343739.3,20951,0,0,0,L,1122011218,0,124.27,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730938,249939.00
03/11/2016 16:15,2,4.791,ACTIVE,218.93,362.49,60.002,1457730903,"201051344000983","219011344069620",29.94,28.80,0,342.95,400.96,145.4,138.4,0.685,336193.9,336193.9,21398,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730939,249940.00
03/11/2016 16:15,2,4.752,ACTIVE,219.16,362.49,59.965,1457730903,"201051344001158","219011344069620",29.86,25.00,0,343.85,400.36,143.7,136.8,0.672,331966.7,331966.7,21615,0,0,0,L,1122011218,0,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730940,249941.00
03/11/2016 16:15,2,4.752,ACTIVE,218.93,363.69,60.002,1457730903,"201051344000576","219011344069620",29.68,28.80,0,343.55,400.66,142.8,135.9,0.658,336780.5,336780.5,21071,0,0,0,L,1122011218,0,124.72,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730941,249942.00
03/11/2016 16:15,2,4.613,ACTIVE,215.32,349.56,60.023,1457730903,"274151322000087","219011344069620",28.07,43.20,0,338.44,382.03,131.2,124.7,0.473,579288.0,579288.0,14913,0,0,0,L,1151911521,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457730942,249943.00
03/11/2016 16:30,2,4.025,ACTIVE,218.26,359.78,59.975,1457731803,"201051344000645","219011344069620",29.56,30.50,0,343.55,396.75,120.6,114.5,0.552,336652.0,336652.0,21223,0,0,0,L,1122011218,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731804,249944.00
03/11/2016 16:30,2,3.775,ACTIVE,214.87,360.08,59.959,1457731803,"274151322000085","219011344069620",28.33,37.30,0,339.34,379.02,108.2,102.5,0.411,607116.6,607116.6,14876,0,0,0,L,1151911521,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731805,249945.00
03/11/2016 16:30,2,3.982,ACTIVE,217.80,360.08,59.965,1457731803,"201051344000633","219011344069620",29.98,25.50,0,342.65,397.05,121.0,114.8,0.575,328236.2,328236.2,21636,0,0,0,L,1122011218,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731806,249946.00
03/11/2016 16:30,2,3.932,ACTIVE,218.48,358.58,59.933,1457731803,"201051344000469","219011344069620",29.68,24.50,0,342.95,396.75,118.2,112.1,0.561,329032.3,329032.3,21621,0,0,0,L,1122011218,0,123.81,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731807,249947.00
03/11/2016 16:30,2,3.893,ACTIVE,216.45,355.58,59.938,1457731803,"201051344000646","219011344069620",29.90,24.80,0,337.84,392.85,117.9,111.9,0.561,333971.1,333971.1,26158,0,0,0,L,1122011218,0,124.27,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731808,249948.00
03/11/2016 16:30,2,3.705,ACTIVE,214.64,361.29,59.970,1457731803,"274151322000052","219011344069620",30.00,36.30,0,338.44,380.82,112.5,106.7,0.442,615310.7,615310.7,15094,0,0,0,L,1151911521,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731809,249949.00
03/11/2016 16:30,2,4.076,ACTIVE,217.58,356.78,59.970,1457731803,"201051344000585","219011344069620",29.86,28.50,0,337.84,392.25,123.3,117.1,0.570,339258.0,339258.0,26164,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731810,249950.00
03/11/2016 16:30,2,3.859,ACTIVE,216.22,354.67,59.959,1457731803,"201051344001230","219011344069620",30.04,22.00,0,338.74,391.94,117.4,111.4,0.544,337787.8,337787.8,25947,0,0,0,L,1122011218,0,124.04,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731811,249951.00
03/11/2016 16:30,2,3.881,ACTIVE,217.35,357.08,59.981,1457731803,"201051344000582","219011344069620",30.06,29.50,0,337.84,392.55,118.2,112.1,0.544,331415.0,331415.0,26139,0,0,0,L,1122011218,0,124.49,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731812,249952.00
03/11/2016 16:30,2,3.768,ACTIVE,216.67,354.67,59.970,1457731803,"201051344000955","219011344069620",30.42,28.80,0,338.74,391.34,116.2,110.2,0.552,342289.3,342289.3,26075,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731813,249953.00
03/11/2016 16:30,2,2.518,ACTIVE,214.87,426.51,59.970,1457731803,"274151322000094","219011344069620",40.12,36.50,0,403.97,461.08,102.5,97.0,0.393,494045.2,494045.2,15684,0,0,0,L,1151911521,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731814,249954.00
03/11/2016 16:30,2,3.945,ACTIVE,218.26,359.18,59.970,1457731803,"201051344000579","219011344069620",30.40,22.80,0,343.85,397.66,121.5,115.3,0.566,343170.6,343170.6,1661,0,0,0,L,1122011218,0,124.27,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731815,249955.00
03/11/2016 16:30,2,3.898,ACTIVE,216.45,354.97,59.975,1457731803,"201051344000890","219011344069620",29.90,24.30,0,339.34,392.25,118.0,112.0,0.535,339622.5,339622.5,26095,0,0,0,L,1122011218,0,124.27,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731816,249956.00
03/11/2016 16:30,2,3.775,ACTIVE,216.90,357.68,59.986,1457731803,"201051344000438","219011344069620",30.65,28.30,0,338.74,391.94,117.3,111.3,0.557,341797.1,341797.1,26091,0,0,0,L,1122011218,0,124.49,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731817,249957.00
03/11/2016 16:30,2,3.877,ACTIVE,216.67,355.58,59.954,1457731803,"201051344000417","219011344069620",29.42,25.80,0,337.84,391.04,115.5,109.5,0.548,335497.2,335497.2,26246,0,0,0,L,1122011218,0,124.04,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731817,249958.00
03/11/2016 16:30,2,3.832,ACTIVE,214.64,351.67,59.970,1457731803,"274151322000083","219011344069620",29.64,36.50,0,337.84,381.42,115.0,109.1,0.451,609410.7,609410.7,15131,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731818,249959.00
03/11/2016 16:30,2,3.932,ACTIVE,215.54,352.27,59.991,1457731803,"274151322000076","219011344069620",30.24,38.20,0,339.04,382.93,120.4,114.3,0.473,648523.9,648523.9,15135,0,0,0,L,1151911521,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731819,249960.00
03/11/2016 16:30,2,3.910,ACTIVE,217.35,357.38,59.981,1457731803,"201051344000868","219011344069620",29.78,26.00,0,339.04,393.15,118.0,111.9,0.544,328015.7,328015.7,21360,0,0,0,L,1122011218,0,123.81,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731820,249961.00
03/11/2016 16:30,2,4.033,ACTIVE,214.64,362.19,60.018,1457731803,"274151322000095","219011344069620",30.22,36.30,0,337.84,383.23,123.5,117.3,0.460,641745.0,641745.0,15020,0,0,0,L,1151911521,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731822,249962.00
03/11/2016 16:30,2,3.906,ACTIVE,218.03,358.88,59.949,1457731803,"201051344000988","219011344069620",29.88,25.30,0,342.65,397.66,118.2,112.2,0.552,326215.0,326215.0,21635,0,0,0,L,1122011218,0,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731823,249963.00
03/11/2016 16:30,2,3.986,ACTIVE,217.13,355.58,59.981,1457731803,"201051344001025","219011344069620",29.70,30.80,0,338.44,391.94,120.0,113.9,0.548,339275.6,339275.6,26151,0,0,0,L,1122011218,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731824,249964.00
03/11/2016 16:30,2,4.002,ACTIVE,218.03,358.58,59.986,1457731803,"201051344000458","219011344069620",29.92,29.00,0,343.55,396.75,121.3,115.2,0.583,336602.0,336602.0,21542,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731825,249965.00
03/11/2016 16:30,2,3.955,ACTIVE,218.71,360.08,59.986,1457731803,"201051344000853","219011344069620",29.90,27.50,0,345.06,397.66,119.7,113.6,0.566,334228.6,334228.6,21165,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731825,249966.00
03/11/2016 16:30,2,3.912,ACTIVE,216.67,355.88,59.986,1457731803,"201051344000685","219011344069620",30.16,26.00,0,337.54,392.25,119.6,113.5,0.588,341510.7,341510.7,25967,0,0,0,L,1122011218,0,124.72,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731826,249967.00
03/11/2016 16:30,2,4.010,ACTIVE,217.13,357.38,59.991,1457731803,"201051344000917","219011344069620",29.92,30.30,0,337.54,392.25,121.5,115.4,0.579,338767.3,338767.3,25965,0,0,0,L,1122011218,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731827,249968.00
03/11/2016 16:30,2,3.941,ACTIVE,216.45,354.67,59.991,1457731803,"201051344001145","219011344069620",30.57,25.00,0,338.44,393.15,122.0,115.9,0.566,343885.1,343885.1,25825,0,0,0,L,1122011218,0,124.04,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731828,249969.00
03/11/2016 16:30,2,3.924,ACTIVE,217.35,357.98,60.002,1457731803,"201051344000651","219011344069620",30.00,34.30,0,338.14,391.34,119.3,113.2,0.548,335705.0,335705.0,26194,0,0,0,L,1122011218,0,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731829,249970.00
03/11/2016 16:30,2,3.686,ACTIVE,214.87,347.16,59.996,1457731803,"274151322000088","219011344069620",28.41,36.80,0,338.44,378.12,106.0,100.4,0.393,591466.0,591466.0,14831,0,0,0,L,1151911521,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731830,249971.00
03/11/2016 16:30,2,2.557,ACTIVE,215.54,430.72,59.986,1457731803,"274151322000068","219011344069620",39.84,38.80,0,403.07,459.57,103.2,97.7,0.393,494131.9,494131.9,15859,0,0,0,L,1151911521,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731831,249972.00
03/11/2016 16:30,2,3.889,ACTIVE,216.90,356.78,59.981,1457731803,"201051344001135","219011344069620",30.22,32.60,0,338.44,391.64,119.0,112.9,0.548,332264.4,332264.4,26161,0,0,0,L,1122011218,0,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731832,249973.00
03/11/2016 16:30,2,4.023,ACTIVE,216.90,357.68,59.986,1457731803,"201051344000594","219011344069620",30.40,23.50,0,337.84,394.35,123.9,117.6,0.570,338852.1,338852.1,21574,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731833,249974.00
03/11/2016 16:30,2,3.924,ACTIVE,217.35,356.78,60.007,1457731803,"201051344001203","219011344069620",30.10,27.50,0,338.74,391.34,119.5,113.5,0.557,338526.7,338526.7,26144,0,0,0,L,1122011218,0,124.94,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731834,249975.00
03/11/2016 16:30,2,3.723,ACTIVE,214.87,361.89,59.975,1457731803,"274151322000054","219011344069620",28.73,39.50,0,338.14,379.32,108.2,102.5,0.415,604303.7,604303.7,14860,0,0,0,L,1151911521,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731835,249976.00
03/11/2016 16:30,2,3.963,ACTIVE,217.58,357.98,59.996,1457731803,"201051344000867","219011344069620",29.90,28.30,0,338.74,391.64,120.0,113.9,0.552,327238.6,327238.6,21603,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731836,249977.00
03/11/2016 16:30,2,3.807,ACTIVE,217.35,356.48,59.970,1457731803,"201051344001093","219011344069620",30.14,25.80,0,337.84,389.84,116.2,110.3,0.517,337298.4,337298.4,26022,0,0,0,L,1122011218,0,124.49,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731837,249978.00
03/11/2016 16:30,2,3.963,ACTIVE,217.80,359.78,60.002,1457731803,"201051344000900","219011344069620",30.08,27.30,0,342.65,395.55,120.7,114.6,0.552,342358.7,342358.7,21011,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731838,249979.00
03/11/2016 16:30,2,3.930,ACTIVE,217.80,359.48,60.012,1457731803,"201051344000648","219011344069620",30.34,26.50,0,343.25,395.55,120.8,114.7,0.557,335756.4,335756.4,21282,0,0,0,L,1122011218,0,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731839,249980.00
03/11/2016 16:30,2,3.922,ACTIVE,218.03,359.48,60.007,1457731803,"201051344000569","219011344069620",30.00,27.80,0,342.95,394.95,119.2,113.1,0.557,343771.3,343771.3,20952,0,0,0,L,1122011218,0,123.81,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731839,249981.00
03/11/2016 16:30,2,4.035,ACTIVE,218.03,359.48,59.996,1457731803,"201051344000983","219011344069620",29.88,28.30,0,342.65,396.15,122.1,115.9,0.579,336226.6,336226.6,21399,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731840,249982.00
03/11/2016 16:30,2,3.910,ACTIVE,218.26,359.48,60.002,1457731803,"201051344001158","219011344069620",30.18,24.50,0,343.55,396.45,119.5,113.4,0.557,331998.9,331998.9,21616,0,0,0,L,1122011218,0,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731841,249983.00
03/11/2016 16:30,2,3.934,ACTIVE,218.48,359.18,59.986,1457731803,"201051344000576","219011344069620",29.88,28.50,0,343.55,396.75,119.1,113.0,0.552,336812.5,336812.5,21072,0,0,0,L,1122011218,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731842,249984.00
03/11/2016 16:30,2,3.768,ACTIVE,214.87,356.48,60.007,1457731803,"274151322000087","219011344069620",28.67,41.80,0,338.74,378.42,109.3,103.6,0.411,579317.4,579317.4,14914,0,0,0,L,1151911521,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457731843,249985.00
03/11/2016 16:45,2,3.748,ACTIVE,217.58,356.78,59.996,1457732703,"201051344000645","219011344069620",29.82,28.80,0,340.85,387.44,113.1,107.3,0.508,336680.7,336680.7,21224,0,0,0,L,1122011218,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732704,249986.00
03/11/2016 16:45,2,3.467,ACTIVE,214.41,347.76,59.991,1457732703,"274151322000085","219011344069620",28.69,36.50,0,339.04,373.61,100.8,95.4,0.389,607142.2,607142.2,14877,0,0,0,L,1151911521,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732705,249987.00
03/11/2016 16:45,2,3.693,ACTIVE,217.35,358.88,59.996,1457732703,"201051344000633","219011344069620",30.22,25.00,0,339.95,388.04,113.0,107.2,0.530,328265.0,328265.0,21637,0,0,0,L,1122011218,0,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732706,249988.00
03/11/2016 16:45,2,3.672,ACTIVE,217.80,357.98,59.991,1457732703,"201051344000469","219011344069620",29.74,23.80,0,338.74,387.14,110.6,104.9,0.521,329060.4,329060.4,21622,0,0,0,L,1122011218,0,123.36,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732707,249989.00
03/11/2016 16:45,2,3.633,ACTIVE,216.22,354.97,59.986,1457732703,"201051344000646","219011344069620",30.08,24.50,0,338.44,386.53,110.7,104.9,0.526,333999.2,333999.2,26159,0,0,0,L,1122011218,0,124.04,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732708,249990.00
03/11/2016 16:45,2,3.475,ACTIVE,214.19,361.59,59.996,1457732703,"274151322000052","219011344069620",29.68,35.80,0,337.54,375.71,104.3,98.8,0.407,615337.3,615337.3,15095,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732709,249991.00
03/11/2016 16:45,2,3.838,ACTIVE,216.90,356.18,60.002,1457732703,"201051344000585","219011344069620",30.06,27.50,0,338.44,387.44,116.8,110.9,0.544,339287.6,339287.6,26165,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732710,249992.00
03/11/2016 16:45,2,3.580,ACTIVE,216.00,354.97,59.991,1457732703,"201051344001230","219011344069620",30.34,21.30,0,338.74,384.73,110.1,104.4,0.504,337815.8,337815.8,25948,0,0,0,L,1122011218,0,124.04,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732711,249993.00
03/11/2016 16:45,2,3.662,ACTIVE,217.13,356.78,59.996,1457732703,"201051344000582","219011344069620",29.98,30.00,0,338.74,387.74,111.3,105.5,0.513,331443.2,331443.2,26140,0,0,0,L,1122011218,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732712,249994.00
03/11/2016 16:45,2,3.555,ACTIVE,216.00,353.47,59.981,1457732703,"201051344000955","219011344069620",30.10,28.50,0,339.04,385.03,108.4,102.7,0.513,342316.9,342316.9,26076,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732713,249995.00
03/11/2016 16:45,2,2.221,ACTIVE,214.41,439.74,59.991,1457732703,"274151322000094","219011344069620",41.61,35.60,0,410.58,462.58,93.2,88.0,0.354,494069.5,494069.5,15685,0,0,0,L,1151911521,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732713,249996.00
03/11/2016 16:45,2,3.697,ACTIVE,217.58,358.58,59.981,1457732703,"201051344000579","219011344069620",30.47,22.80,0,340.55,388.04,114.1,108.2,0.535,343199.7,343199.7,1662,0,0,0,L,1122011218,0,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732714,249997.00
03/11/2016 16:45,2,3.645,ACTIVE,216.00,354.07,60.002,1457732703,"201051344000890","219011344069620",30.26,23.00,0,339.34,385.93,111.7,105.8,0.504,339650.8,339650.8,26096,0,0,0,L,1122011218,0,124.04,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732715,249998.00
03/11/2016 16:45,2,3.551,ACTIVE,216.67,355.58,59.991,1457732703,"201051344000438","219011344069620",30.59,26.50,0,339.04,386.23,110.1,104.3,0.530,341825.1,341825.1,26092,0,0,0,L,1122011218,0,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732716,249999.00
03/11/2016 16:45,2,3.619,ACTIVE,216.45,354.67,59.991,1457732703,"201051344000417","219011344069620",29.84,24.30,0,339.34,385.63,109.4,103.7,0.517,335525.0,335525.0,26247,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732717,250000.00
03/11/2016 16:45,2,3.586,ACTIVE,213.96,348.36,60.023,1457732703,"274151322000083","219011344069620",29.64,35.40,0,337.24,376.31,107.6,101.9,0.424,609438.1,609438.1,15132,0,0,0,L,1151911521,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732718,250001.00
03/11/2016 16:45,2,3.688,ACTIVE,214.64,350.17,59.996,1457732703,"274151322000076","219011344069620",30.28,36.80,0,339.34,378.42,113.0,107.2,0.446,648552.7,648552.7,15136,0,0,0,L,1151911521,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732719,250002.00
03/11/2016 16:45,2,3.684,ACTIVE,216.90,357.68,60.018,1457732703,"201051344000868","219011344069620",29.84,25.00,0,338.74,386.23,111.3,105.5,0.508,328043.9,328043.9,21361,0,0,0,L,1122011218,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732720,250003.00
03/11/2016 16:45,2,3.801,ACTIVE,214.41,357.08,60.002,1457732703,"274151322000095","219011344069620",30.30,34.30,0,337.24,378.12,116.6,110.6,0.438,641774.7,641774.7,15021,0,0,0,L,1151911521,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732721,250004.00
03/11/2016 16:45,2,3.717,ACTIVE,217.35,358.58,59.981,1457732703,"201051344000988","219011344069620",29.60,25.30,0,340.85,388.04,111.5,105.6,0.521,326243.3,326243.3,21636,0,0,0,L,1122011218,0,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732722,250005.00
03/11/2016 16:45,2,3.746,ACTIVE,216.90,355.28,59.970,1457732703,"201051344001025","219011344069620",29.90,29.50,0,339.34,386.83,113.5,107.6,0.517,339304.4,339304.4,26152,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732723,250006.00
03/11/2016 16:45,2,3.744,ACTIVE,217.58,357.38,59.986,1457732703,"201051344000458","219011344069620",30.12,28.30,0,340.25,388.04,114.2,108.3,0.552,336631.0,336631.0,21543,0,0,0,L,1122011218,0,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732724,250007.00
03/11/2016 16:45,2,3.699,ACTIVE,218.03,359.18,59.986,1457732703,"201051344000853","219011344069620",30.12,26.00,0,344.15,390.44,112.9,107.0,0.535,334257.2,334257.2,21166,0,0,0,L,1122011218,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732725,250008.00
03/11/2016 16:45,2,3.645,ACTIVE,216.45,355.88,59.981,1457732703,"201051344000685","219011344069620",30.34,24.00,0,338.44,386.53,112.0,106.2,0.544,341539.1,341539.1,25968,0,0,0,L,1122011218,0,124.49,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732726,250009.00
03/11/2016 16:45,2,3.750,ACTIVE,216.90,355.88,59.975,1457732703,"201051344000917","219011344069620",29.94,30.00,0,338.14,387.14,113.8,107.9,0.539,338796.2,338796.2,25966,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732726,250010.00
03/11/2016 16:45,2,3.709,ACTIVE,216.45,356.18,59.986,1457732703,"201051344001145","219011344069620",30.34,24.80,0,338.74,387.14,114.0,108.1,0.535,343914.1,343914.1,25826,0,0,0,L,1122011218,0,124.04,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732727,250011.00
03/11/2016 16:45,2,3.650,ACTIVE,217.13,355.88,59.970,1457732703,"201051344000651","219011344069620",30.18,33.80,0,338.74,385.93,111.6,105.8,0.521,335733.3,335733.3,26195,0,0,0,L,1122011218,0,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732728,250012.00
03/11/2016 16:45,2,3.383,ACTIVE,213.96,346.86,59.975,1457732703,"274151322000088","219011344069620",28.63,36.00,0,337.84,371.21,98.0,92.7,0.367,591491.0,591491.0,14832,0,0,0,L,1151911521,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732729,250013.00
03/11/2016 16:45,2,2.375,ACTIVE,215.09,433.72,59.986,1457732703,"274151322000068","219011344069620",39.80,38.20,0,408.18,461.68,95.8,90.5,0.358,494156.2,494156.2,15860,0,0,0,L,1151911521,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732730,250014.00
03/11/2016 16:45,2,3.658,ACTIVE,216.45,355.58,59.986,1457732703,"201051344001135","219011344069620",30.00,31.80,0,339.95,386.23,111.2,105.4,0.513,332292.6,332292.6,26162,0,0,0,L,1122011218,0,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732731,250015.00
03/11/2016 16:45,2,3.676,ACTIVE,216.00,354.97,59.975,1457732703,"201051344000594","219011344069620",30.75,22.80,0,338.44,388.04,114.4,108.5,0.526,338881.3,338881.3,21575,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732732,250016.00
03/11/2016 16:45,2,3.652,ACTIVE,216.90,354.67,59.991,1457732703,"201051344001203","219011344069620",29.86,26.50,0,338.74,386.23,110.4,104.6,0.526,338554.9,338554.9,26145,0,0,0,L,1122011218,0,124.72,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732733,250017.00
03/11/2016 16:45,2,3.459,ACTIVE,214.19,347.46,59.981,1457732703,"274151322000054","219011344069620",28.67,38.20,0,337.84,374.51,100.4,95.0,0.384,604329.2,604329.2,14861,0,0,0,L,1151911521,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732734,250018.00
03/11/2016 16:45,2,3.641,ACTIVE,216.90,355.88,59.970,1457732703,"201051344000867","219011344069620",30.26,27.30,0,339.04,385.93,111.6,105.8,0.517,327267.0,327267.0,21604,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732735,250019.00
03/11/2016 16:45,2,3.480,ACTIVE,216.90,355.88,59.986,1457732703,"201051344001093","219011344069620",30.36,25.30,0,338.74,385.03,107.0,101.3,0.486,337325.8,337325.8,26023,0,0,0,L,1122011218,0,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732736,250020.00
03/11/2016 16:45,2,3.686,ACTIVE,217.13,357.98,59.991,1457732703,"201051344000900","219011344069620",30.10,26.00,0,339.04,387.14,112.4,106.5,0.517,342387.3,342387.3,21012,0,0,0,L,1122011218,0,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732737,250021.00
03/11/2016 16:45,2,3.662,ACTIVE,217.13,357.08,59.981,1457732703,"201051344000648","219011344069620",30.28,25.50,0,339.65,387.74,112.3,106.4,0.517,335784.9,335784.9,21283,0,0,0,L,1122011218,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732738,250022.00
03/11/2016 16:45,2,3.668,ACTIVE,217.35,356.78,59.965,1457732703,"201051344000569","219011344069620",29.88,26.50,0,339.65,386.83,111.0,105.2,0.517,343799.5,343799.5,20953,0,0,0,L,1122011218,0,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732739,250023.00
03/11/2016 16:45,2,3.725,ACTIVE,217.58,357.38,59.986,1457732703,"201051344000983","219011344069620",30.10,27.80,0,339.34,387.44,113.5,107.6,0.539,336255.5,336255.5,21400,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732740,250024.00
03/11/2016 16:45,2,3.666,ACTIVE,217.58,357.08,60.034,1457732703,"201051344001158","219011344069620",29.84,24.00,0,339.65,387.14,110.8,105.1,0.521,332027.1,332027.1,21617,0,0,0,L,1122011218,0,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732741,250025.00
03/11/2016 16:45,2,3.652,ACTIVE,217.80,359.18,59.986,1457732703,"201051344000576","219011344069620",29.90,26.50,0,342.05,387.44,110.7,104.9,0.517,336840.6,336840.6,21073,0,0,0,L,1122011218,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732742,250026.00
03/11/2016 16:45,2,3.480,ACTIVE,214.41,359.18,59.986,1457732703,"274151322000087","219011344069620",28.69,40.60,0,337.84,374.21,101.0,95.6,0.380,579343.2,579343.2,14915,0,0,0,L,1151911521,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457732743,250027.00
03/11/2016 17:00,2,3.092,ACTIVE,217.13,354.67,59.965,1457733603,"201051344000645","219011344069620",29.98,27.30,0,339.65,382.93,93.9,88.7,0.429,336705.3,336705.3,21225,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733605,250028.00
03/11/2016 17:00,2,2.842,ACTIVE,214.64,353.77,59.965,1457733603,"274151322000085","219011344069620",28.98,34.30,0,338.44,367.90,83.4,78.6,0.318,607164.0,607164.0,14878,0,0,0,L,1151911521,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733605,250029.00
03/11/2016 17:00,2,3.064,ACTIVE,216.90,356.18,59.975,1457733603,"201051344000633","219011344069620",30.12,23.80,0,339.65,382.93,93.4,88.2,0.438,328289.5,328289.5,21638,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733606,250030.00
03/11/2016 17:00,2,2.984,ACTIVE,217.13,354.37,59.975,1457733603,"201051344000469","219011344069620",30.30,23.00,0,339.34,382.63,91.6,86.5,0.446,329084.5,329084.5,21623,0,0,0,L,1122011218,0,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733607,250031.00
03/11/2016 17:00,2,3.006,ACTIVE,215.54,352.27,59.975,1457733603,"201051344000646","219011344069620",30.08,23.50,0,339.04,381.42,91.6,86.5,0.433,334023.2,334023.2,26160,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733608,250032.00
03/11/2016 17:00,2,2.809,ACTIVE,214.19,352.57,59.970,1457733603,"274151322000052","219011344069620",29.98,35.00,0,337.54,368.80,85.2,80.4,0.327,615359.8,615359.8,15096,0,0,0,L,1151911521,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733609,250033.00
03/11/2016 17:00,2,3.168,ACTIVE,216.22,352.87,59.949,1457733603,"201051344000585","219011344069620",30.42,25.00,0,339.04,383.53,97.7,92.3,0.446,339313.2,339313.2,26166,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733610,250034.00
03/11/2016 17:00,2,2.916,ACTIVE,215.54,350.77,59.991,1457733603,"201051344001230","219011344069620",30.45,20.30,0,338.14,379.62,90.0,84.9,0.411,337839.7,337839.7,25949,0,0,0,L,1122011218,0,123.81,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733611,250035.00
03/11/2016 17:00,2,2.996,ACTIVE,216.45,351.97,59.970,1457733603,"201051344000582","219011344069620",30.12,29.00,0,338.44,382.63,91.4,86.3,0.420,331467.4,331467.4,26141,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733612,250036.00
03/11/2016 17:00,2,2.863,ACTIVE,215.54,350.77,59.970,1457733603,"201051344000955","219011344069620",30.57,27.00,0,339.04,379.92,88.7,83.7,0.420,342340.4,342340.4,26077,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733613,250037.00
03/11/2016 17:00,2,1.891,ACTIVE,214.41,441.54,59.965,1457733603,"274151322000094","219011344069620",40.33,33.50,0,405.77,472.80,76.2,71.6,0.535,494089.9,494089.9,15686,0,0,0,L,1151911521,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733614,250038.00
03/11/2016 17:00,2,3.010,ACTIVE,217.13,354.37,59.965,1457733603,"201051344000579","219011344069620",30.61,22.30,0,340.25,382.93,93.3,88.1,0.438,343224.5,343224.5,1663,0,0,0,L,1122011218,0,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733615,250039.00
03/11/2016 17:00,2,2.922,ACTIVE,215.54,351.37,59.986,1457733603,"201051344000890","219011344069620",30.87,20.30,0,339.04,381.42,91.3,86.2,0.411,339675.1,339675.1,26097,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733616,250040.00
