ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/11/2016 17:00,2,2.889,ACTIVE,216.00,351.97,59.970,1457733603,"201051344000438","219011344069620",30.59,24.30,0,338.14,381.42,89.5,84.5,0.424,341849.0,341849.0,26093,0,0,0,L,1122011218,0,124.04,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733616,250041.00
03/11/2016 17:00,2,2.914,ACTIVE,216.00,352.87,59.949,1457733603,"201051344000417","219011344069620",30.28,23.00,0,339.34,382.03,89.4,84.4,0.424,335548.8,335548.8,26248,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733617,250042.00
03/11/2016 17:00,2,2.875,ACTIVE,214.19,346.86,59.970,1457733603,"274151322000083","219011344069620",29.96,33.30,0,335.74,369.10,87.2,82.2,0.340,609461.4,609461.4,15133,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733618,250043.00
03/11/2016 17:00,2,2.957,ACTIVE,214.87,349.56,59.954,1457733603,"274151322000076","219011344069620",30.45,35.20,0,339.34,371.51,91.2,86.1,0.358,648577.1,648577.1,15137,0,0,0,L,1151911521,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733619,250044.00
03/11/2016 17:00,2,2.928,ACTIVE,216.22,353.77,59.965,1457733603,"201051344000868","219011344069620",30.32,23.80,0,339.65,381.73,90.0,84.9,0.411,328068.0,328068.0,21362,0,0,0,L,1122011218,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733620,250045.00
03/11/2016 17:00,2,3.088,ACTIVE,214.19,357.08,59.970,1457733603,"274151322000095","219011344069620",30.24,32.20,0,338.14,371.21,94.5,89.3,0.354,641800.0,641800.0,15022,0,0,0,L,1151911521,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733621,250046.00
03/11/2016 17:00,2,2.982,ACTIVE,216.90,355.88,59.975,1457733603,"201051344000988","219011344069620",29.84,24.00,0,339.34,383.53,90.1,85.0,0.424,326267.5,326267.5,21637,0,0,0,L,1122011218,0,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733622,250047.00
03/11/2016 17:00,2,2.977,ACTIVE,216.00,351.97,59.954,1457733603,"201051344001025","219011344069620",30.57,27.30,0,339.34,382.33,92.2,87.1,0.420,339329.1,339329.1,26153,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733623,250048.00
03/11/2016 17:00,2,3.023,ACTIVE,216.90,355.58,59.991,1457733603,"201051344000458","219011344069620",30.28,26.80,0,339.95,383.83,92.7,87.5,0.455,336655.8,336655.8,21544,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733624,250049.00
03/11/2016 17:00,2,2.979,ACTIVE,217.35,355.58,59.954,1457733603,"201051344000853","219011344069620",30.28,24.80,0,343.55,384.43,91.3,86.2,0.429,334281.7,334281.7,21167,0,0,0,L,1122011218,0,124.27,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733625,250050.00
03/11/2016 17:00,2,2.920,ACTIVE,215.77,352.87,59.965,1457733603,"201051344000685","219011344069620",30.59,22.30,0,339.04,382.33,90.5,85.4,0.442,341563.4,341563.4,25969,0,0,0,L,1122011218,0,124.27,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733625,250051.00
03/11/2016 17:00,2,3.000,ACTIVE,216.22,352.27,59.944,1457733603,"201051344000917","219011344069620",30.30,29.80,0,338.14,382.33,92.1,87.0,0.433,338820.9,338820.9,25967,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733626,250052.00
03/11/2016 17:00,2,2.975,ACTIVE,215.54,351.37,59.975,1457733603,"201051344001145","219011344069620",30.71,23.30,0,339.34,382.03,92.6,87.5,0.429,343938.9,343938.9,25827,0,0,0,L,1122011218,0,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733627,250053.00
03/11/2016 17:00,2,2.957,ACTIVE,216.22,352.27,59.938,1457733603,"201051344000651","219011344069620",30.16,31.80,0,339.34,382.63,90.4,85.3,0.415,335757.5,335757.5,26196,0,0,0,L,1122011218,0,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733628,250054.00
03/11/2016 17:00,2,2.666,ACTIVE,213.96,349.26,59.975,1457733603,"274151322000088","219011344069620",29.08,34.00,0,337.54,367.00,78.5,73.9,0.287,591512.1,591512.1,14833,0,0,0,L,1151911521,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733629,250055.00
03/11/2016 17:00,2,1.820,ACTIVE,214.87,439.13,59.975,1457733603,"274151322000068","219011344069620",40.95,36.50,0,406.97,474.60,75.4,70.9,0.526,494176.7,494176.7,15861,0,0,0,L,1151911521,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733630,250056.00
03/11/2016 17:00,2,2.928,ACTIVE,216.00,351.07,59.933,1457733603,"201051344001135","219011344069620",30.36,30.30,0,339.34,381.73,90.0,84.9,0.420,332316.7,332316.7,26163,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733631,250057.00
03/11/2016 17:00,2,2.984,ACTIVE,215.77,353.47,59.975,1457733603,"201051344000594","219011344069620",30.51,22.80,0,338.74,383.23,92.3,87.1,0.420,338906.2,338906.2,21576,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733632,250058.00
03/11/2016 17:00,2,2.928,ACTIVE,216.22,351.07,59.970,1457733603,"201051344001203","219011344069620",29.98,25.30,0,339.95,381.73,89.0,83.9,0.411,338578.8,338578.8,26146,0,0,0,L,1122011218,0,124.27,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733633,250059.00
03/11/2016 17:00,2,2.746,ACTIVE,214.19,347.16,59.959,1457733603,"274151322000054","219011344069620",29.04,35.80,0,337.54,367.90,80.8,76.0,0.309,604350.9,604350.9,14862,0,0,0,L,1151911521,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733634,250060.00
03/11/2016 17:00,2,2.943,ACTIVE,216.67,352.57,59.944,1457733603,"201051344000867","219011344069620",30.16,25.30,0,338.74,381.42,89.9,84.8,0.407,327291.2,327291.2,21605,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733635,250061.00
03/11/2016 17:00,2,2.795,ACTIVE,216.00,351.67,59.981,1457733603,"201051344001093","219011344069620",30.30,24.30,0,338.74,380.82,85.8,80.9,0.389,337348.9,337348.9,26024,0,0,0,L,1122011218,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733636,250062.00
03/11/2016 17:00,2,2.947,ACTIVE,216.45,354.07,59.970,1457733603,"201051344000900","219011344069620",30.28,24.30,0,338.14,383.53,90.4,85.3,0.415,342411.6,342411.6,21013,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733637,250063.00
03/11/2016 17:00,2,2.957,ACTIVE,216.90,354.67,59.975,1457733603,"201051344000648","219011344069620",30.24,24.00,0,339.95,382.93,90.5,85.5,0.420,335809.2,335809.2,21284,0,0,0,L,1122011218,0,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733638,250064.00
03/11/2016 17:00,2,2.934,ACTIVE,216.67,353.47,60.007,1457733603,"201051344000569","219011344069620",30.20,25.30,0,339.65,382.03,89.7,84.6,0.420,343823.6,343823.6,20954,0,0,0,L,1122011218,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733639,250065.00
03/11/2016 17:00,2,2.988,ACTIVE,216.90,354.07,59.970,1457733603,"201051344000983","219011344069620",30.36,25.30,0,339.65,382.93,91.9,86.8,0.438,336280.2,336280.2,21401,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733640,250066.00
03/11/2016 17:00,2,2.906,ACTIVE,217.13,354.97,59.970,1457733603,"201051344001158","219011344069620",30.24,23.00,0,339.04,383.23,89.0,84.0,0.411,332051.1,332051.1,21618,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733640,250067.00
03/11/2016 17:00,2,2.918,ACTIVE,217.13,356.18,59.965,1457733603,"201051344000576","219011344069620",30.04,24.30,0,339.65,382.93,88.8,83.8,0.411,336864.5,336864.5,21074,0,0,0,L,1122011218,0,124.04,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733641,250068.00
03/11/2016 17:00,2,2.754,ACTIVE,214.41,345.36,59.965,1457733603,"274151322000087","219011344069620",29.08,38.60,0,337.84,367.90,81.1,76.3,0.296,579365.0,579365.0,14916,0,0,0,L,1151911521,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457733642,250069.00
03/11/2016 17:15,2,2.520,ACTIVE,215.77,363.39,59.970,1457734503,"201051344000645","219011344069620",29.94,24.30,0,325.22,394.95,76.4,71.8,0.614,336725.4,336725.4,21226,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734505,250070.00
03/11/2016 17:15,2,2.289,ACTIVE,213.29,349.86,60.007,1457734503,"274151322000085","219011344069620",29.10,30.00,0,332.13,383.83,67.5,63.2,0.468,607181.8,607181.8,14879,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734505,250071.00
03/11/2016 17:15,2,2.457,ACTIVE,215.32,365.19,59.901,1457734503,"201051344000633","219011344069620",30.55,21.80,0,322.81,396.45,76.0,71.5,0.645,328309.6,328309.6,21639,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734506,250072.00
03/11/2016 17:15,2,2.418,ACTIVE,215.77,363.99,60.012,1457734503,"201051344000469","219011344069620",30.47,20.70,0,322.21,397.96,74.7,70.2,0.623,329104.2,329104.2,21624,0,0,0,L,1122011218,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734507,250073.00
03/11/2016 17:15,2,2.430,ACTIVE,214.41,362.19,59.991,1457734503,"201051344000646","219011344069620",30.36,21.80,0,319.81,394.95,74.7,70.2,0.632,334042.9,334042.9,26161,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734508,250074.00
03/11/2016 17:15,2,2.268,ACTIVE,213.29,351.37,60.007,1457734503,"274151322000052","219011344069620",30.06,30.80,0,329.43,382.93,69.0,64.7,0.468,615378.1,615378.1,15097,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734509,250075.00
03/11/2016 17:15,2,2.383,ACTIVE,214.64,360.08,60.023,1457734503,"201051344001230","219011344069620",30.38,18.00,0,318.00,389.84,73.4,68.9,0.597,337859.1,337859.1,25950,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734512,250076.00
03/11/2016 17:15,2,2.461,ACTIVE,215.32,363.69,59.970,1457734503,"201051344000582","219011344069620",30.04,27.00,0,321.91,397.96,74.9,70.4,0.623,331487.2,331487.2,26142,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734513,250077.00
03/11/2016 17:15,2,2.352,ACTIVE,214.41,360.69,59.981,1457734503,"201051344000955","219011344069620",30.40,24.00,0,316.80,391.04,72.4,67.9,0.610,342359.6,342359.6,26078,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734514,250078.00
03/11/2016 17:15,2,1.559,ACTIVE,213.51,431.62,59.959,1457734503,"274151322000094","219011344069620",39.60,29.80,0,405.77,469.49,62.5,58.4,0.438,494106.4,494106.4,15687,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734514,250079.00
03/11/2016 17:15,2,2.477,ACTIVE,215.54,363.69,59.965,1457734503,"201051344000579","219011344069620",30.53,21.30,0,324.02,394.35,76.6,72.0,0.641,343244.8,343244.8,1664,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734515,250080.00
03/11/2016 17:15,2,2.412,ACTIVE,214.41,361.29,60.007,1457734503,"201051344000890","219011344069620",30.69,19.30,0,319.81,394.35,75.0,70.5,0.610,339695.0,339695.0,26098,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734516,250081.00
03/11/2016 17:15,2,2.389,ACTIVE,214.87,362.19,60.007,1457734503,"201051344000438","219011344069620",30.51,22.00,0,320.11,395.85,73.8,69.3,0.623,341868.5,341868.5,26094,0,0,0,L,1122011218,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734517,250082.00
03/11/2016 17:15,2,2.418,ACTIVE,214.87,363.69,60.007,1457734503,"201051344000417","219011344069620",30.10,21.00,0,321.01,395.85,73.7,69.2,0.619,335568.2,335568.2,26249,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734518,250083.00
03/11/2016 17:15,2,2.359,ACTIVE,213.06,354.07,59.949,1457734503,"274151322000083","219011344069620",30.08,29.00,0,330.63,383.83,71.9,67.5,0.521,609480.4,609480.4,15134,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734519,250084.00
03/11/2016 17:15,2,2.422,ACTIVE,213.74,350.77,60.023,1457734503,"274151322000076","219011344069620",30.59,32.00,0,331.83,381.12,75.1,70.5,0.530,648597.0,648597.0,15138,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734520,250085.00
03/11/2016 17:15,2,2.439,ACTIVE,215.09,360.69,59.970,1457734503,"201051344000868","219011344069620",30.18,21.50,0,322.21,397.05,74.6,70.1,0.592,328087.7,328087.7,21363,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734521,250086.00
03/11/2016 17:15,2,2.529,ACTIVE,212.83,355.88,59.975,1457734503,"274151322000095","219011344069620",30.55,30.00,0,335.14,366.70,78.3,73.7,0.296,641820.7,641820.7,15023,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734522,250087.00
03/11/2016 17:15,2,2.455,ACTIVE,215.32,364.59,59.991,1457734503,"201051344000988","219011344069620",30.12,22.00,0,321.01,397.96,74.9,70.3,0.628,326287.3,326287.3,21638,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734523,250088.00
03/11/2016 17:15,2,2.484,ACTIVE,214.87,360.08,59.933,1457734503,"201051344001025","219011344069620",30.61,25.50,0,321.91,397.96,77.1,72.5,0.628,339349.4,339349.4,26154,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734523,250089.00
03/11/2016 17:15,2,2.518,ACTIVE,215.32,365.19,60.023,1457734503,"201051344000458","219011344069620",30.30,24.30,0,322.21,394.65,77.3,72.7,0.663,336676.2,336676.2,21545,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734524,250090.00
03/11/2016 17:15,2,2.488,ACTIVE,216.00,364.59,59.981,1457734503,"201051344000853","219011344069620",30.34,22.30,0,328.52,395.85,76.4,71.8,0.645,334301.8,334301.8,21168,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734525,250091.00
03/11/2016 17:15,2,2.438,ACTIVE,214.64,363.39,59.981,1457734503,"201051344000685","219011344069620",30.40,20.00,0,319.81,395.55,75.1,70.5,0.641,341583.2,341583.2,25970,0,0,0,L,1122011218,0,123.81,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734526,250092.00
03/11/2016 17:15,2,2.494,ACTIVE,215.32,363.39,59.996,1457734503,"201051344000917","219011344069620",30.32,28.30,0,321.31,397.35,76.6,72.0,0.645,338841.1,338841.1,25968,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734527,250093.00
03/11/2016 17:15,2,2.451,ACTIVE,214.64,360.69,59.981,1457734503,"201051344001145","219011344069620",30.93,22.00,0,321.31,396.15,76.8,72.2,0.619,343959.2,343959.2,25828,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734528,250094.00
03/11/2016 17:15,2,2.482,ACTIVE,215.32,361.89,59.970,1457734503,"201051344000651","219011344069620",29.90,28.50,0,319.81,397.35,75.2,70.7,0.641,335777.4,335777.4,26197,0,0,0,L,1122011218,0,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734529,250095.00
03/11/2016 17:15,2,2.193,ACTIVE,212.38,352.87,59.944,1457734503,"274151322000088","219011344069620",29.14,28.80,0,332.43,385.33,64.7,60.5,0.429,591529.2,591529.2,14834,0,0,0,L,1151911521,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734530,250096.00
03/11/2016 17:15,2,1.557,ACTIVE,213.96,434.93,59.970,1457734503,"274151322000068","219011344069620",40.39,31.50,0,400.96,474.90,63.6,59.5,0.420,494193.3,494193.3,15862,0,0,0,L,1151911521,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734531,250097.00
03/11/2016 17:15,2,2.424,ACTIVE,214.64,362.49,60.007,1457734503,"201051344001135","219011344069620",30.45,27.30,0,318.61,395.25,74.8,70.3,0.614,332336.4,332336.4,26164,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734532,250098.00
03/11/2016 17:15,2,2.490,ACTIVE,214.87,362.19,60.002,1457734503,"201051344000594","219011344069620",30.40,21.30,0,321.61,397.96,76.6,72.0,0.592,338926.4,338926.4,21577,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734532,250099.00
03/11/2016 17:15,2,2.410,ACTIVE,215.09,363.69,59.975,1457734503,"201051344001203","219011344069620",30.24,23.30,0,320.71,397.66,73.8,69.3,0.610,338598.3,338598.3,26147,0,0,0,L,1122011218,0,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734533,250100.00
03/11/2016 17:15,2,2.248,ACTIVE,213.06,353.77,59.975,1457734503,"274151322000054","219011344069620",29.40,31.00,0,329.43,383.23,66.9,62.6,0.464,604368.6,604368.6,14863,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734534,250101.00
03/11/2016 17:15,2,2.449,ACTIVE,215.54,365.19,59.917,1457734503,"201051344000867","219011344069620",30.20,23.00,0,322.51,396.75,74.9,70.4,0.605,327311.0,327311.0,21606,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734535,250102.00
03/11/2016 17:15,2,2.312,ACTIVE,215.32,362.49,59.922,1457734503,"201051344001093","219011344069620",30.18,22.30,0,319.81,394.95,70.6,66.2,0.557,337367.7,337367.7,26025,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734536,250103.00
03/11/2016 17:15,2,2.447,ACTIVE,215.54,364.89,59.944,1457734503,"201051344000900","219011344069620",30.38,22.00,0,320.41,397.66,75.3,70.7,0.623,342431.5,342431.5,21014,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734537,250104.00
03/11/2016 17:15,2,2.414,ACTIVE,215.54,364.59,60.039,1457734503,"201051344000648","219011344069620",30.79,21.80,0,324.02,396.75,75.3,70.8,0.623,335829.2,335829.2,21285,0,0,0,L,1122011218,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734538,250105.00
03/11/2016 17:15,2,2.441,ACTIVE,215.77,364.29,59.975,1457734503,"201051344000569","219011344069620",30.32,22.80,0,321.61,397.05,75.0,70.4,0.623,343843.4,343843.4,20955,0,0,0,L,1122011218,0,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734539,250106.00
03/11/2016 17:15,2,2.500,ACTIVE,215.77,365.49,60.007,1457734503,"201051344000983","219011344069620",30.53,23.80,0,323.41,394.65,77.3,72.7,0.658,336300.6,336300.6,21402,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734540,250107.00
03/11/2016 17:15,2,2.402,ACTIVE,215.77,363.69,59.986,1457734503,"201051344001158","219011344069620",30.43,21.30,0,323.72,398.26,74.1,69.6,0.619,332070.8,332070.8,21619,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734541,250108.00
03/11/2016 17:15,2,2.430,ACTIVE,216.00,364.59,60.018,1457734503,"201051344000576","219011344069620",30.22,21.30,0,323.41,396.15,74.3,69.8,0.614,336884.2,336884.2,21075,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734542,250109.00
03/11/2016 17:15,2,2.287,ACTIVE,213.06,365.49,60.007,1457734503,"274151322000087","219011344069620",29.22,34.50,0,331.53,383.83,67.8,63.5,0.464,579382.8,579382.8,14917,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734543,250110.00
03/11/2016 17:15,2,2.574,ACTIVE,215.09,353.47,59.959,1457734503,"201051344000585","219011344069620",30.75,23.50,0,338.44,376.01,80.2,75.5,0.367,339335.1,339335.1,26167,0,0,0,L,1122011218,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457734544,250111.00
03/11/2016 17:30,2,1.889,ACTIVE,215.54,358.88,59.986,1457735403,"201051344000645","219011344069620",30.22,20.70,0,334.84,395.85,57.8,53.9,0.464,336741.1,336741.1,21227,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735404,250112.00
03/11/2016 17:30,2,1.703,ACTIVE,213.29,354.97,59.991,1457735403,"274151322000085","219011344069620",29.36,27.00,0,338.14,389.24,50.6,46.9,0.345,607195.5,607195.5,14880,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735405,250113.00
03/11/2016 17:30,2,1.873,ACTIVE,215.54,360.38,59.933,1457735403,"201051344000633","219011344069620",30.34,19.30,0,335.44,395.25,57.5,53.6,0.495,328325.2,328325.2,21640,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735406,250114.00
03/11/2016 17:30,2,1.842,ACTIVE,215.32,357.68,59.991,1457735403,"201051344000469","219011344069620",30.18,18.70,0,335.44,393.75,56.3,52.4,0.464,329119.4,329119.4,21625,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735407,250115.00
03/11/2016 17:30,2,1.848,ACTIVE,213.96,356.48,59.954,1457735403,"201051344000646","219011344069620",30.24,19.50,0,336.04,395.55,56.6,52.7,0.473,334058.2,334058.2,26162,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735408,250116.00
03/11/2016 17:30,2,1.689,ACTIVE,212.83,347.16,59.965,1457735403,"274151322000052","219011344069620",30.08,27.50,0,336.94,378.72,51.5,47.7,0.340,615392.0,615392.0,15098,0,0,0,L,1151911521,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735409,250117.00
03/11/2016 17:30,2,2.035,ACTIVE,214.64,357.98,60.012,1457735403,"201051344000585","219011344069620",30.34,21.00,0,319.51,395.85,62.5,58.4,0.513,339351.1,339351.1,26168,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735410,250118.00
03/11/2016 17:30,2,1.787,ACTIVE,214.19,354.37,59.981,1457735403,"201051344001230","219011344069620",30.42,17.00,0,334.84,391.04,55.0,51.2,0.451,337874.0,337874.0,25951,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735411,250119.00
03/11/2016 17:30,2,1.871,ACTIVE,214.87,357.08,60.007,1457735403,"201051344000582","219011344069620",29.98,24.80,0,335.44,396.45,56.8,52.9,0.464,331502.5,331502.5,26143,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735412,250120.00
03/11/2016 17:30,2,1.758,ACTIVE,214.19,355.58,59.970,1457735403,"201051344000955","219011344069620",30.57,22.00,0,337.24,391.34,54.5,50.7,0.446,342374.3,342374.3,26079,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735413,250121.00
03/11/2016 17:30,2,1.174,ACTIVE,213.74,425.31,59.970,1457735403,"274151322000094","219011344069620",39.48,27.50,0,337.54,461.08,46.7,43.1,0.318,494119.0,494119.0,15688,0,0,0,L,1151911521,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735414,250122.00
03/11/2016 17:30,2,1.895,ACTIVE,215.54,359.78,59.981,1457735403,"201051344000579","219011344069620",30.34,18.70,0,336.64,394.65,58.2,54.2,0.468,343260.5,343260.5,1665,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735415,250123.00
03/11/2016 17:30,2,1.850,ACTIVE,213.96,355.88,59.970,1457735403,"201051344000890","219011344069620",30.47,17.80,0,335.74,393.75,57.1,53.2,0.455,339710.4,339710.4,26099,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735416,250124.00
03/11/2016 17:30,2,1.791,ACTIVE,214.64,355.88,59.970,1457735403,"201051344000438","219011344069620",30.75,19.80,0,335.14,395.55,55.9,52.0,0.460,341883.6,341883.6,26095,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735417,250125.00
03/11/2016 17:30,2,1.852,ACTIVE,214.64,356.78,59.981,1457735403,"201051344000417","219011344069620",29.78,19.30,0,334.54,394.65,55.9,52.0,0.468,335583.3,335583.3,26250,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735418,250126.00
03/11/2016 17:30,2,1.752,ACTIVE,212.83,360.38,59.970,1457735403,"274151322000083","219011344069620",30.38,25.50,0,336.64,378.12,53.8,50.0,0.384,609495.0,609495.0,15135,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735418,250127.00
03/11/2016 17:30,2,1.803,ACTIVE,214.19,358.88,59.965,1457735403,"274151322000076","219011344069620",30.71,27.50,0,338.44,381.12,56.1,52.2,0.398,648612.3,648612.3,15139,0,0,0,L,1151911521,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735419,250128.00
03/11/2016 17:30,2,1.848,ACTIVE,215.09,357.08,59.965,1457735403,"201051344000868","219011344069620",30.02,19.50,0,334.84,396.15,56.2,52.4,0.451,328102.9,328102.9,21364,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735420,250129.00
03/11/2016 17:30,2,1.893,ACTIVE,213.51,348.96,59.959,1457735403,"274151322000095","219011344069620",30.75,25.50,0,330.93,380.82,58.9,54.9,0.398,641836.7,641836.7,15024,0,0,0,L,1151911521,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735421,250130.00
03/11/2016 17:30,2,1.848,ACTIVE,215.32,360.08,59.970,1457735403,"201051344000988","219011344069620",30.14,19.50,0,336.34,395.85,56.4,52.5,0.486,326302.6,326302.6,21639,0,0,0,L,1122011218,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735422,250131.00
03/11/2016 17:30,2,1.914,ACTIVE,214.41,356.78,59.938,1457735403,"201051344001025","219011344069620",30.34,22.30,0,337.54,397.35,58.9,54.9,0.477,339365.2,339365.2,26155,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735423,250132.00
03/11/2016 17:30,2,1.916,ACTIVE,215.09,355.88,59.959,1457735403,"201051344000458","219011344069620",30.32,20.70,0,336.04,397.05,58.8,54.9,0.499,336692.1,336692.1,21546,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735424,250133.00
03/11/2016 17:30,2,1.869,ACTIVE,215.77,359.78,59.970,1457735403,"201051344000853","219011344069620",30.49,19.30,0,340.55,395.55,57.8,53.8,0.477,334317.5,334317.5,21169,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735425,250134.00
03/11/2016 17:30,2,1.826,ACTIVE,214.64,356.78,59.965,1457735403,"201051344000685","219011344069620",30.65,18.70,0,337.54,396.15,56.7,52.8,0.486,341598.6,341598.6,25971,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735426,250135.00
03/11/2016 17:30,2,1.898,ACTIVE,214.64,356.48,59.996,1457735403,"201051344000917","219011344069620",30.30,25.00,0,334.84,398.86,58.3,54.3,0.482,338856.9,338856.9,25969,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735427,250136.00
03/11/2016 17:30,2,1.881,ACTIVE,214.41,356.78,59.970,1457735403,"201051344001145","219011344069620",30.61,19.30,0,336.34,397.35,58.3,54.3,0.477,343975.0,343975.0,25829,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735428,250137.00
03/11/2016 17:30,2,1.848,ACTIVE,214.87,357.38,59.981,1457735403,"201051344000651","219011344069620",30.49,25.30,0,335.14,395.55,57.1,53.2,0.464,335792.8,335792.8,26198,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735429,250138.00
03/11/2016 17:30,2,1.609,ACTIVE,212.83,351.97,59.907,1457735403,"274151322000088","219011344069620",29.30,26.30,0,336.34,375.11,47.7,44.1,0.323,591542.2,591542.2,14835,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735429,250139.00
03/11/2016 17:30,2,1.180,ACTIVE,214.19,429.52,59.965,1457735403,"274151322000068","219011344069620",39.76,28.80,0,338.44,465.58,47.5,43.9,0.323,494206.1,494206.1,15863,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735430,250140.00
03/11/2016 17:30,2,1.842,ACTIVE,214.19,355.28,59.965,1457735403,"201051344001135","219011344069620",30.38,24.30,0,334.84,395.85,56.6,52.7,0.460,332351.7,332351.7,26165,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735431,250141.00
03/11/2016 17:30,2,1.881,ACTIVE,214.41,357.08,59.965,1457735403,"201051344000594","219011344069620",30.38,18.70,0,336.04,398.26,57.9,53.9,0.473,338942.1,338942.1,21578,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735432,250142.00
03/11/2016 17:30,2,1.824,ACTIVE,214.64,355.58,59.970,1457735403,"201051344001203","219011344069620",29.94,21.00,0,334.84,395.25,55.3,51.5,0.455,338613.4,338613.4,26148,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735433,250143.00
03/11/2016 17:30,2,1.680,ACTIVE,213.06,347.16,59.965,1457735403,"274151322000054","219011344069620",29.38,28.00,0,336.94,376.92,50.0,46.3,0.340,604382.1,604382.1,14864,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735434,250144.00
03/11/2016 17:30,2,1.854,ACTIVE,215.32,356.18,59.965,1457735403,"201051344000867","219011344069620",30.06,20.30,0,335.44,394.35,56.5,52.6,0.451,327326.3,327326.3,21607,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735435,250145.00
03/11/2016 17:30,2,1.697,ACTIVE,214.41,355.28,59.959,1457735403,"201051344001093","219011344069620",30.55,20.70,0,336.34,391.94,52.6,48.8,0.420,337382.0,337382.0,26026,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735436,250146.00
03/11/2016 17:30,2,1.826,ACTIVE,214.87,358.28,59.933,1457735403,"201051344000900","219011344069620",30.45,19.80,0,334.84,395.25,56.3,52.4,0.451,342446.9,342446.9,21015,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735437,250147.00
03/11/2016 17:30,2,1.842,ACTIVE,215.09,356.78,59.965,1457735403,"201051344000648","219011344069620",30.53,18.70,0,336.04,394.95,57.0,53.1,0.446,335844.6,335844.6,21286,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735438,250148.00
03/11/2016 17:30,2,1.852,ACTIVE,215.32,357.98,59.975,1457735403,"201051344000569","219011344069620",30.22,20.00,0,335.74,394.95,56.7,52.8,0.482,343858.8,343858.8,20956,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735439,250149.00
03/11/2016 17:30,2,1.893,ACTIVE,215.09,358.58,59.928,1457735403,"201051344000983","219011344069620",30.69,20.30,0,335.14,395.85,58.9,54.9,0.504,336316.5,336316.5,21403,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735440,250150.00
03/11/2016 17:30,2,1.818,ACTIVE,215.32,359.18,59.970,1457735403,"201051344001158","219011344069620",30.36,19.30,0,336.04,393.45,55.9,52.1,0.455,332085.9,332085.9,21620,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735441,250151.00
03/11/2016 17:30,2,1.789,ACTIVE,215.54,359.48,59.970,1457735403,"201051344000576","219011344069620",30.73,18.70,0,337.54,393.75,55.7,51.8,0.455,336899.3,336899.3,21076,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735442,250152.00
03/11/2016 17:30,2,1.695,ACTIVE,213.29,356.18,59.981,1457735403,"274151322000087","219011344069620",29.52,31.30,0,336.94,376.01,50.7,47.0,0.345,579396.6,579396.6,14918,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457735443,250153.00
03/11/2016 17:45,2,1.309,ACTIVE,215.09,351.97,59.981,1457736304,"201051344000645","219011344069620",30.22,18.70,0,337.24,383.23,40.1,36.8,0.318,336752.1,336752.1,21228,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736305,250154.00
03/11/2016 17:45,2,1.158,ACTIVE,213.74,348.06,59.933,1457736304,"274151322000085","219011344069620",29.66,25.00,0,336.94,367.00,34.8,31.6,0.230,607205.1,607205.1,14881,0,0,0,L,1151911521,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736306,250155.00
03/11/2016 17:45,2,1.301,ACTIVE,215.09,353.47,59.991,1457736304,"201051344000633","219011344069620",30.28,17.80,0,335.14,385.33,39.9,36.6,0.327,328336.2,328336.2,21641,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736307,250156.00
03/11/2016 17:45,2,1.275,ACTIVE,214.87,351.97,59.986,1457736304,"201051344000469","219011344069620",30.24,17.80,0,336.94,383.23,39.1,35.8,0.318,329130.2,329130.2,21626,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736308,250157.00
03/11/2016 17:45,2,1.299,ACTIVE,213.96,351.07,59.981,1457736304,"201051344000646","219011344069620",30.34,18.70,0,336.34,380.52,39.9,36.6,0.323,334069.1,334069.1,26163,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736309,250158.00
03/11/2016 17:45,2,1.160,ACTIVE,213.29,347.16,59.975,1457736304,"274151322000052","219011344069620",30.10,25.30,0,335.74,367.00,35.4,32.2,0.230,615401.8,615401.8,15099,0,0,0,L,1151911521,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736310,250159.00
03/11/2016 17:45,2,1.471,ACTIVE,214.64,352.87,59.959,1457736304,"201051344000585","219011344069620",30.14,19.50,0,337.84,385.03,44.9,41.4,0.358,339363.4,339363.4,26169,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736311,250160.00
03/11/2016 17:45,2,1.252,ACTIVE,214.19,349.56,59.970,1457736304,"201051344001230","219011344069620",29.98,16.70,0,335.74,377.82,38.1,34.8,0.305,337884.5,337884.5,25952,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736312,250161.00
03/11/2016 17:45,2,1.287,ACTIVE,214.87,352.27,60.018,1457736304,"201051344000582","219011344069620",30.43,23.30,0,336.94,382.93,39.8,36.4,0.314,331513.5,331513.5,26144,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736313,250162.00
03/11/2016 17:45,2,1.234,ACTIVE,213.96,349.86,59.981,1457736304,"201051344000955","219011344069620",30.36,21.00,0,335.74,377.82,38.0,34.7,0.305,342384.8,342384.8,26080,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736314,250163.00
03/11/2016 17:45,2,0.801,ACTIVE,213.51,419.60,59.981,1457736304,"274151322000094","219011344069620",39.50,26.30,0,338.14,460.17,32.0,29.0,0.221,494127.8,494127.8,15689,0,0,0,L,1151911521,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736315,250164.00
03/11/2016 17:45,2,1.316,ACTIVE,214.87,352.27,60.028,1457736304,"201051344000579","219011344069620",30.65,17.80,0,336.94,384.13,40.9,37.6,0.327,343271.7,343271.7,1666,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736316,250165.00
03/11/2016 17:45,2,1.311,ACTIVE,214.19,350.17,59.986,1457736304,"201051344000890","219011344069620",30.10,17.30,0,336.04,379.92,40.0,36.7,0.305,339721.3,339721.3,26100,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736317,250166.00
03/11/2016 17:45,2,1.262,ACTIVE,214.64,351.37,59.986,1457736304,"201051344000438","219011344069620",30.57,19.00,0,337.24,380.82,39.1,35.8,0.309,341894.4,341894.4,26096,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736317,250167.00
03/11/2016 17:45,2,1.299,ACTIVE,214.64,351.37,59.970,1457736304,"201051344000417","219011344069620",30.12,18.00,0,336.94,379.32,39.6,36.3,0.318,335594.1,335594.1,26251,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736318,250168.00
03/11/2016 17:45,2,1.221,ACTIVE,213.29,350.77,59.975,1457736304,"274151322000083","219011344069620",30.24,23.80,0,336.64,368.20,37.4,34.2,0.261,609505.3,609505.3,15136,0,0,0,L,1151911521,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736319,250169.00
03/11/2016 17:45,2,1.238,ACTIVE,213.96,347.16,59.970,1457736304,"274151322000076","219011344069620",30.61,25.30,0,337.54,370.00,38.4,35.1,0.265,648622.9,648622.9,15140,0,0,0,L,1151911521,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736320,250170.00
03/11/2016 17:45,2,1.281,ACTIVE,214.64,351.67,59.975,1457736304,"201051344000868","219011344069620",29.92,18.30,0,336.94,382.33,38.8,35.5,0.301,328113.6,328113.6,21365,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736321,250171.00
03/11/2016 17:45,2,1.322,ACTIVE,213.51,352.87,59.975,1457736304,"274151322000095","219011344069620",30.57,23.50,0,336.34,370.90,40.9,37.6,0.265,641848.0,641848.0,15025,0,0,0,L,1151911521,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736322,250172.00
03/11/2016 17:45,2,1.293,ACTIVE,214.64,354.07,60.002,1457736304,"201051344000988","219011344069620",29.82,18.30,0,335.14,383.23,39.1,35.8,0.323,326313.4,326313.4,21640,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736323,250173.00
03/11/2016 17:45,2,1.354,ACTIVE,214.64,350.77,59.970,1457736304,"201051344001025","219011344069620",30.24,20.30,0,337.24,381.73,41.5,38.1,0.323,339376.5,339376.5,26156,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736324,250174.00
03/11/2016 17:45,2,1.344,ACTIVE,214.87,352.27,59.970,1457736304,"201051344000458","219011344069620",30.38,19.30,0,337.54,385.33,41.3,38.0,0.340,336703.4,336703.4,21547,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736325,250175.00
03/11/2016 17:45,2,1.312,ACTIVE,215.32,354.07,59.975,1457736304,"201051344000853","219011344069620",30.38,17.80,0,338.14,383.23,40.4,37.1,0.336,334328.6,334328.6,21170,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736326,250176.00
03/11/2016 17:45,2,1.291,ACTIVE,214.64,351.67,59.933,1457736304,"201051344000685","219011344069620",30.30,18.00,0,336.94,380.22,39.6,36.3,0.327,341609.5,341609.5,25972,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736326,250177.00
03/11/2016 17:45,2,1.336,ACTIVE,214.64,351.97,59.986,1457736304,"201051344000917","219011344069620",30.20,23.50,0,335.44,382.33,40.9,37.5,0.331,338868.1,338868.1,25970,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736327,250178.00
03/11/2016 17:45,2,1.309,ACTIVE,214.64,351.97,59.981,1457736304,"201051344000651","219011344069620",30.06,23.00,0,338.44,383.83,39.9,36.6,0.314,335803.7,335803.7,26199,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736330,250179.00
03/11/2016 17:45,2,1.086,ACTIVE,212.83,351.37,59.954,1457736304,"274151322000088","219011344069620",29.46,24.00,0,336.94,365.49,32.4,29.3,0.203,591551.2,591551.2,14836,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736331,250180.00
03/11/2016 17:45,2,0.816,ACTIVE,214.64,424.11,59.965,1457736304,"274151322000068","219011344069620",39.74,27.30,0,336.04,460.78,32.8,29.7,0.208,494215.0,494215.0,15864,0,0,0,L,1151911521,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736331,250181.00
03/11/2016 17:45,2,1.309,ACTIVE,214.19,350.77,59.970,1457736304,"201051344001135","219011344069620",30.10,22.30,0,335.74,379.02,39.9,36.6,0.314,332362.6,332362.6,26166,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736332,250182.00
03/11/2016 17:45,2,1.309,ACTIVE,214.19,351.97,59.965,1457736304,"201051344000594","219011344069620",30.22,17.50,0,336.64,380.82,40.1,36.8,0.314,338953.2,338953.2,21579,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736334,250183.00
