ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/11/2016 17:45,2,1.258,ACTIVE,214.64,350.47,59.965,1457736304,"201051344001203","219011344069620",30.10,19.50,0,337.84,381.12,38.4,35.1,0.305,338624.0,338624.0,26149,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736335,250184.00
03/11/2016 17:45,2,1.154,ACTIVE,213.29,346.56,59.965,1457736304,"274151322000054","219011344069620",29.34,25.80,0,335.74,367.00,34.3,31.2,0.230,604391.6,604391.6,14865,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736336,250185.00
03/11/2016 17:45,2,1.279,ACTIVE,214.87,351.07,59.928,1457736304,"201051344000867","219011344069620",30.08,18.70,0,337.84,382.03,39.0,35.7,0.301,327337.1,327337.1,21608,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736337,250186.00
03/11/2016 17:45,2,1.168,ACTIVE,214.64,350.77,59.970,1457736304,"201051344001093","219011344069620",30.28,19.30,0,336.64,378.12,35.9,32.7,0.270,337391.9,337391.9,26027,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736338,250187.00
03/11/2016 17:45,2,1.262,ACTIVE,214.64,352.27,59.965,1457736304,"201051344000900","219011344069620",30.20,18.70,0,336.64,383.53,38.6,35.3,0.305,342457.6,342457.6,21016,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736339,250188.00
03/11/2016 17:45,2,1.293,ACTIVE,214.87,351.97,59.970,1457736304,"201051344000648","219011344069620",30.04,17.30,0,337.54,383.83,39.4,36.1,0.309,335855.5,335855.5,21287,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736340,250189.00
03/11/2016 17:45,2,1.295,ACTIVE,214.64,352.27,59.996,1457736304,"201051344000569","219011344069620",30.08,19.00,0,337.24,384.13,39.5,36.2,0.318,343869.7,343869.7,20957,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736341,250190.00
03/11/2016 17:45,2,1.350,ACTIVE,214.87,352.57,59.959,1457736304,"201051344000983","219011344069620",30.08,18.70,0,336.64,384.73,41.1,37.8,0.336,336327.8,336327.8,21404,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736341,250191.00
03/11/2016 17:45,2,1.266,ACTIVE,214.87,351.67,59.959,1457736304,"201051344001158","219011344069620",30.12,17.80,0,336.34,383.23,38.6,35.4,0.309,332096.6,332096.6,21621,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736342,250192.00
03/11/2016 17:45,2,1.254,ACTIVE,215.32,352.57,60.007,1457736304,"201051344000576","219011344069620",30.38,17.50,0,336.04,382.93,38.5,35.3,0.287,336910.0,336910.0,21077,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736343,250193.00
03/11/2016 17:45,2,1.182,ACTIVE,213.74,351.67,59.949,1457736304,"274151322000087","219011344069620",29.34,28.30,0,336.34,367.00,35.1,32.0,0.234,579406.2,579406.2,14919,0,0,0,L,1151911521,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736344,250194.00
03/11/2016 17:45,2,1.328,ACTIVE,214.64,350.77,59.954,1457736304,"201051344001145","219011344069620",30.24,18.30,0,339.95,369.10,40.7,37.4,0.327,343986.4,343986.4,25830,0,0,0,L,1122011218,1,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457736345,250195.00
03/11/2016 18:00,2,0.736,ACTIVE,214.87,347.46,60.002,1457737203,"201051344000645","219011344069620",29.94,17.50,0,338.14,373.31,22.4,19.7,0.159,336759.1,336759.1,21229,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737204,250196.00
03/11/2016 18:00,2,0.623,ACTIVE,213.29,342.05,60.002,1457737203,"274151322000085","219011344069620",29.52,23.50,0,338.14,358.88,18.7,16.1,0.115,607211.0,607211.0,14882,0,0,0,L,1151911521,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737205,250197.00
03/11/2016 18:00,2,0.758,ACTIVE,214.64,348.96,59.970,1457737203,"201051344000633","219011344069620",30.00,17.00,0,336.94,372.71,23.0,20.3,0.164,328343.2,328343.2,21642,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737206,250198.00
03/11/2016 18:00,2,0.727,ACTIVE,214.64,347.76,60.007,1457737203,"201051344000469","219011344069620",30.22,17.30,0,338.14,370.60,22.3,19.6,0.168,329137.1,329137.1,21627,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737207,250199.00
03/11/2016 18:00,2,0.766,ACTIVE,213.96,346.56,60.028,1457737203,"201051344000646","219011344069620",30.06,17.80,0,335.74,368.50,23.3,20.6,0.164,334076.2,334076.2,26164,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737208,250200.00
03/11/2016 18:00,2,0.656,ACTIVE,213.06,345.66,60.007,1457737203,"274151322000052","219011344069620",29.60,23.50,0,336.94,359.18,19.7,17.1,0.133,615407.9,615407.9,15100,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737209,250201.00
03/11/2016 18:00,2,0.875,ACTIVE,214.64,348.06,60.023,1457737203,"201051344000585","219011344069620",30.36,18.70,0,336.94,371.81,26.9,24.0,0.190,339371.5,339371.5,26170,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737210,250202.00
03/11/2016 18:00,2,0.695,ACTIVE,214.19,345.06,60.039,1457737203,"201051344001230","219011344069620",29.90,16.30,0,334.84,366.10,21.1,18.5,0.150,337891.1,337891.1,25953,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737211,250203.00
03/11/2016 18:00,2,0.754,ACTIVE,214.64,347.16,60.023,1457737203,"201051344000582","219011344069620",29.66,21.80,0,337.24,369.70,22.7,20.0,0.155,331520.5,331520.5,26145,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737212,250204.00
03/11/2016 18:00,2,0.721,ACTIVE,213.74,344.45,60.049,1457737203,"201051344000955","219011344069620",29.74,20.00,0,335.74,366.40,21.8,19.1,0.155,342391.4,342391.4,26081,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737213,250205.00
03/11/2016 18:00,2,0.408,ACTIVE,213.29,431.92,60.007,1457737203,"274151322000094","219011344069620",40.73,25.30,0,336.04,442.44,16.7,14.2,0.102,494133.2,494133.2,15690,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737214,250206.00
03/11/2016 18:00,2,0.777,ACTIVE,214.41,347.46,60.023,1457737203,"201051344000579","219011344069620",30.24,17.30,0,338.14,373.61,23.8,21.0,0.168,343279.0,343279.0,1667,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737214,250207.00
03/11/2016 18:00,2,0.752,ACTIVE,213.96,345.36,60.023,1457737203,"201051344000890","219011344069620",29.98,17.00,0,336.04,369.10,22.9,20.2,0.159,339728.4,339728.4,26101,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737215,250208.00
03/11/2016 18:00,2,0.729,ACTIVE,214.41,345.96,59.986,1457737203,"201051344000438","219011344069620",30.04,18.30,0,336.34,368.80,22.2,19.5,0.159,341901.2,341901.2,26097,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737216,250209.00
03/11/2016 18:00,2,0.758,ACTIVE,214.41,345.96,60.023,1457737203,"201051344000417","219011344069620",30.08,17.80,0,336.34,367.90,23.1,20.4,0.159,335601.2,335601.2,26252,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737217,250210.00
03/11/2016 18:00,2,0.678,ACTIVE,213.29,344.76,60.012,1457737203,"274151322000083","219011344069620",29.88,22.30,0,334.54,360.69,20.6,17.9,0.141,609511.8,609511.8,15137,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737218,250211.00
03/11/2016 18:00,2,0.670,ACTIVE,213.96,347.76,60.023,1457737203,"274151322000076","219011344069620",30.40,23.50,0,336.64,361.29,20.6,18.0,0.137,648629.5,648629.5,15141,0,0,0,L,1151911521,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737219,250212.00
03/11/2016 18:00,2,0.729,ACTIVE,213.96,346.56,60.023,1457737203,"201051344000868","219011344069620",29.58,17.80,0,336.94,368.50,21.9,19.2,0.155,328120.4,328120.4,21366,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737220,250213.00
03/11/2016 18:00,2,0.713,ACTIVE,213.06,343.25,60.018,1457737203,"274151322000095","219011344069620",30.47,22.00,0,333.93,361.59,22.0,19.3,0.141,641855.1,641855.1,15026,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737221,250214.00
03/11/2016 18:00,2,0.717,ACTIVE,214.19,348.06,59.986,1457737203,"201051344000988","219011344069620",29.64,17.80,0,337.84,372.11,21.5,18.8,0.168,326320.2,326320.2,21641,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737222,250215.00
03/11/2016 18:00,2,0.770,ACTIVE,213.96,345.66,60.018,1457737203,"201051344001025","219011344069620",30.16,19.30,0,336.94,370.00,23.6,20.8,0.172,339383.9,339383.9,26157,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737223,250216.00
03/11/2016 18:00,2,0.758,ACTIVE,214.19,346.56,60.012,1457737203,"201051344000458","219011344069620",30.22,18.00,0,337.84,370.30,23.2,20.5,0.172,336710.7,336710.7,21548,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737224,250217.00
03/11/2016 18:00,2,0.715,ACTIVE,214.87,347.76,60.023,1457737203,"201051344000853","219011344069620",30.32,17.00,0,338.44,372.41,22.0,19.3,0.159,334335.7,334335.7,21171,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737225,250218.00
03/11/2016 18:00,2,0.717,ACTIVE,214.64,346.26,60.018,1457737203,"201051344000685","219011344069620",30.28,17.80,0,336.34,370.60,22.0,19.3,0.168,341616.4,341616.4,25973,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737226,250219.00
03/11/2016 18:00,2,0.744,ACTIVE,214.41,346.26,60.018,1457737203,"201051344000917","219011344069620",29.78,22.30,0,336.04,369.40,22.5,19.8,0.164,338875.2,338875.2,25971,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737227,250220.00
03/11/2016 18:00,2,0.736,ACTIVE,214.41,345.66,59.959,1457737203,"201051344001145","219011344069620",30.28,17.50,0,336.94,370.30,22.6,19.9,0.164,343993.4,343993.4,25831,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737228,250221.00
03/11/2016 18:00,2,0.744,ACTIVE,214.41,346.56,60.012,1457737203,"201051344000651","219011344069620",29.38,21.50,0,337.24,369.40,22.2,19.5,0.164,335810.7,335810.7,26200,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737229,250222.00
03/11/2016 18:00,2,0.570,ACTIVE,213.06,344.45,60.007,1457737203,"274151322000088","219011344069620",28.84,22.80,0,336.94,357.68,16.7,14.2,0.102,591556.6,591556.6,14837,0,0,0,L,1151911521,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737229,250223.00
03/11/2016 18:00,2,0.436,ACTIVE,213.96,422.60,60.007,1457737203,"274151322000068","219011344069620",40.04,26.00,0,336.34,450.56,17.4,14.9,0.097,494220.7,494220.7,15865,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737230,250224.00
03/11/2016 18:00,2,0.756,ACTIVE,214.19,345.36,60.012,1457737203,"201051344001135","219011344069620",29.50,21.00,0,336.64,367.90,22.6,19.9,0.164,332369.7,332369.7,26167,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737231,250225.00
03/11/2016 18:00,2,0.734,ACTIVE,214.19,346.56,60.012,1457737203,"201051344000594","219011344069620",29.68,17.00,0,336.34,369.40,22.1,19.4,0.159,338960.2,338960.2,21580,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737232,250226.00
03/11/2016 18:00,2,0.691,ACTIVE,214.41,345.36,60.012,1457737203,"201051344001203","219011344069620",29.74,18.70,0,336.94,369.10,20.9,18.2,0.155,338630.6,338630.6,26150,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737233,250227.00
03/11/2016 18:00,2,0.320,ACTIVE,213.06,341.15,60.018,1457737203,"274151322000054","219011344069620",31.35,24.30,0,337.54,359.78,10.3,8.0,0.053,604396.0,604396.0,14866,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737234,250228.00
03/11/2016 18:00,2,0.711,ACTIVE,214.64,345.66,60.044,1457737203,"201051344000867","219011344069620",29.88,17.80,0,337.84,367.90,21.6,18.9,0.150,327343.9,327343.9,21609,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737235,250229.00
03/11/2016 18:00,2,0.627,ACTIVE,214.41,345.36,60.012,1457737203,"201051344001093","219011344069620",29.98,18.30,0,336.94,365.80,19.1,16.5,0.119,337398.0,337398.0,26028,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737236,250230.00
03/11/2016 18:00,2,0.660,ACTIVE,214.19,346.26,60.023,1457737203,"201051344000900","219011344069620",29.64,17.80,0,337.54,369.70,19.9,17.2,0.150,342464.2,342464.2,21017,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737237,250231.00
03/11/2016 18:00,2,0.711,ACTIVE,214.41,346.86,60.034,1457737203,"201051344000648","219011344069620",29.68,16.00,0,337.84,370.00,21.4,18.7,0.150,335862.5,335862.5,21288,0,0,0,L,1122011218,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737238,250232.00
03/11/2016 18:00,2,0.699,ACTIVE,214.41,346.86,60.023,1457737203,"201051344000569","219011344069620",30.08,18.30,0,338.44,369.70,21.4,18.7,0.150,343876.6,343876.6,20958,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737239,250233.00
03/11/2016 18:00,2,0.729,ACTIVE,214.19,346.86,60.044,1457737203,"201051344000983","219011344069620",30.20,17.50,0,337.54,370.30,22.3,19.6,0.164,336335.1,336335.1,21405,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737240,250234.00
03/11/2016 18:00,2,0.691,ACTIVE,214.41,346.56,60.023,1457737203,"201051344001158","219011344069620",29.46,17.30,0,338.44,370.00,20.7,18.0,0.159,332103.3,332103.3,21622,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737241,250235.00
03/11/2016 18:00,2,0.666,ACTIVE,214.64,347.16,59.970,1457737203,"201051344000576","219011344069620",29.88,16.70,0,337.54,371.81,20.2,17.5,0.146,336916.6,336916.6,21078,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737242,250236.00
03/11/2016 18:00,2,0.627,ACTIVE,213.29,342.65,60.018,1457737203,"274151322000087","219011344069620",28.33,26.30,0,337.54,359.18,18.0,15.5,0.106,579412.3,579412.3,14920,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457737243,250237.00
03/11/2016 18:15,2,0.416,ACTIVE,214.41,343.85,59.970,1457738103,"201051344000645","219011344069620",28.90,16.30,0,338.44,359.48,12.2,9.9,0.071,336762.4,336762.4,21230,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738104,250238.00
03/11/2016 18:15,2,0.238,ACTIVE,213.29,340.85,59.970,1457738103,"274151322000085","219011344069620",27.41,22.00,0,338.14,350.47,6.7,4.5,0.035,607212.7,607212.7,14883,0,0,0,L,1151911521,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738105,250239.00
03/11/2016 18:15,2,0.438,ACTIVE,214.41,345.06,59.949,1457738103,"201051344000633","219011344069620",29.04,15.80,0,337.24,360.08,12.9,10.5,0.071,328346.4,328346.4,21643,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738106,250240.00
03/11/2016 18:15,2,0.451,ACTIVE,213.96,342.95,59.949,1457738103,"201051344000469","219011344069620",23.42,16.00,0,336.34,358.58,10.8,8.5,0.062,329140.2,329140.2,21628,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738107,250241.00
03/11/2016 18:15,2,0.455,ACTIVE,213.51,341.75,59.949,1457738103,"201051344000646","219011344069620",29.52,17.00,0,335.44,357.98,13.6,11.2,0.080,334079.7,334079.7,26165,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738108,250242.00
03/11/2016 18:15,2,0.357,ACTIVE,212.83,341.75,59.970,1457738103,"274151322000052","219011344069620",29.02,22.30,0,336.64,351.07,10.5,8.2,0.049,615410.6,615410.6,15101,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738109,250243.00
03/11/2016 18:15,2,0.533,ACTIVE,213.74,343.55,59.970,1457738103,"201051344000585","219011344069620",29.28,17.50,0,336.64,359.48,15.8,13.4,0.097,339375.6,339375.6,26171,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738110,250244.00
03/11/2016 18:15,2,0.393,ACTIVE,213.51,341.15,59.975,1457738103,"201051344001230","219011344069620",29.16,15.50,0,335.14,354.67,11.6,9.3,0.057,337893.8,337893.8,25954,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738111,250245.00
03/11/2016 18:15,2,0.430,ACTIVE,214.19,342.65,59.991,1457738103,"201051344000582","219011344069620",28.86,19.80,0,336.64,357.38,12.6,10.2,0.071,331523.8,331523.8,26146,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738112,250246.00
03/11/2016 18:15,2,0.439,ACTIVE,213.51,341.45,59.944,1457738103,"201051344000955","219011344069620",28.88,18.70,0,334.84,355.28,12.9,10.5,0.071,342394.7,342394.7,26082,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738113,250247.00
03/11/2016 18:15,2,0.150,ACTIVE,213.29,351.37,59.959,1457738103,"274151322000094","219011344069620",32.60,23.50,0,339.34,438.53,5.0,2.9,0.027,494135.1,494135.1,15691,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738113,250248.00
03/11/2016 18:15,2,0.465,ACTIVE,213.96,343.25,59.986,1457738103,"201051344000579","219011344069620",29.46,16.30,0,337.84,358.28,13.9,11.5,0.075,343282.6,343282.6,1668,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738114,250249.00
03/11/2016 18:15,2,0.428,ACTIVE,213.51,340.85,59.996,1457738103,"201051344000890","219011344069620",29.82,16.30,0,336.34,356.78,13.0,10.6,0.066,339731.7,339731.7,26102,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738115,250250.00
03/11/2016 18:15,2,0.434,ACTIVE,213.74,342.35,59.970,1457738103,"201051344000438","219011344069620",29.42,17.30,0,336.04,357.08,13.0,10.6,0.071,341904.5,341904.5,26098,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738116,250251.00
03/11/2016 18:15,2,0.484,ACTIVE,213.96,342.05,59.981,1457738103,"201051344000417","219011344069620",28.15,16.70,0,335.74,357.38,13.8,11.4,0.075,335604.7,335604.7,26253,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738117,250252.00
03/11/2016 18:15,2,0.365,ACTIVE,213.29,342.65,59.959,1457738103,"274151322000083","219011344069620",29.16,20.70,0,337.24,351.67,10.8,8.5,0.062,609514.6,609514.6,15138,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738118,250253.00
03/11/2016 18:15,2,0.285,ACTIVE,213.74,342.65,59.954,1457738103,"274151322000076","219011344069620",31.15,22.00,0,338.44,351.07,9.0,6.8,0.053,648632.3,648632.3,15142,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738119,250254.00
03/11/2016 18:15,2,0.426,ACTIVE,213.96,342.95,59.933,1457738103,"201051344000868","219011344069620",28.15,16.70,0,337.24,357.08,12.2,9.8,0.066,328123.4,328123.4,21367,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738120,250255.00
03/11/2016 18:15,2,0.271,ACTIVE,213.06,340.85,59.954,1457738103,"274151322000095","219011344069620",29.74,21.00,0,337.24,351.67,8.3,6.1,0.040,641858.0,641858.0,15027,0,0,0,L,1151911521,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738121,250256.00
03/11/2016 18:15,2,0.404,ACTIVE,213.96,344.15,59.959,1457738103,"201051344000988","219011344069620",27.37,16.30,0,336.64,358.88,11.3,8.9,0.075,326323.1,326323.1,21642,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738122,250257.00
03/11/2016 18:15,2,0.445,ACTIVE,213.51,341.15,59.965,1457738103,"201051344001025","219011344069620",29.64,17.80,0,336.34,357.68,13.4,11.0,0.080,339387.4,339387.4,26158,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738123,250258.00
03/11/2016 18:15,2,0.445,ACTIVE,213.74,342.05,59.922,1457738103,"201051344000458","219011344069620",29.70,17.00,0,337.24,357.98,13.4,11.1,0.075,336714.3,336714.3,21549,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738124,250259.00
03/11/2016 18:15,2,0.416,ACTIVE,214.64,344.45,59.954,1457738103,"201051344000853","219011344069620",29.76,15.80,0,338.74,360.08,12.6,10.2,0.075,334339.0,334339.0,21172,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738125,250260.00
03/11/2016 18:15,2,0.424,ACTIVE,213.96,342.65,59.959,1457738103,"201051344000685","219011344069620",28.77,16.70,0,335.74,357.68,12.4,10.0,0.080,341619.7,341619.7,25974,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738126,250261.00
03/11/2016 18:15,2,0.439,ACTIVE,213.74,342.95,60.007,1457738103,"201051344000917","219011344069620",28.80,20.30,0,335.74,357.08,12.8,10.5,0.080,338878.6,338878.6,25972,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738127,250262.00
03/11/2016 18:15,2,0.354,ACTIVE,213.74,341.45,59.928,1457738103,"201051344001145","219011344069620",31.35,16.00,0,336.94,357.38,11.2,8.9,0.053,343996.6,343996.6,25832,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738128,250263.00
03/11/2016 18:15,2,0.453,ACTIVE,213.74,342.95,59.965,1457738103,"201051344000651","219011344069620",28.41,19.30,0,336.34,356.48,13.1,10.7,0.075,335814.1,335814.1,26201,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738128,250264.00
03/11/2016 18:15,2,0.242,ACTIVE,212.83,339.95,59.922,1457738103,"274151322000088","219011344069620",27.04,21.30,0,336.64,349.56,6.7,4.5,0.027,591558.3,591558.3,14838,0,0,0,L,1151911521,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738129,250265.00
03/11/2016 18:15,2,0.178,ACTIVE,213.74,368.50,59.965,1457738103,"274151322000068","219011344069620",34.59,24.50,0,339.65,434.63,6.2,4.1,0.018,494222.7,494222.7,15866,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738130,250266.00
03/11/2016 18:15,2,0.465,ACTIVE,213.51,341.15,59.949,1457738103,"201051344001135","219011344069620",28.88,19.00,0,335.44,355.28,13.6,11.2,0.075,332373.2,332373.2,26168,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738131,250267.00
03/11/2016 18:15,2,0.426,ACTIVE,213.51,342.65,59.938,1457738103,"201051344000594","219011344069620",29.74,16.00,0,336.34,357.08,12.8,10.5,0.071,338963.5,338963.5,21581,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738132,250268.00
03/11/2016 18:15,2,0.395,ACTIVE,213.96,341.75,59.944,1457738103,"201051344001203","219011344069620",29.02,17.30,0,336.04,356.78,11.6,9.3,0.062,338633.7,338633.7,26151,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738133,250269.00
03/11/2016 18:15,2,0.240,ACTIVE,213.06,340.55,59.959,1457738103,"274151322000054","219011344069620",27.81,22.80,0,336.94,347.16,6.7,4.6,0.031,604397.5,604397.5,14867,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738134,250270.00
03/11/2016 18:15,2,0.416,ACTIVE,214.19,342.65,60.007,1457738103,"201051344000867","219011344069620",29.20,16.70,0,336.34,357.38,12.3,10.0,0.062,327347.1,327347.1,21610,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738135,250271.00
03/11/2016 18:15,2,0.375,ACTIVE,213.74,341.75,59.959,1457738103,"201051344001093","219011344069620",29.36,17.30,0,336.34,354.07,11.2,8.9,0.044,337400.9,337400.9,26029,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738136,250272.00
03/11/2016 18:15,2,0.375,ACTIVE,213.96,343.25,59.954,1457738103,"201051344000900","219011344069620",28.13,17.00,0,337.54,357.08,10.7,8.4,0.071,342467.1,342467.1,21018,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738137,250273.00
03/11/2016 18:15,2,0.434,ACTIVE,214.19,343.25,59.975,1457738103,"201051344000648","219011344069620",28.92,15.00,0,337.24,357.38,12.7,10.3,0.075,335865.7,335865.7,21289,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738138,250274.00
03/11/2016 18:15,2,0.438,ACTIVE,213.96,342.65,59.975,1457738103,"201051344000569","219011344069620",22.44,17.30,0,337.54,357.38,9.9,7.7,0.053,343879.8,343879.8,20959,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738139,250275.00
03/11/2016 18:15,2,0.459,ACTIVE,213.74,342.05,59.986,1457738103,"201051344000983","219011344069620",22.07,16.00,0,336.64,356.78,10.3,8.0,0.062,336338.3,336338.3,21406,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738140,250276.00
03/11/2016 18:15,2,0.412,ACTIVE,213.96,342.95,60.007,1457738103,"201051344001158","219011344069620",28.65,16.00,0,336.04,356.78,12.0,9.6,0.075,332106.3,332106.3,21623,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738140,250277.00
03/11/2016 18:15,2,0.395,ACTIVE,214.19,343.55,59.970,1457738103,"201051344000576","219011344069620",29.58,15.30,0,338.14,357.98,11.9,9.5,0.062,336919.7,336919.7,21079,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738141,250278.00
03/11/2016 18:15,2,0.240,ACTIVE,212.83,339.95,59.954,1457738103,"274151322000087","219011344069620",27.81,24.30,0,336.94,349.86,6.8,4.6,0.031,579414.3,579414.3,14921,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457738142,250279.00
03/11/2016 18:30,2,0.229,ACTIVE,214.41,341.75,59.975,1457739003,"201051344000645","219011344069620",27.89,15.30,0,337.24,350.17,6.5,4.3,0.018,336764.0,336764.0,21231,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739004,250280.00
03/11/2016 18:30,2,0.156,ACTIVE,213.29,340.85,59.981,1457739003,"274151322000085","219011344069620",26.96,20.00,0,337.54,344.45,4.2,2.2,0.013,607213.6,607213.6,14884,0,0,0,L,1151911521,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739005,250281.00
03/11/2016 18:30,2,0.248,ACTIVE,214.41,343.55,59.975,1457739003,"201051344000633","219011344069620",28.21,14.70,0,336.34,352.27,7.1,4.9,0.022,328348.2,328348.2,21644,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739006,250282.00
03/11/2016 18:30,2,0.236,ACTIVE,213.96,341.75,59.949,1457739003,"201051344000469","219011344069620",29.86,15.00,0,335.74,349.26,7.1,4.9,0.018,329142.0,329142.0,21629,0,0,0,L,1122011218,0,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739007,250283.00
03/11/2016 18:30,2,0.246,ACTIVE,213.51,340.85,60.002,1457739003,"201051344000646","219011344069620",28.19,15.80,0,334.24,349.56,7.0,4.9,0.022,334081.5,334081.5,26166,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739008,250284.00
03/11/2016 18:30,2,0.188,ACTIVE,213.06,339.95,59.944,1457739003,"274151322000052","219011344069620",27.43,20.30,0,336.64,345.36,5.2,3.1,0.013,615411.8,615411.8,15102,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739009,250285.00
03/11/2016 18:30,2,0.264,ACTIVE,213.96,340.85,59.954,1457739003,"201051344000585","219011344069620",28.35,16.30,0,335.74,350.77,7.6,5.4,0.022,339377.8,339377.8,26172,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739010,250286.00
03/11/2016 18:30,2,0.238,ACTIVE,213.74,339.65,59.928,1457739003,"201051344001230","219011344069620",26.24,15.00,0,333.93,347.76,6.4,4.2,0.013,337895.4,337895.4,25955,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739011,250287.00
03/11/2016 18:30,2,0.232,ACTIVE,213.96,341.15,59.944,1457739003,"201051344000582","219011344069620",27.99,18.00,0,335.14,349.56,6.6,4.4,0.018,331525.4,331525.4,26147,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739012,250288.00
03/11/2016 18:30,2,0.258,ACTIVE,213.29,339.95,59.949,1457739003,"201051344000955","219011344069620",28.78,17.30,0,334.54,347.16,7.5,5.4,0.018,342396.6,342396.6,26083,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739013,250289.00
03/11/2016 18:30,2,0.086,ACTIVE,213.06,340.85,59.954,1457739003,"274151322000094","219011344069620",30.02,21.50,0,337.84,354.97,2.7,0.7,0.009,494135.6,494135.6,15692,0,0,0,L,1151911521,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739014,250290.00
03/11/2016 18:30,2,0.277,ACTIVE,213.96,341.15,59.944,1457739003,"201051344000579","219011344069620",28.13,15.50,0,336.94,350.77,7.9,5.7,0.022,343284.6,343284.6,1669,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739015,250291.00
03/11/2016 18:30,2,0.252,ACTIVE,213.74,339.95,59.959,1457739003,"201051344000890","219011344069620",28.37,15.50,0,334.54,348.36,7.3,5.1,0.018,339733.5,339733.5,26103,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739015,250292.00
03/11/2016 18:30,2,0.248,ACTIVE,213.96,340.55,59.986,1457739003,"201051344000438","219011344069620",28.33,16.00,0,335.74,348.36,7.1,5.0,0.018,341906.3,341906.3,26099,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739016,250293.00
03/11/2016 18:30,2,0.281,ACTIVE,213.96,340.85,59.949,1457739003,"201051344000417","219011344069620",27.97,15.80,0,335.14,349.26,8.0,5.8,0.018,335606.7,335606.7,26254,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739017,250294.00
03/11/2016 18:30,2,0.154,ACTIVE,213.51,340.55,59.933,1457739003,"274151322000083","219011344069620",27.49,19.50,0,336.64,345.96,4.3,2.3,0.018,609515.6,609515.6,15139,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739018,250295.00
03/11/2016 18:30,2,0.172,ACTIVE,213.74,341.45,59.938,1457739003,"274151322000076","219011344069620",27.81,20.30,0,338.14,345.06,4.9,2.8,0.018,648633.4,648633.4,15143,0,0,0,L,1151911521,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739019,250296.00
03/11/2016 18:30,2,0.242,ACTIVE,213.96,341.45,59.938,1457739003,"201051344000868","219011344069620",27.83,15.50,0,335.74,350.17,6.9,4.7,0.018,328125.1,328125.1,21368,0,0,0,L,1122011218,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739020,250297.00
03/11/2016 18:30,2,0.154,ACTIVE,213.29,340.25,59.954,1457739003,"274151322000095","219011344069620",27.81,19.50,0,337.24,343.85,4.3,2.3,0.013,641859.0,641859.0,15028,0,0,0,L,1151911521,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739021,250298.00
03/11/2016 18:30,2,0.215,ACTIVE,213.74,342.95,59.954,1457739003,"201051344000988","219011344069620",28.25,15.30,0,335.44,351.07,6.2,4.0,0.022,326324.6,326324.6,21643,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739022,250299.00
03/11/2016 18:30,2,0.234,ACTIVE,213.51,339.04,59.954,1457739003,"201051344001025","219011344069620",28.29,16.00,0,334.54,348.66,6.7,4.6,0.013,339389.1,339389.1,26159,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739023,250300.00
03/11/2016 18:30,2,0.252,ACTIVE,213.96,340.85,59.991,1457739003,"201051344000458","219011344069620",28.27,15.80,0,335.14,350.77,7.2,5.1,0.022,336716.1,336716.1,21550,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739024,250301.00
03/11/2016 18:30,2,0.244,ACTIVE,214.41,342.65,59.959,1457739003,"201051344000853","219011344069620",27.59,15.00,0,338.14,351.07,6.8,4.6,0.018,334340.7,334340.7,21173,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739024,250302.00
03/11/2016 18:30,2,0.219,ACTIVE,213.96,341.15,59.938,1457739003,"201051344000685","219011344069620",28.21,15.50,0,334.54,349.26,6.3,4.1,0.018,341621.3,341621.3,25975,0,0,0,L,1122011218,0,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739025,250303.00
03/11/2016 18:30,2,0.227,ACTIVE,213.96,340.85,59.959,1457739003,"201051344000917","219011344069620",27.33,18.70,0,334.24,348.96,6.3,4.1,0.022,338880.2,338880.2,25973,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739026,250304.00
03/11/2016 18:30,2,0.211,ACTIVE,213.96,341.15,59.975,1457739003,"201051344001145","219011344069620",28.31,15.00,0,335.74,349.26,6.1,3.9,0.018,343998.1,343998.1,25833,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739027,250305.00
03/11/2016 18:30,2,0.234,ACTIVE,213.74,340.85,59.975,1457739003,"201051344000651","219011344069620",27.83,17.30,0,335.14,348.96,6.7,4.5,0.013,335815.8,335815.8,26202,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739028,250306.00
03/11/2016 18:30,2,0.145,ACTIVE,212.83,338.74,59.949,1457739003,"274151322000088","219011344069620",25.86,19.80,0,336.34,343.85,3.8,1.7,0.004,591559.1,591559.1,14839,0,0,0,L,1151911521,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739029,250307.00
03/11/2016 18:30,2,0.109,ACTIVE,213.96,341.45,59.949,1457739003,"274151322000068","219011344069620",30.26,22.30,0,338.44,373.91,3.4,1.4,0.009,494223.3,494223.3,15867,0,0,0,L,1151911521,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739030,250308.00
03/11/2016 18:30,2,0.250,ACTIVE,212.38,337.84,59.954,1457739003,"201051344001135","219011344069620",28.25,17.30,0,334.84,348.66,7.2,5.0,0.018,332375.1,332375.1,26169,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739031,250309.00
03/11/2016 18:30,2,0.246,ACTIVE,212.83,339.95,59.970,1457739003,"201051344000594","219011344069620",28.19,15.30,0,334.84,349.56,7.0,4.9,0.018,338965.2,338965.2,21582,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739032,250310.00
03/11/2016 18:30,2,0.232,ACTIVE,213.29,339.65,59.954,1457739003,"201051344001203","219011344069620",28.13,16.00,0,335.14,350.17,6.7,4.5,0.013,338635.3,338635.3,26152,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739033,250311.00
03/11/2016 18:30,2,0.152,ACTIVE,212.61,339.04,59.944,1457739003,"274151322000054","219011344069620",27.79,21.00,0,336.04,344.76,4.3,2.2,0.018,604398.4,604398.4,14868,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739033,250312.00
03/11/2016 18:30,2,0.240,ACTIVE,213.96,340.55,59.928,1457739003,"201051344000867","219011344069620",28.01,15.50,0,336.04,349.56,6.9,4.7,0.018,327348.8,327348.8,21611,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739034,250313.00
03/11/2016 18:30,2,0.252,ACTIVE,213.74,340.25,59.949,1457739003,"201051344001093","219011344069620",27.63,16.00,0,334.84,347.76,7.1,4.9,0.013,337402.5,337402.5,26030,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739035,250314.00
03/11/2016 18:30,2,0.184,ACTIVE,213.51,341.15,59.944,1457739003,"201051344000900","219011344069620",28.45,15.50,0,335.74,349.26,5.3,3.2,0.009,342468.4,342468.4,21019,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739036,250315.00
03/11/2016 18:30,2,0.254,ACTIVE,213.96,341.15,59.949,1457739003,"201051344000648","219011344069620",28.19,13.70,0,336.64,350.47,7.3,5.1,0.018,335867.5,335867.5,21290,0,0,0,L,1122011218,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739037,250316.00
03/11/2016 18:30,2,0.242,ACTIVE,213.74,340.85,59.965,1457739003,"201051344000569","219011344069620",27.83,16.00,0,336.64,348.36,6.8,4.7,0.022,343881.4,343881.4,20960,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739038,250317.00
03/11/2016 18:30,2,0.252,ACTIVE,213.74,341.15,59.959,1457739003,"201051344000983","219011344069620",27.97,15.00,0,335.44,348.36,7.2,5.0,0.022,336340.1,336340.1,21407,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739039,250318.00
03/11/2016 18:30,2,0.229,ACTIVE,213.74,341.15,59.954,1457739003,"201051344001158","219011344069620",27.89,15.00,0,336.04,349.26,6.5,4.3,0.022,332107.9,332107.9,21624,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739040,250319.00
03/11/2016 18:30,2,0.250,ACTIVE,214.19,342.65,59.954,1457739003,"201051344000576","219011344069620",27.53,14.30,0,336.94,350.47,7.0,4.8,0.018,336921.4,336921.4,21080,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739041,250320.00
03/11/2016 18:30,2,0.160,ACTIVE,213.29,339.65,59.975,1457739003,"274151322000087","219011344069620",26.46,22.30,0,336.64,344.45,4.3,2.2,0.004,579415.2,579415.2,14922,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739042,250321.00
03/11/2016 18:45,2,0.170,ACTIVE,214.19,337.54,59.970,1457739903,"201051344000645","219011344069620",25.21,14.00,0,336.64,346.26,4.3,2.3,0.000,336764.8,336764.8,21232,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739904,250322.00
03/11/2016 18:45,2,0.086,ACTIVE,213.06,325.52,59.954,1457739903,"274151322000085","219011344069620",24.47,18.30,0,324.02,343.25,2.2,0.2,0.000,607213.8,607213.8,14885,0,0,0,L,1151911521,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739905,250323.00
03/11/2016 18:45,2,0.197,ACTIVE,214.19,322.21,59.959,1457739903,"201051344000633","219011344069620",23.08,13.30,0,316.20,349.86,4.7,2.6,0.000,328349.1,328349.1,21645,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739906,250324.00
03/11/2016 18:45,2,0.209,ACTIVE,213.96,335.74,59.965,1457739903,"201051344000469","219011344069620",23.34,13.30,0,333.33,346.86,5.0,2.9,0.000,329143.0,329143.0,21630,0,0,0,L,1122011218,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739907,250325.00
03/11/2016 18:45,2,0.193,ACTIVE,213.29,326.42,59.959,1457739903,"201051344000646","219011344069620",23.89,14.70,0,323.11,345.96,4.7,2.6,0.000,334082.5,334082.5,26167,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739908,250326.00
03/11/2016 18:45,2,0.111,ACTIVE,212.83,334.24,59.959,1457739903,"274151322000052","219011344069620",26.22,18.70,0,332.13,343.85,3.0,0.9,0.000,615412.3,615412.3,15103,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739909,250327.00
