ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/11/2016 18:45,2,0.191,ACTIVE,213.74,340.55,59.970,1457739903,"201051344000585","219011344069620",25.76,14.70,0,334.54,344.76,5.0,2.9,0.000,339378.8,339378.8,26173,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739910,250328.00
03/11/2016 18:45,2,0.158,ALERT,213.51,316.50,59.933,1457739903,"201051344001230","219011344069620",23.74,13.70,0,302.37,354.67,3.9,1.8,0.000,337896.1,337896.1,25956,0,0,0,L,1122011218,0,122.68,121.78,0002,10,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739912,250329.00
03/11/2016 18:45,2,0.184,ACTIVE,214.19,324.92,59.965,1457739903,"201051344000582","219011344069620",22.98,15.80,0,322.21,344.76,4.3,2.2,0.000,331526.2,331526.2,26148,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739913,250330.00
03/11/2016 18:45,2,0.211,ACTIVE,213.29,329.43,59.959,1457739903,"201051344000955","219011344069620",23.52,15.50,0,327.62,344.45,5.0,2.9,0.000,342397.6,342397.6,26084,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739913,250331.00
03/11/2016 18:45,2,0.000,ALERT,213.06,302.07,59.981,1457739903,"274151322000094","219011344069620",41.57,18.70,0,299.97,403.07,0.0,0.0,0.000,494135.6,494135.6,15693,0,0,0,L,1151911521,0,122.01,123.14,0002,15,0,0,0,0,0,0,105,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739915,250332.00
03/11/2016 18:45,2,0.211,ACTIVE,213.51,339.95,59.970,1457739903,"201051344000579","219011344069620",25.07,14.30,0,333.93,346.26,5.4,3.3,0.000,343285.7,343285.7,1670,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739916,250333.00
03/11/2016 18:45,2,0.178,ACTIVE,213.51,339.04,59.965,1457739903,"201051344000890","219011344069620",27.06,14.30,0,334.84,345.36,4.9,2.8,0.000,339734.5,339734.5,26104,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739917,250334.00
03/11/2016 18:45,2,0.189,ACTIVE,213.74,326.42,59.959,1457739903,"201051344000438","219011344069620",23.85,14.70,0,321.91,345.06,4.6,2.5,0.000,341907.2,341907.2,26100,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739918,250335.00
03/11/2016 18:45,2,0.223,ACTIVE,213.51,329.73,59.965,1457739903,"201051344000417","219011344069620",23.97,14.70,0,323.11,345.36,5.5,3.3,0.000,335607.9,335607.9,26255,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739919,250336.00
03/11/2016 18:45,2,0.086,ACTIVE,212.83,324.92,59.959,1457739903,"274151322000083","219011344069620",25.82,18.00,0,323.41,343.55,2.2,0.2,0.000,609515.9,609515.9,15140,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739920,250337.00
03/11/2016 18:45,2,0.094,ACTIVE,213.29,340.55,59.970,1457739903,"274151322000076","219011344069620",26.00,18.70,0,337.84,344.15,2.5,0.5,0.000,648633.7,648633.7,15144,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739921,250338.00
03/11/2016 18:45,2,0.168,ACTIVE,213.51,340.25,59.970,1457739903,"201051344000868","219011344069620",26.56,13.70,0,335.14,346.56,4.6,2.5,0.000,328126.0,328126.0,21369,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739922,250339.00
03/11/2016 18:45,2,0.082,ACTIVE,212.83,335.14,59.981,1457739903,"274151322000095","219011344069620",25.96,18.00,0,333.33,342.65,2.2,0.2,0.000,641859.2,641859.2,15029,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739922,250340.00
03/11/2016 18:45,2,0.158,ACTIVE,213.29,337.54,59.965,1457739903,"201051344000988","219011344069620",23.89,14.00,0,334.24,347.46,3.9,1.8,0.000,326325.3,326325.3,21644,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739923,250341.00
03/11/2016 18:45,2,0.166,ACTIVE,213.29,335.74,59.959,1457739903,"201051344001025","219011344069620",26.52,14.70,0,334.84,345.06,4.5,2.4,0.000,339390.0,339390.0,26160,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739924,250342.00
03/11/2016 18:45,2,0.193,ACTIVE,213.51,328.52,59.959,1457739903,"201051344000458","219011344069620",23.32,14.70,0,327.32,345.66,4.6,2.5,0.000,336717.1,336717.1,21551,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739925,250343.00
03/11/2016 18:45,2,0.166,ACTIVE,214.19,336.34,59.959,1457739903,"201051344000853","219011344069620",24.65,13.70,0,334.84,346.86,4.2,2.1,0.000,334341.5,334341.5,21174,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739926,250344.00
03/11/2016 18:45,2,0.158,ALERT,213.74,320.41,59.959,1457739903,"201051344000685","219011344069620",23.52,14.30,0,302.07,350.17,3.9,1.8,0.000,341622.0,341622.0,25976,0,0,0,L,1122011218,0,123.14,122.01,0002,10,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739928,250345.00
03/11/2016 18:45,2,0.162,ALERT,213.51,324.92,59.965,1457739903,"201051344000917","219011344069620",24.09,16.30,0,300.87,351.37,4.0,1.9,0.000,338880.9,338880.9,25974,0,0,0,L,1122011218,0,122.23,122.46,0002,11,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739930,250346.00
03/11/2016 18:45,2,0.146,ACTIVE,213.74,319.51,59.959,1457739903,"201051344001145","219011344069620",25.27,13.70,0,317.40,352.27,3.8,1.7,0.000,343998.8,343998.8,25834,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739931,250347.00
03/11/2016 18:45,2,0.193,ACTIVE,213.51,318.91,59.933,1457739903,"201051344000651","219011344069620",22.46,15.00,0,316.20,345.66,4.4,2.3,0.000,335816.6,335816.6,26203,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739932,250348.00
03/11/2016 18:45,2,0.074,ALERT,212.38,302.98,59.954,1457739903,"274151322000088","219011344069620",22.70,17.80,0,301.17,343.25,1.8,0.0,0.000,591559.2,591559.2,14840,0,0,0,L,1151911521,0,122.46,122.46,0002,13,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739934,250349.00
03/11/2016 18:45,2,0.008,ALERT,213.51,301.47,59.949,1457739903,"274151322000068","219011344069620",41.75,19.50,0,299.97,402.46,0.0,0.0,0.000,494223.4,494223.4,15868,0,0,0,L,1151911521,0,122.68,122.91,0002,18,0,0,0,0,0,0,93,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739936,250350.00
03/11/2016 18:45,2,0.176,ACTIVE,213.06,338.44,60.012,1457739903,"201051344001135","219011344069620",26.16,15.30,0,333.33,342.65,4.7,2.6,0.000,332376.0,332376.0,26170,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739937,250351.00
03/11/2016 18:45,2,0.174,ACTIVE,213.29,339.95,59.959,1457739903,"201051344000594","219011344069620",26.22,14.00,0,333.63,345.06,4.7,2.6,0.000,338966.2,338966.2,21583,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739938,250352.00
03/11/2016 18:45,2,0.072,ALERT,213.51,302.98,59.954,1457739903,"201051344001203","219011344069620",31.27,14.30,0,302.07,346.26,2.3,0.3,0.000,338636.1,338636.1,26153,0,0,0,L,1122011218,0,122.91,122.01,0002,10,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739940,250353.00
03/11/2016 18:45,2,0.082,ACTIVE,212.83,323.72,59.959,1457739903,"274151322000054","219011344069620",25.11,19.00,0,321.31,343.25,2.1,0.1,0.000,604398.6,604398.6,14869,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739941,250354.00
03/11/2016 18:45,2,0.172,ACTIVE,213.74,321.91,59.986,1457739903,"201051344000867","219011344069620",24.71,14.30,0,318.91,345.96,4.3,2.2,0.000,327349.7,327349.7,21612,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739941,250355.00
03/11/2016 18:45,2,0.189,ALERT,213.51,314.70,59.981,1457739903,"201051344001093","219011344069620",24.21,14.30,0,302.37,354.07,4.7,2.6,0.000,337403.4,337403.4,26031,0,0,0,L,1122011218,0,122.46,122.23,0002,12,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739943,250356.00
03/11/2016 18:45,2,0.125,ACTIVE,213.51,321.31,59.907,1457739903,"201051344000900","219011344069620",23.68,14.00,0,318.00,345.66,3.0,1.0,0.000,342468.9,342468.9,21020,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739944,250357.00
03/11/2016 18:45,2,0.201,ACTIVE,213.74,323.72,59.959,1457739903,"201051344000648","219011344069620",23.08,12.70,0,322.21,346.56,4.7,2.6,0.000,335868.5,335868.5,21291,0,0,0,L,1122011218,0,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739945,250358.00
03/11/2016 18:45,2,0.176,ACTIVE,213.51,336.04,59.944,1457739903,"201051344000569","219011344069620",25.82,14.70,0,334.54,345.66,4.6,2.5,0.000,343882.4,343882.4,20961,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739946,250359.00
03/11/2016 18:45,2,0.174,ACTIVE,213.51,330.33,59.970,1457739903,"201051344000983","219011344069620",26.04,14.00,0,324.62,345.96,4.6,2.5,0.000,336341.0,336341.0,21408,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739947,250360.00
03/11/2016 18:45,2,0.164,ACTIVE,213.74,327.32,59.959,1457739903,"201051344001158","219011344069620",24.19,13.70,0,324.62,346.56,4.0,2.0,0.000,332108.6,332108.6,21625,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739948,250361.00
03/11/2016 18:45,2,0.172,ACTIVE,213.96,323.41,59.949,1457739903,"201051344000576","219011344069620",24.89,13.00,0,318.00,348.36,4.3,2.3,0.000,336922.3,336922.3,21081,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739949,250362.00
03/11/2016 18:45,2,0.092,ALERT,213.06,301.77,59.949,1457739903,"274151322000087","219011344069620",23.48,19.80,0,300.87,343.55,2.2,0.2,0.000,579415.5,579415.5,14923,0,0,0,L,1151911521,0,122.23,122.68,0002,16,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1457739950,250363.00
03/11/2016 19:00,2,0.051,ALERT,213.74,302.07,59.996,1457740803,"201051344000645","219011344069620",27.21,12.00,0,301.17,341.75,1.5,0.0,0.000,336765.0,336765.0,21233,0,0,0,L,1122011218,0,122.23,122.68,0100,8,0,0,0,0,0,0,3,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1457740805,250364.00
03/11/2016 19:00,2,0.000,ALERT,212.83,300.27,59.986,1457740803,"274151322000085","219011344069620",0.00,15.50,0,299.37,330.93,0.0,0.0,0.000,607213.8,607213.8,14886,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1457740807,250365.00
03/11/2016 19:00,2,0.000,ALERT,213.74,301.77,59.986,1457740803,"201051344000633","219011344069620",0.00,11.30,0,299.67,341.75,0.0,0.0,0.000,328349.3,328349.3,21646,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1457740809,250366.00
03/11/2016 19:00,2,0.000,ALERT,213.29,302.07,59.975,1457740803,"201051344000469","219011344069620",0.00,11.30,0,300.27,341.75,0.0,0.0,0.000,329143.3,329143.3,21631,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1457740811,250367.00
03/11/2016 19:00,2,0.000,ALERT,212.61,302.07,60.028,1457740803,"201051344000646","219011344069620",0.00,12.30,0,299.67,339.34,0.0,0.0,0.000,334082.7,334082.7,26168,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,3,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1457740813,250368.00
03/11/2016 19:00,2,0.000,ALERT,212.16,300.87,59.970,1457740803,"274151322000052","219011344069620",0.00,15.50,0,298.77,340.55,0.0,0.0,0.000,615412.3,615412.3,15104,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1457740815,250369.00
03/11/2016 19:00,2,0.000,ALERT,213.06,302.07,59.986,1457740803,"201051344000585","219011344069620",0.00,12.70,0,299.67,340.85,0.0,0.0,0.000,339379.1,339379.1,26174,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1457740816,250370.00
03/11/2016 19:00,2,0.000,ALERT,212.61,302.07,60.002,1457740803,"201051344001230","219011344069620",0.00,11.70,0,300.57,320.71,0.0,0.0,0.000,337896.3,337896.3,25958,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1457740818,250371.00
03/11/2016 19:00,2,0.000,ALERT,213.29,302.68,60.002,1457740803,"201051344000582","219011344069620",0.00,13.00,0,300.87,340.25,0.0,0.0,0.000,331526.4,331526.4,26149,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1457740820,250372.00
03/11/2016 19:00,2,0.000,ALERT,212.38,302.07,59.986,1457740803,"201051344000955","219011344069620",0.00,13.30,0,300.27,339.65,0.0,0.0,0.000,342397.9,342397.9,26085,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1457740822,250373.00
03/11/2016 19:00,2,0.000,ALERT,212.61,299.67,59.981,1457740803,"274151322000094","219011344069620",0.00,15.80,0,298.47,395.85,0.0,0.0,0.000,494135.6,494135.6,15695,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,110,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1457740824,250374.00
03/11/2016 19:00,2,0.000,ALERT,213.06,302.37,59.986,1457740803,"201051344000579","219011344069620",0.00,12.30,0,301.77,342.65,0.0,0.0,0.000,343286.1,343286.1,1671,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1457740826,250375.00
03/11/2016 19:00,2,0.000,ALERT,212.61,302.07,59.981,1457740803,"201051344000890","219011344069620",0.00,12.30,0,300.57,339.95,0.0,0.0,0.000,339734.8,339734.8,26105,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1457740827,250376.00
03/11/2016 19:00,2,0.000,ALERT,213.06,302.07,59.986,1457740803,"201051344000438","219011344069620",0.00,12.30,0,300.27,340.25,0.0,0.0,0.000,341907.5,341907.5,26101,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1457740829,250377.00
03/11/2016 19:00,2,0.000,ALERT,212.83,301.17,59.986,1457740803,"201051344000417","219011344069620",0.00,12.30,0,299.67,339.95,0.0,0.0,0.000,335608.3,335608.3,26256,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1457740831,250378.00
03/11/2016 19:00,2,0.000,ALERT,212.38,300.27,59.981,1457740803,"274151322000083","219011344069620",0.00,15.30,0,299.07,333.03,0.0,0.0,0.000,609515.9,609515.9,15141,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1457740833,250379.00
03/11/2016 19:00,2,0.000,ALERT,213.06,300.27,60.018,1457740803,"274151322000076","219011344069620",0.00,15.50,0,299.07,342.95,0.0,0.0,0.000,648633.8,648633.8,15145,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1457740834,250380.00
03/11/2016 19:00,2,0.000,ALERT,213.06,302.37,59.949,1457740803,"201051344000868","219011344069620",0.00,12.00,0,301.47,341.45,0.0,0.0,0.000,328126.2,328126.2,21370,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1457740836,250381.00
03/11/2016 19:00,2,0.000,ALERT,212.38,301.17,59.970,1457740803,"274151322000095","219011344069620",0.00,15.00,0,299.97,339.95,0.0,0.0,0.000,641859.2,641859.2,15030,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1457740838,250382.00
03/11/2016 19:00,2,0.000,ALERT,212.61,301.17,59.975,1457740803,"201051344000988","219011344069620",0.00,12.00,0,298.47,343.25,0.0,0.0,0.000,326325.5,326325.5,21645,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,4,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1457740840,250383.00
03/11/2016 19:00,2,0.000,ALERT,212.61,300.87,59.975,1457740803,"201051344001025","219011344069620",0.00,12.00,0,299.67,340.25,0.0,0.0,0.000,339390.2,339390.2,26161,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1457740842,250384.00
03/11/2016 19:00,2,0.000,ALERT,213.06,302.07,59.970,1457740803,"201051344000458","219011344069620",0.00,12.70,0,300.87,340.25,0.0,0.0,0.000,336717.3,336717.3,21552,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1457740844,250385.00
03/11/2016 19:00,2,0.000,ALERT,213.51,301.77,59.981,1457740803,"201051344000853","219011344069620",0.00,11.70,0,300.57,342.35,0.0,0.0,0.000,334341.6,334341.6,21175,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,2,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1457740846,250386.00
03/11/2016 19:00,2,0.000,ALERT,213.29,302.07,59.991,1457740803,"201051344000685","219011344069620",0.00,12.30,0,300.27,340.25,0.0,0.0,0.000,341622.1,341622.1,25978,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1457740847,250387.00
03/11/2016 19:00,2,0.000,ALERT,213.06,301.47,60.028,1457740803,"201051344000917","219011344069620",0.00,13.70,0,298.77,330.33,0.0,0.0,0.000,338881.0,338881.0,25976,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1457740849,250388.00
03/11/2016 19:00,2,0.000,ALERT,213.06,302.07,60.012,1457740803,"201051344001145","219011344069620",0.00,11.70,0,300.57,339.95,0.0,0.0,0.000,343998.9,343998.9,25835,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1457740851,250389.00
03/11/2016 19:00,2,0.000,ALERT,213.06,301.47,59.986,1457740803,"201051344000651","219011344069620",0.00,12.00,0,299.67,340.25,0.0,0.0,0.000,335816.8,335816.8,26204,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1457740853,250390.00
03/11/2016 19:00,2,0.000,ALERT,211.93,300.57,59.991,1457740803,"274151322000088","219011344069620",0.00,15.30,0,298.77,304.18,0.0,0.0,0.000,591559.2,591559.2,14842,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1457740855,250391.00
03/11/2016 19:00,2,0.000,ALERT,213.06,299.67,59.975,1457740803,"274151322000068","219011344069620",0.00,16.30,0,298.47,397.66,0.0,0.0,0.000,494223.4,494223.4,15870,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,110,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1457740856,250392.00
03/11/2016 19:00,2,0.000,ALERT,212.61,302.37,59.996,1457740803,"201051344001135","219011344069620",0.00,12.70,0,300.27,341.15,0.0,0.0,0.000,332376.3,332376.3,26171,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1457740858,250393.00
03/11/2016 19:00,2,0.000,ALERT,213.06,302.98,59.996,1457740803,"201051344000594","219011344069620",0.00,12.30,0,300.27,342.35,0.0,0.0,0.000,338966.4,338966.4,21584,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1457740860,250394.00
03/11/2016 19:00,2,0.000,ALERT,213.06,301.77,59.959,1457740803,"201051344001203","219011344069620",0.00,12.00,0,299.97,341.15,0.0,0.0,0.000,338636.3,338636.3,26155,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1457740862,250395.00
03/11/2016 19:00,2,0.000,ALERT,212.38,301.47,59.996,1457740803,"274151322000054","219011344069620",0.00,16.00,0,298.77,330.63,0.0,0.0,0.000,604398.6,604398.6,14870,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1457740863,250396.00
03/11/2016 19:00,2,0.000,ALERT,213.29,301.77,59.986,1457740803,"201051344000867","219011344069620",0.00,12.30,0,300.57,339.95,0.0,0.0,0.000,327349.9,327349.9,21613,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1457740865,250397.00
03/11/2016 19:00,2,0.000,ALERT,212.83,302.07,60.002,1457740803,"201051344001093","219011344069620",0.00,12.30,0,299.97,315.00,0.0,0.0,0.000,337403.7,337403.7,26033,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1457740867,250398.00
03/11/2016 19:00,2,0.000,ALERT,213.06,302.07,59.991,1457740803,"201051344000900","219011344069620",0.00,11.70,0,300.27,339.65,0.0,0.0,0.000,342469.0,342469.0,21021,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1457740869,250399.00
03/11/2016 19:00,2,0.000,ALERT,213.29,301.17,59.991,1457740803,"201051344000648","219011344069620",0.00,11.00,0,300.27,341.15,0.0,0.0,0.000,335868.7,335868.7,21292,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1457740871,250400.00
03/11/2016 19:00,2,0.000,ALERT,213.06,302.68,59.996,1457740803,"201051344000569","219011344069620",0.00,12.70,0,301.17,340.85,0.0,0.0,0.000,343882.6,343882.6,20962,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1457740872,250401.00
03/11/2016 19:00,2,0.000,ALERT,213.06,302.37,59.970,1457740803,"201051344000983","219011344069620",0.00,12.00,0,300.87,339.95,0.0,0.0,0.000,336341.3,336341.3,21409,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1457740874,250402.00
03/11/2016 19:00,2,0.000,ALERT,213.06,301.77,59.991,1457740803,"201051344001158","219011344069620",0.00,11.70,0,299.67,339.95,0.0,0.0,0.000,332108.8,332108.8,21626,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1457740876,250403.00
03/11/2016 19:00,2,0.000,ALERT,213.29,302.07,59.954,1457740803,"201051344000576","219011344069620",0.00,11.30,0,300.57,338.74,0.0,0.0,0.000,336922.4,336922.4,21082,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1457740878,250404.00
03/11/2016 19:00,2,0.000,ALERT,212.61,299.67,59.996,1457740803,"274151322000087","219011344069620",0.00,16.70,0,298.17,303.58,0.0,0.0,0.000,579415.5,579415.5,14925,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1457740880,250405.00
03/11/2016 19:15,2,0.000,ALERT,211.93,299.97,59.970,1457741703,"201051344000645","219011344069620",0.00,11.00,0,298.47,303.88,0.0,0.0,0.000,336765.0,336765.0,21235,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457741705,250406.00
03/11/2016 19:15,2,0.000,ALERT,211.03,298.47,59.949,1457741703,"274151322000085","219011344069620",0.00,13.30,0,297.57,314.40,0.0,0.0,0.000,607213.8,607213.8,14888,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457741707,250407.00
03/11/2016 19:15,2,0.000,ALERT,212.16,299.37,59.965,1457741703,"201051344000633","219011344069620",0.00,10.00,0,296.96,303.28,0.0,0.0,0.000,328349.3,328349.3,21648,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457741708,250408.00
03/11/2016 19:15,2,0.000,ALERT,211.70,299.97,59.970,1457741703,"201051344000469","219011344069620",0.00,10.00,0,297.57,303.58,0.0,0.0,0.000,329143.3,329143.3,21633,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457741710,250409.00
03/11/2016 19:15,2,0.000,ALERT,211.25,299.37,59.954,1457741703,"201051344000646","219011344069620",0.00,10.70,0,297.57,303.28,0.0,0.0,0.000,334082.7,334082.7,26170,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457741712,250410.00
03/11/2016 19:15,2,0.000,ALERT,211.03,299.07,59.965,1457741703,"274151322000052","219011344069620",0.00,13.30,0,296.96,313.50,0.0,0.0,0.000,615412.3,615412.3,15106,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457741714,250411.00
03/11/2016 19:15,2,0.000,ALERT,211.70,299.37,59.938,1457741703,"201051344000585","219011344069620",0.00,11.00,0,297.57,303.58,0.0,0.0,0.000,339379.1,339379.1,26176,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457741716,250412.00
03/11/2016 19:15,2,0.000,ALERT,211.48,299.67,59.996,1457741703,"201051344001230","219011344069620",0.00,10.30,0,298.47,303.28,0.0,0.0,0.000,337896.3,337896.3,25960,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457741718,250413.00
03/11/2016 19:15,2,0.000,ALERT,211.93,299.97,59.970,1457741703,"201051344000582","219011344069620",0.00,11.00,0,299.07,303.88,0.0,0.0,0.000,331526.4,331526.4,26151,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457741720,250414.00
03/11/2016 19:15,2,0.000,ALERT,211.25,299.37,59.965,1457741703,"201051344000955","219011344069620",0.00,11.30,0,298.17,303.58,0.0,0.0,0.000,342397.9,342397.9,26087,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457741721,250415.00
03/11/2016 19:15,2,0.000,ALERT,211.03,297.87,60.002,1457741703,"274151322000094","219011344069620",0.00,13.30,0,296.66,314.10,0.0,0.0,0.000,494135.6,494135.6,15697,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457741723,250416.00
03/11/2016 19:15,2,0.000,ALERT,211.48,300.27,59.996,1457741703,"201051344000579","219011344069620",0.00,11.00,0,299.07,304.18,0.0,0.0,0.000,343286.1,343286.1,1673,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457741725,250417.00
03/11/2016 19:15,2,0.000,ALERT,211.48,299.67,59.954,1457741703,"201051344000890","219011344069620",0.00,11.00,0,298.47,304.48,0.0,0.0,0.000,339734.8,339734.8,26107,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457741727,250418.00
03/11/2016 19:15,2,0.000,ALERT,211.70,299.37,59.954,1457741703,"201051344000438","219011344069620",0.00,10.70,0,298.17,303.58,0.0,0.0,0.000,341907.5,341907.5,26103,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457741728,250419.00
03/11/2016 19:15,2,0.000,ALERT,211.93,299.07,59.949,1457741703,"201051344000417","219011344069620",0.00,11.00,0,297.57,302.98,0.0,0.0,0.000,335608.3,335608.3,26258,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457741730,250420.00
03/11/2016 19:15,2,0.000,ALERT,211.03,298.77,59.965,1457741703,"274151322000083","219011344069620",0.00,13.30,0,297.26,314.70,0.0,0.0,0.000,609515.9,609515.9,15143,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457741732,250421.00
03/11/2016 19:15,2,0.000,ALERT,211.48,299.07,59.965,1457741703,"274151322000076","219011344069620",0.00,13.30,0,297.26,313.80,0.0,0.0,0.000,648633.8,648633.8,15147,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457741734,250422.00
03/11/2016 19:15,2,0.000,ALERT,211.70,300.57,59.970,1457741703,"201051344000868","219011344069620",0.00,10.30,0,299.07,304.48,0.0,0.0,0.000,328126.2,328126.2,21372,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457741736,250423.00
03/11/2016 19:15,2,0.000,ALERT,211.03,299.37,59.970,1457741703,"274151322000095","219011344069620",0.00,13.00,0,298.17,315.60,0.0,0.0,0.000,641859.2,641859.2,15032,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457741738,250424.00
03/11/2016 19:15,2,0.000,ALERT,211.25,299.67,59.981,1457741703,"201051344000988","219011344069620",0.00,10.70,0,296.06,303.28,0.0,0.0,0.000,326325.5,326325.5,21647,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457741739,250425.00
03/11/2016 19:15,2,0.000,ALERT,211.70,298.47,59.970,1457741703,"201051344001025","219011344069620",0.00,10.30,0,297.26,303.88,0.0,0.0,0.000,339390.2,339390.2,26163,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457741741,250426.00
03/11/2016 19:15,2,0.000,ALERT,211.25,299.97,59.965,1457741703,"201051344000458","219011344069620",0.00,11.30,0,298.77,304.18,0.0,0.0,0.000,336717.3,336717.3,21554,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457741743,250427.00
03/11/2016 19:15,2,0.000,ALERT,211.70,299.37,59.959,1457741703,"201051344000853","219011344069620",0.00,10.30,0,298.47,303.58,0.0,0.0,0.000,334341.6,334341.6,21177,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457741745,250428.00
03/11/2016 19:15,2,0.000,ALERT,211.93,299.37,59.981,1457741703,"201051344000685","219011344069620",0.00,10.70,0,298.17,303.58,0.0,0.0,0.000,341622.1,341622.1,25980,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457741747,250429.00
03/11/2016 19:15,2,0.000,ALERT,211.70,298.47,59.981,1457741703,"201051344000917","219011344069620",0.00,12.00,0,296.66,302.98,0.0,0.0,0.000,338881.0,338881.0,25978,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457741748,250430.00
03/11/2016 19:15,2,0.000,ALERT,211.93,299.67,59.996,1457741703,"201051344001145","219011344069620",0.00,10.30,0,298.47,304.18,0.0,0.0,0.000,343998.9,343998.9,25837,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457741750,250431.00
03/11/2016 19:15,2,0.000,ALERT,211.70,298.47,59.975,1457741703,"201051344000651","219011344069620",0.00,10.30,0,297.57,302.98,0.0,0.0,0.000,335816.8,335816.8,26206,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457741752,250432.00
03/11/2016 19:15,2,0.000,ALERT,210.57,297.87,59.975,1457741703,"274151322000088","219011344069620",0.00,13.70,0,296.96,313.20,0.0,0.0,0.000,591559.2,591559.2,14844,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457741754,250433.00
03/11/2016 19:15,2,0.000,ALERT,211.70,297.87,59.986,1457741703,"274151322000068","219011344069620",0.00,14.30,0,296.66,312.89,0.0,0.0,0.000,494223.4,494223.4,15872,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457741755,250434.00
03/11/2016 19:15,2,0.000,ALERT,211.25,299.37,59.981,1457741703,"201051344001135","219011344069620",0.00,11.00,0,298.17,304.18,0.0,0.0,0.000,332376.3,332376.3,26173,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457741757,250435.00
03/11/2016 19:15,2,0.000,ALERT,211.25,300.27,59.981,1457741703,"201051344000594","219011344069620",0.00,11.00,0,298.47,304.18,0.0,0.0,0.000,338966.4,338966.4,21586,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457741759,250436.00
03/11/2016 19:15,2,0.000,ALERT,211.48,298.77,60.028,1457741703,"201051344001203","219011344069620",0.00,10.70,0,297.87,305.08,0.0,0.0,0.000,338636.3,338636.3,26157,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457741761,250437.00
03/11/2016 19:15,2,0.000,ALERT,210.80,298.77,59.986,1457741703,"274151322000054","219011344069620",0.00,14.00,0,296.96,314.10,0.0,0.0,0.000,604398.6,604398.6,14872,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457741763,250438.00
03/11/2016 19:15,2,0.000,ALERT,211.70,299.67,59.981,1457741703,"201051344000867","219011344069620",0.00,11.30,0,298.17,303.88,0.0,0.0,0.000,327349.9,327349.9,21615,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457741764,250439.00
03/11/2016 19:15,2,0.000,ALERT,211.70,299.07,60.034,1457741703,"201051344001093","219011344069620",0.00,11.00,0,297.87,303.28,0.0,0.0,0.000,337403.7,337403.7,26035,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457741766,250440.00
03/11/2016 19:15,2,0.000,ALERT,211.48,299.97,59.981,1457741703,"201051344000900","219011344069620",0.00,10.30,0,298.17,303.58,0.0,0.0,0.000,342469.0,342469.0,21023,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457741768,250441.00
03/11/2016 19:15,2,0.000,ALERT,211.48,299.07,59.970,1457741703,"201051344000648","219011344069620",0.00,10.00,0,297.87,303.58,0.0,0.0,0.000,335868.7,335868.7,21294,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457741770,250442.00
03/11/2016 19:15,2,0.000,ALERT,211.48,300.57,60.023,1457741703,"201051344000569","219011344069620",0.00,11.00,0,299.07,304.48,0.0,0.0,0.000,343882.6,343882.6,20964,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457741772,250443.00
03/11/2016 19:15,2,0.000,ALERT,211.48,299.97,59.986,1457741703,"201051344000983","219011344069620",0.00,10.70,0,298.77,304.18,0.0,0.0,0.000,336341.3,336341.3,21411,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457741774,250444.00
03/11/2016 19:15,2,0.000,ALERT,211.48,299.37,59.970,1457741703,"201051344001158","219011344069620",0.00,10.30,0,297.87,302.98,0.0,0.0,0.000,332108.8,332108.8,21628,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457741776,250445.00
03/11/2016 19:15,2,0.000,ALERT,211.93,299.97,59.975,1457741703,"201051344000576","219011344069620",0.00,10.00,0,298.47,303.58,0.0,0.0,0.000,336922.4,336922.4,21084,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457741778,250446.00
03/11/2016 19:15,2,0.000,ALERT,210.80,297.26,59.938,1457741703,"274151322000087","219011344069620",0.00,14.70,0,296.36,313.80,0.0,0.0,0.000,579415.5,579415.5,14927,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457741779,250447.00
03/11/2016 19:30,2,0.000,ALERT,212.38,300.57,59.986,1457742603,"201051344000645","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,336765.0,336765.0,21237,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457742605,250448.00
03/11/2016 19:30,2,0.000,ALERT,211.25,298.77,59.991,1457742603,"274151322000085","219011344069620",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,607213.8,607213.8,14890,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457742607,250449.00
03/11/2016 19:30,2,0.000,ALERT,212.61,300.57,59.991,1457742603,"201051344000633","219011344069620",0.00,9.30,0,296.06,301.47,0.0,0.0,0.000,328349.3,328349.3,21650,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457742609,250450.00
03/11/2016 19:30,2,0.000,ALERT,211.93,300.57,59.991,1457742603,"201051344000469","219011344069620",0.00,9.30,0,296.66,301.47,0.0,0.0,0.000,329143.3,329143.3,21635,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457742611,250451.00
03/11/2016 19:30,2,0.000,ALERT,211.48,299.37,60.007,1457742603,"201051344000646","219011344069620",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,334082.7,334082.7,26172,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457742612,250452.00
03/11/2016 19:30,2,0.000,ALERT,211.25,299.67,59.996,1457742603,"274151322000052","219011344069620",0.00,12.00,0,296.06,300.57,0.0,0.0,0.000,615412.3,615412.3,15108,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457742614,250453.00
03/11/2016 19:30,2,0.000,ALERT,211.93,299.67,59.996,1457742603,"201051344000585","219011344069620",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,339379.1,339379.1,26178,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457742616,250454.00
03/11/2016 19:30,2,0.000,ALERT,211.70,299.67,60.028,1457742603,"201051344001230","219011344069620",0.00,9.30,0,297.26,300.87,0.0,0.0,0.000,337896.3,337896.3,25962,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457742618,250455.00
03/11/2016 19:30,2,0.000,ALERT,212.38,300.57,59.981,1457742603,"201051344000582","219011344069620",0.00,10.00,0,297.87,301.47,0.0,0.0,0.000,331526.4,331526.4,26153,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457742620,250456.00
03/11/2016 19:30,2,0.000,ALERT,211.48,299.37,59.981,1457742603,"201051344000955","219011344069620",0.00,10.30,0,297.26,300.87,0.0,0.0,0.000,342397.9,342397.9,26089,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457742621,250457.00
03/11/2016 19:30,2,0.000,ALERT,211.48,297.87,59.986,1457742603,"274151322000094","219011344069620",0.00,11.70,0,295.76,299.37,0.0,0.0,0.000,494135.6,494135.6,15699,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457742623,250458.00
03/11/2016 19:30,2,0.000,ALERT,211.70,301.17,59.981,1457742603,"201051344000579","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,343286.1,343286.1,1675,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457742625,250459.00
03/11/2016 19:30,2,0.000,ALERT,211.70,299.97,60.012,1457742603,"201051344000890","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,339734.8,339734.8,26109,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457742627,250460.00
03/11/2016 19:30,2,0.000,ALERT,211.93,299.37,59.996,1457742603,"201051344000438","219011344069620",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,341907.5,341907.5,26105,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457742629,250461.00
03/11/2016 19:30,2,0.000,ALERT,212.16,299.07,59.986,1457742603,"201051344000417","219011344069620",0.00,10.00,0,296.66,300.27,0.0,0.0,0.000,335608.3,335608.3,26260,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457742630,250462.00
03/11/2016 19:30,2,0.000,ALERT,211.48,299.07,59.986,1457742603,"274151322000083","219011344069620",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,609515.9,609515.9,15145,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457742632,250463.00
03/11/2016 19:30,2,0.000,ALERT,211.93,298.47,59.981,1457742603,"274151322000076","219011344069620",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,648633.8,648633.8,15149,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457742634,250464.00
03/11/2016 19:30,2,0.000,ALERT,211.93,301.47,60.039,1457742603,"201051344000868","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,328126.2,328126.2,21374,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457742636,250465.00
03/11/2016 19:30,2,0.000,ALERT,211.48,299.67,60.007,1457742603,"274151322000095","219011344069620",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,641859.2,641859.2,15034,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457742638,250466.00
03/11/2016 19:30,2,0.000,ALERT,211.70,298.77,59.991,1457742603,"201051344001025","219011344069620",0.00,9.30,0,296.66,301.47,0.0,0.0,0.000,339390.2,339390.2,26165,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457742641,250467.00
03/11/2016 19:30,2,0.000,ALERT,211.93,300.87,59.949,1457742603,"201051344000458","219011344069620",0.00,10.70,0,297.87,302.68,0.0,0.0,0.000,336717.3,336717.3,21556,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457742642,250468.00
03/11/2016 19:30,2,0.000,ALERT,212.61,300.57,59.996,1457742603,"201051344000853","219011344069620",0.00,9.70,0,297.26,302.07,0.0,0.0,0.000,334341.6,334341.6,21179,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457742644,250469.00
03/11/2016 19:30,2,0.000,ALERT,212.16,299.67,59.991,1457742603,"201051344000685","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,341622.1,341622.1,25982,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457742646,250470.00
03/11/2016 19:30,2,0.000,ALERT,212.16,299.07,59.981,1457742603,"201051344000917","219011344069620",0.00,11.00,0,295.76,300.27,0.0,0.0,0.000,338881.0,338881.0,25980,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457742648,250471.00
