ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/11/2016 19:30,2,0.000,ALERT,211.93,299.67,59.991,1457742603,"201051344001145","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,343998.9,343998.9,25839,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457742650,250472.00
03/11/2016 19:30,2,0.000,ALERT,211.93,298.47,59.981,1457742603,"201051344000651","219011344069620",0.00,9.30,0,296.66,300.27,0.0,0.0,0.000,335816.8,335816.8,26208,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457742652,250473.00
03/11/2016 19:30,2,0.000,ALERT,210.80,298.17,59.981,1457742603,"274151322000088","219011344069620",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,591559.2,591559.2,14846,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457742653,250474.00
03/11/2016 19:30,2,0.000,ALERT,211.70,297.87,59.965,1457742603,"274151322000068","219011344069620",0.00,12.70,0,295.76,299.07,0.0,0.0,0.000,494223.4,494223.4,15874,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457742655,250475.00
03/11/2016 19:30,2,0.000,ALERT,211.48,299.37,59.975,1457742603,"201051344001135","219011344069620",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,332376.3,332376.3,26175,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457742657,250476.00
03/11/2016 19:30,2,0.000,ALERT,211.70,301.47,59.981,1457742603,"201051344000594","219011344069620",0.00,10.00,0,297.26,302.37,0.0,0.0,0.000,338966.4,338966.4,21588,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457742659,250477.00
03/11/2016 19:30,2,0.000,ALERT,211.93,299.07,59.986,1457742603,"201051344001203","219011344069620",0.00,9.70,0,296.96,302.37,0.0,0.0,0.000,338636.3,338636.3,26159,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457742661,250478.00
03/11/2016 19:30,2,0.000,ALERT,211.25,298.47,59.970,1457742603,"274151322000054","219011344069620",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,604398.6,604398.6,14874,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457742662,250479.00
03/11/2016 19:30,2,0.000,ALERT,212.38,300.87,59.981,1457742603,"201051344000867","219011344069620",0.00,10.30,0,297.57,302.37,0.0,0.0,0.000,327349.9,327349.9,21617,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457742664,250480.00
03/11/2016 19:30,2,0.000,ALERT,211.93,299.37,59.975,1457742603,"201051344001093","219011344069620",0.00,10.30,0,296.96,300.87,0.0,0.0,0.000,337403.7,337403.7,26037,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457742666,250481.00
03/11/2016 19:30,2,0.000,ALERT,211.93,300.57,59.970,1457742603,"201051344000900","219011344069620",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,342469.0,342469.0,21025,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457742668,250482.00
03/11/2016 19:30,2,0.000,ALERT,212.16,300.27,59.970,1457742603,"201051344000648","219011344069620",0.00,9.30,0,297.26,302.07,0.0,0.0,0.000,335868.7,335868.7,21296,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457742670,250483.00
03/11/2016 19:30,2,0.000,ALERT,211.93,301.17,59.933,1457742603,"201051344000569","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,343882.6,343882.6,20966,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457742671,250484.00
03/11/2016 19:30,2,0.000,ALERT,211.93,300.87,59.970,1457742603,"201051344000983","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,336341.3,336341.3,21413,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457742673,250485.00
03/11/2016 19:30,2,0.000,ALERT,211.93,299.97,59.954,1457742603,"201051344001158","219011344069620",0.00,9.70,0,296.96,301.47,0.0,0.0,0.000,332108.8,332108.8,21630,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457742675,250486.00
03/11/2016 19:30,2,0.000,ALERT,212.16,300.57,59.917,1457742603,"201051344000576","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,336922.4,336922.4,21086,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457742677,250487.00
03/11/2016 19:30,2,0.000,ALERT,211.25,297.57,59.965,1457742603,"274151322000087","219011344069620",0.00,13.00,0,295.46,299.37,0.0,0.0,0.000,579415.5,579415.5,14929,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457742679,250488.00
03/11/2016 19:30,2,0.000,ALERT,211.70,300.57,59.965,1457742603,"201051344000988","219011344069620",0.00,10.00,0,295.46,301.77,0.0,0.0,0.000,326325.5,326325.5,21649,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457742680,250489.00
03/11/2016 19:45,2,0.000,ALERT,212.61,300.87,59.917,1457743503,"201051344000645","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,336765.0,336765.0,21239,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457743505,250490.00
03/11/2016 19:45,2,0.000,ALERT,211.93,299.07,59.954,1457743503,"274151322000085","219011344069620",0.00,11.00,0,296.36,300.57,0.0,0.0,0.000,607213.8,607213.8,14892,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457743507,250491.00
03/11/2016 19:45,2,0.000,ALERT,212.83,300.87,59.959,1457743503,"201051344000633","219011344069620",0.00,9.00,0,297.26,302.07,0.0,0.0,0.000,328349.3,328349.3,21652,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457743508,250492.00
03/11/2016 19:45,2,0.000,ALERT,212.38,301.17,59.965,1457743503,"201051344000469","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,329143.3,329143.3,21637,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457743510,250493.00
03/11/2016 19:45,2,0.000,ALERT,211.70,299.67,59.933,1457743503,"201051344000646","219011344069620",0.00,9.00,0,296.96,301.17,0.0,0.0,0.000,334082.7,334082.7,26174,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457743512,250494.00
03/11/2016 19:45,2,0.000,ALERT,211.25,299.07,59.954,1457743503,"274151322000052","219011344069620",0.00,10.70,0,296.06,300.87,0.0,0.0,0.000,615412.3,615412.3,15110,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457743514,250495.00
03/11/2016 19:45,2,0.000,ALERT,212.16,299.97,59.959,1457743503,"201051344000585","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,339379.1,339379.1,26180,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457743515,250496.00
03/11/2016 19:45,2,0.000,ALERT,211.93,300.27,59.954,1457743503,"201051344001230","219011344069620",0.00,9.00,0,297.87,301.47,0.0,0.0,0.000,337896.3,337896.3,25964,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457743517,250497.00
03/11/2016 19:45,2,0.000,ALERT,212.61,300.87,59.954,1457743503,"201051344000582","219011344069620",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,331526.4,331526.4,26155,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457743519,250498.00
03/11/2016 19:45,2,0.000,ALERT,211.70,299.97,59.938,1457743503,"201051344000955","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,342397.9,342397.9,26091,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457743521,250499.00
03/11/2016 19:45,2,0.000,ALERT,211.70,298.47,59.965,1457743503,"274151322000094","219011344069620",0.00,10.30,0,295.76,299.67,0.0,0.0,0.000,494135.6,494135.6,15701,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457743523,250500.00
03/11/2016 19:45,2,0.000,ALERT,212.16,301.77,59.922,1457743503,"201051344000579","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,343286.1,343286.1,1677,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457743525,250501.00
03/11/2016 19:45,2,0.000,ALERT,211.93,300.27,59.991,1457743503,"201051344000890","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,339734.8,339734.8,26111,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457743526,250502.00
03/11/2016 19:45,2,0.000,ALERT,212.16,299.97,59.975,1457743503,"201051344000438","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,341907.5,341907.5,26107,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457743528,250503.00
03/11/2016 19:45,2,0.000,ALERT,212.38,299.37,59.965,1457743503,"201051344000417","219011344069620",0.00,9.30,0,296.96,300.57,0.0,0.0,0.000,335608.3,335608.3,26262,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457743530,250504.00
03/11/2016 19:45,2,0.000,ALERT,211.48,299.07,59.959,1457743503,"274151322000083","219011344069620",0.00,11.00,0,296.66,300.57,0.0,0.0,0.000,609515.9,609515.9,15147,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457743532,250505.00
03/11/2016 19:45,2,0.000,ALERT,211.93,299.07,59.959,1457743503,"274151322000076","219011344069620",0.00,11.00,0,296.36,300.57,0.0,0.0,0.000,648633.8,648633.8,15151,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457743534,250506.00
03/11/2016 19:45,2,0.000,ALERT,212.16,301.77,59.970,1457743503,"201051344000868","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,328126.2,328126.2,21376,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457743535,250507.00
03/11/2016 19:45,2,0.000,ALERT,211.48,299.97,59.970,1457743503,"274151322000095","219011344069620",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,641859.2,641859.2,15036,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457743537,250508.00
03/11/2016 19:45,2,0.000,ALERT,212.16,301.17,59.949,1457743503,"201051344000988","219011344069620",0.00,9.70,0,296.36,302.37,0.0,0.0,0.000,326325.5,326325.5,21651,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457743539,250509.00
03/11/2016 19:45,2,0.000,ALERT,211.70,298.77,59.981,1457743503,"201051344001025","219011344069620",0.00,9.00,0,296.66,301.77,0.0,0.0,0.000,339390.2,339390.2,26167,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457743541,250510.00
03/11/2016 19:45,2,0.000,ALERT,212.16,301.47,59.981,1457743503,"201051344000458","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,336717.3,336717.3,21558,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457743543,250511.00
03/11/2016 19:45,2,0.000,ALERT,212.83,301.17,59.981,1457743503,"201051344000853","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,334341.6,334341.6,21181,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457743544,250512.00
03/11/2016 19:45,2,0.000,ALERT,212.16,299.67,60.018,1457743503,"201051344000685","219011344069620",0.00,9.30,0,297.57,301.17,0.0,0.0,0.000,341622.1,341622.1,25984,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457743546,250513.00
03/11/2016 19:45,2,0.000,ALERT,212.16,299.37,60.018,1457743503,"201051344000917","219011344069620",0.00,10.30,0,296.36,300.57,0.0,0.0,0.000,338881.0,338881.0,25982,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457743548,250514.00
03/11/2016 19:45,2,0.000,ALERT,212.38,299.97,59.975,1457743503,"201051344001145","219011344069620",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,343998.9,343998.9,25841,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457743550,250515.00
03/11/2016 19:45,2,0.000,ALERT,211.93,299.07,59.970,1457743503,"201051344000651","219011344069620",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,335816.8,335816.8,26210,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457743552,250516.00
03/11/2016 19:45,2,0.000,ALERT,211.25,299.07,59.949,1457743503,"274151322000088","219011344069620",0.00,11.00,0,296.06,300.27,0.0,0.0,0.000,591559.2,591559.2,14848,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457743553,250517.00
03/11/2016 19:45,2,0.000,ALERT,212.16,298.47,59.975,1457743503,"274151322000068","219011344069620",0.00,11.70,0,295.76,299.37,0.0,0.0,0.000,494223.4,494223.4,15876,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457743555,250518.00
03/11/2016 19:45,2,0.000,ALERT,211.70,299.67,59.986,1457743503,"201051344001135","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,332376.3,332376.3,26177,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457743557,250519.00
03/11/2016 19:45,2,0.000,ALERT,211.93,302.07,59.949,1457743503,"201051344000594","219011344069620",0.00,9.30,0,298.47,302.98,0.0,0.0,0.000,338966.4,338966.4,21590,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457743559,250520.00
03/11/2016 19:45,2,0.000,ALERT,211.93,299.37,59.981,1457743503,"201051344001203","219011344069620",0.00,9.30,0,297.57,302.98,0.0,0.0,0.000,338636.3,338636.3,26161,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457743561,250521.00
03/11/2016 19:45,2,0.000,ALERT,211.48,299.37,59.986,1457743503,"274151322000054","219011344069620",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,604398.6,604398.6,14876,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457743563,250522.00
03/11/2016 19:45,2,0.000,ALERT,212.61,301.17,60.028,1457743503,"201051344000867","219011344069620",0.00,9.70,0,298.17,302.98,0.0,0.0,0.000,327349.9,327349.9,21619,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457743564,250523.00
03/11/2016 19:45,2,0.000,ALERT,211.93,299.67,59.991,1457743503,"201051344001093","219011344069620",0.00,9.70,0,297.57,301.17,0.0,0.0,0.000,337403.7,337403.7,26039,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457743566,250524.00
03/11/2016 19:45,2,0.000,ALERT,212.16,301.47,59.991,1457743503,"201051344000900","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,342469.0,342469.0,21027,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457743568,250525.00
03/11/2016 19:45,2,0.000,ALERT,212.61,300.87,59.959,1457743503,"201051344000648","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,335868.7,335868.7,21298,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457743570,250526.00
03/11/2016 19:45,2,0.000,ALERT,212.38,301.77,59.944,1457743503,"201051344000569","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,343882.6,343882.6,20968,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457743572,250527.00
03/11/2016 19:45,2,0.000,ALERT,212.16,301.77,59.996,1457743503,"201051344000983","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,336341.3,336341.3,21415,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457743573,250528.00
03/11/2016 19:45,2,0.000,ALERT,212.38,301.17,59.986,1457743503,"201051344001158","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,332108.8,332108.8,21632,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457743575,250529.00
03/11/2016 19:45,2,0.000,ALERT,212.61,301.77,59.986,1457743503,"201051344000576","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,336922.4,336922.4,21088,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457743577,250530.00
03/11/2016 19:45,2,0.000,ALERT,211.48,298.77,59.996,1457743503,"274151322000087","219011344069620",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,579415.5,579415.5,14931,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457743579,250531.00
03/11/2016 20:00,2,0.000,ALERT,212.61,300.87,59.959,1457744404,"201051344000645","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,336765.0,336765.0,21241,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457744406,250532.00
03/11/2016 20:00,2,0.000,ALERT,211.25,298.17,59.959,1457744404,"274151322000085","219011344069620",0.00,10.30,0,297.26,300.57,0.0,0.0,0.000,607213.8,607213.8,14894,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457744407,250533.00
03/11/2016 20:00,2,0.000,ALERT,212.61,300.57,59.959,1457744404,"201051344000633","219011344069620",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,328349.3,328349.3,21654,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457744409,250534.00
03/11/2016 20:00,2,0.000,ALERT,211.93,300.57,59.975,1457744404,"201051344000469","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,329143.3,329143.3,21639,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457744411,250535.00
03/11/2016 20:00,2,0.000,ALERT,211.48,299.07,59.996,1457744404,"201051344000646","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,334082.7,334082.7,26176,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457744413,250536.00
03/11/2016 20:00,2,0.000,ALERT,211.03,299.67,60.007,1457744404,"274151322000052","219011344069620",0.00,10.30,0,296.96,300.87,0.0,0.0,0.000,615412.3,615412.3,15112,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457744415,250537.00
03/11/2016 20:00,2,0.000,ALERT,211.93,299.37,59.986,1457744404,"201051344000585","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,339379.1,339379.1,26182,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457744416,250538.00
03/11/2016 20:00,2,0.000,ALERT,211.48,299.37,59.981,1457744404,"201051344001230","219011344069620",0.00,9.00,0,297.87,301.47,0.0,0.0,0.000,337896.3,337896.3,25966,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457744418,250539.00
03/11/2016 20:00,2,0.000,ALERT,212.38,300.27,59.981,1457744404,"201051344000582","219011344069620",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,331526.4,331526.4,26157,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457744420,250540.00
03/11/2016 20:00,2,0.000,ALERT,211.25,299.07,59.975,1457744404,"201051344000955","219011344069620",0.00,9.70,0,297.57,301.17,0.0,0.0,0.000,342397.9,342397.9,26093,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457744422,250541.00
03/11/2016 20:00,2,0.000,ALERT,211.25,298.17,59.975,1457744404,"274151322000094","219011344069620",0.00,10.00,0,296.96,299.67,0.0,0.0,0.000,494135.6,494135.6,15703,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457744424,250542.00
03/11/2016 20:00,2,0.000,ALERT,212.16,301.47,60.002,1457744404,"201051344000579","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,343286.1,343286.1,1679,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457744426,250543.00
03/11/2016 20:00,2,0.000,ALERT,211.48,299.67,60.028,1457744404,"201051344000890","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,339734.8,339734.8,26113,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457744428,250544.00
03/11/2016 20:00,2,0.000,ALERT,211.70,299.37,59.991,1457744404,"201051344000438","219011344069620",0.00,9.00,0,297.87,301.47,0.0,0.0,0.000,341907.5,341907.5,26109,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457744429,250545.00
03/11/2016 20:00,2,0.000,ALERT,211.93,298.77,59.986,1457744404,"201051344000417","219011344069620",0.00,9.30,0,297.26,300.57,0.0,0.0,0.000,335608.3,335608.3,26264,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457744431,250546.00
03/11/2016 20:00,2,0.000,ALERT,211.48,299.37,59.975,1457744404,"274151322000083","219011344069620",0.00,10.30,0,297.57,300.87,0.0,0.0,0.000,609515.9,609515.9,15149,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457744433,250547.00
03/11/2016 20:00,2,0.000,ALERT,211.93,298.77,59.986,1457744404,"274151322000076","219011344069620",0.00,10.30,0,297.26,300.57,0.0,0.0,0.000,648633.8,648633.8,15153,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457744435,250548.00
03/11/2016 20:00,2,0.000,ALERT,211.93,301.77,59.981,1457744404,"201051344000868","219011344069620",0.00,9.30,0,299.97,303.88,0.0,0.0,0.000,328126.2,328126.2,21378,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457744437,250549.00
03/11/2016 20:00,2,0.000,ALERT,211.25,299.97,60.028,1457744404,"274151322000095","219011344069620",0.00,9.70,0,298.47,301.17,0.0,0.0,0.000,641859.2,641859.2,15038,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457744439,250550.00
03/11/2016 20:00,2,0.000,ALERT,211.93,301.17,59.996,1457744404,"201051344000988","219011344069620",0.00,9.70,0,296.96,302.68,0.0,0.0,0.000,326325.5,326325.5,21653,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457744441,250551.00
03/11/2016 20:00,2,0.000,ALERT,211.48,298.47,59.986,1457744404,"201051344001025","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,339390.2,339390.2,26169,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457744442,250552.00
03/11/2016 20:00,2,0.000,ALERT,211.93,301.17,60.018,1457744404,"201051344000458","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,336717.3,336717.3,21560,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457744444,250553.00
03/11/2016 20:00,2,0.000,ALERT,212.61,301.17,59.986,1457744404,"201051344000853","219011344069620",0.00,9.30,0,299.37,302.98,0.0,0.0,0.000,334341.6,334341.6,21183,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457744446,250554.00
03/11/2016 20:00,2,0.000,ALERT,211.93,299.37,60.002,1457744404,"201051344000685","219011344069620",0.00,9.30,0,297.87,301.17,0.0,0.0,0.000,341622.1,341622.1,25986,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457744448,250555.00
03/11/2016 20:00,2,0.000,ALERT,211.93,299.07,59.981,1457744404,"201051344000917","219011344069620",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,338881.0,338881.0,25984,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457744450,250556.00
03/11/2016 20:00,2,0.000,ALERT,211.93,299.67,59.986,1457744404,"201051344001145","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,343998.9,343998.9,25843,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457744451,250557.00
03/11/2016 20:00,2,0.000,ALERT,211.70,298.77,59.991,1457744404,"201051344000651","219011344069620",0.00,8.50,0,297.26,300.57,0.0,0.0,0.000,335816.8,335816.8,26212,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457744453,250558.00
03/11/2016 20:00,2,0.000,ALERT,211.03,299.07,60.002,1457744404,"274151322000088","219011344069620",0.00,10.70,0,297.26,300.27,0.0,0.0,0.000,591559.2,591559.2,14850,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457744455,250559.00
03/11/2016 20:00,2,0.000,ALERT,212.16,298.17,59.991,1457744404,"274151322000068","219011344069620",0.00,11.00,0,296.66,299.67,0.0,0.0,0.000,494223.4,494223.4,15878,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457744457,250560.00
03/11/2016 20:00,2,0.000,ALERT,211.48,299.37,59.986,1457744404,"201051344001135","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,332376.3,332376.3,26179,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457744458,250561.00
03/11/2016 20:00,2,0.000,ALERT,211.70,301.77,59.991,1457744404,"201051344000594","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,338966.4,338966.4,21592,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457744460,250562.00
03/11/2016 20:00,2,0.000,ALERT,211.93,299.07,59.996,1457744404,"201051344001203","219011344069620",0.00,9.30,0,297.57,302.98,0.0,0.0,0.000,338636.3,338636.3,26163,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457744462,250563.00
03/11/2016 20:00,2,0.000,ALERT,211.25,299.67,59.954,1457744404,"274151322000054","219011344069620",0.00,11.00,0,297.26,300.87,0.0,0.0,0.000,604398.6,604398.6,14878,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457744464,250564.00
03/11/2016 20:00,2,0.000,ALERT,212.16,300.87,59.986,1457744404,"201051344000867","219011344069620",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,327349.9,327349.9,21621,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457744466,250565.00
03/11/2016 20:00,2,0.000,ALERT,211.93,299.37,60.018,1457744404,"201051344001093","219011344069620",0.00,10.30,0,297.57,301.17,0.0,0.0,0.000,337403.7,337403.7,26041,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457744467,250566.00
03/11/2016 20:00,2,0.000,ALERT,211.93,301.17,59.986,1457744404,"201051344000900","219011344069620",0.00,9.30,0,299.37,302.98,0.0,0.0,0.000,342469.0,342469.0,21029,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457744469,250567.00
03/11/2016 20:00,2,0.000,ALERT,212.38,300.57,59.991,1457744404,"201051344000648","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,335868.7,335868.7,21300,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457744471,250568.00
03/11/2016 20:00,2,0.000,ALERT,211.93,301.47,59.986,1457744404,"201051344000569","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,343882.6,343882.6,20970,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457744473,250569.00
03/11/2016 20:00,2,0.000,ALERT,212.16,301.47,59.965,1457744404,"201051344000983","219011344069620",0.00,9.70,0,299.67,303.58,0.0,0.0,0.000,336341.3,336341.3,21417,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457744475,250570.00
03/11/2016 20:00,2,0.000,ALERT,211.93,300.57,59.991,1457744404,"201051344001158","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,332108.8,332108.8,21634,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457744477,250571.00
03/11/2016 20:00,2,0.000,ALERT,212.38,301.47,59.954,1457744404,"201051344000576","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,336922.4,336922.4,21090,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457744479,250572.00
03/11/2016 20:00,2,0.000,ALERT,211.48,298.77,59.959,1457744404,"274151322000087","219011344069620",0.00,11.30,0,296.36,299.97,0.0,0.0,0.000,579415.5,579415.5,14933,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457744480,250573.00
03/11/2016 20:15,2,0.000,ALERT,212.83,301.47,59.986,1457745303,"201051344000645","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,336765.0,336765.0,21243,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457745305,250574.00
03/11/2016 20:15,2,0.000,ALERT,211.70,299.07,59.986,1457745303,"274151322000085","219011344069620",0.00,10.30,0,296.96,300.57,0.0,0.0,0.000,607213.8,607213.8,14896,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457745307,250575.00
03/11/2016 20:15,2,0.000,ALERT,213.06,300.87,59.986,1457745303,"201051344000633","219011344069620",0.00,9.30,0,297.26,302.07,0.0,0.0,0.000,328349.3,328349.3,21656,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457745309,250576.00
03/11/2016 20:15,2,0.000,ALERT,212.38,301.17,59.996,1457745303,"201051344000469","219011344069620",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,329143.3,329143.3,21641,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457745311,250577.00
03/11/2016 20:15,2,0.000,ALERT,212.16,300.27,59.991,1457745303,"201051344000646","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,334082.7,334082.7,26178,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457745312,250578.00
03/11/2016 20:15,2,0.000,ALERT,211.48,299.67,59.986,1457745303,"274151322000052","219011344069620",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,615412.3,615412.3,15114,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457745314,250579.00
03/11/2016 20:15,2,0.000,ALERT,212.38,300.27,59.991,1457745303,"201051344000585","219011344069620",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,339379.1,339379.1,26184,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457745316,250580.00
03/11/2016 20:15,2,0.000,ALERT,212.16,300.27,60.002,1457745303,"201051344001230","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,337896.3,337896.3,25968,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457745318,250581.00
03/11/2016 20:15,2,0.000,ALERT,212.83,300.87,59.996,1457745303,"201051344000582","219011344069620",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,331526.4,331526.4,26159,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457745320,250582.00
03/11/2016 20:15,2,0.000,ALERT,211.93,299.97,59.996,1457745303,"201051344000955","219011344069620",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,342397.9,342397.9,26095,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457745321,250583.00
03/11/2016 20:15,2,0.000,ALERT,211.93,298.77,59.996,1457745303,"274151322000094","219011344069620",0.00,9.70,0,296.36,299.97,0.0,0.0,0.000,494135.6,494135.6,15705,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457745323,250584.00
03/11/2016 20:15,2,0.000,ALERT,212.38,302.07,59.991,1457745303,"201051344000579","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,343286.1,343286.1,1681,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457745325,250585.00
03/11/2016 20:15,2,0.000,ALERT,212.16,300.57,59.996,1457745303,"201051344000890","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,339734.8,339734.8,26115,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457745327,250586.00
03/11/2016 20:15,2,0.000,ALERT,212.61,300.27,59.954,1457745303,"201051344000438","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,341907.5,341907.5,26111,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457745329,250587.00
03/11/2016 20:15,2,0.000,ALERT,212.38,299.37,59.996,1457745303,"201051344000417","219011344069620",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,335608.3,335608.3,26266,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457745330,250588.00
03/11/2016 20:15,2,0.000,ALERT,211.93,299.37,59.996,1457745303,"274151322000083","219011344069620",0.00,10.00,0,297.26,300.87,0.0,0.0,0.000,609515.9,609515.9,15151,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457745332,250589.00
03/11/2016 20:15,2,0.000,ALERT,212.61,299.37,59.996,1457745303,"274151322000076","219011344069620",0.00,10.30,0,296.96,300.87,0.0,0.0,0.000,648633.8,648633.8,15155,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457745334,250590.00
03/11/2016 20:15,2,0.000,ALERT,212.61,302.37,59.965,1457745303,"201051344000868","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,328126.2,328126.2,21380,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457745336,250591.00
03/11/2016 20:15,2,0.000,ALERT,211.70,300.27,59.996,1457745303,"274151322000095","219011344069620",0.00,9.70,0,297.87,301.47,0.0,0.0,0.000,641859.2,641859.2,15040,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457745338,250592.00
03/11/2016 20:15,2,0.000,ALERT,212.38,301.77,59.991,1457745303,"201051344000988","219011344069620",0.00,10.00,0,296.66,302.68,0.0,0.0,0.000,326325.5,326325.5,21655,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457745339,250593.00
03/11/2016 20:15,2,0.000,ALERT,212.16,299.07,60.007,1457745303,"201051344001025","219011344069620",0.00,9.30,0,296.66,301.77,0.0,0.0,0.000,339390.2,339390.2,26171,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457745341,250594.00
03/11/2016 20:15,2,0.000,ALERT,212.38,301.77,59.996,1457745303,"201051344000458","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,336717.3,336717.3,21562,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457745343,250595.00
03/11/2016 20:15,2,0.000,ALERT,213.06,301.47,59.996,1457745303,"201051344000853","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,334341.6,334341.6,21185,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457745345,250596.00
03/11/2016 20:15,2,0.000,ALERT,212.61,299.97,59.991,1457745303,"201051344000685","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,341622.1,341622.1,25988,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457745347,250597.00
03/11/2016 20:15,2,0.000,ALERT,212.38,299.67,59.991,1457745303,"201051344000917","219011344069620",0.00,10.70,0,296.36,300.87,0.0,0.0,0.000,338881.0,338881.0,25986,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457745349,250598.00
03/11/2016 20:15,2,0.000,ALERT,212.38,299.97,59.986,1457745303,"201051344001145","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,343998.9,343998.9,25845,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457745351,250599.00
03/11/2016 20:15,2,0.000,ALERT,212.38,299.37,59.996,1457745303,"201051344000651","219011344069620",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,335816.8,335816.8,26214,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457745352,250600.00
03/11/2016 20:15,2,0.000,ALERT,211.48,299.67,60.023,1457745303,"274151322000088","219011344069620",0.00,10.70,0,296.66,300.27,0.0,0.0,0.000,591559.2,591559.2,14852,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457745354,250601.00
03/11/2016 20:15,2,0.000,ALERT,212.38,298.77,59.986,1457745303,"274151322000068","219011344069620",0.00,11.00,0,296.36,299.67,0.0,0.0,0.000,494223.4,494223.4,15880,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457745356,250602.00
03/11/2016 20:15,2,0.000,ALERT,211.93,299.97,59.981,1457745303,"201051344001135","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,332376.3,332376.3,26181,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457745358,250603.00
03/11/2016 20:15,2,0.000,ALERT,212.16,302.07,59.938,1457745303,"201051344000594","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,338966.4,338966.4,21594,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457745360,250604.00
03/11/2016 20:15,2,0.000,ALERT,212.16,299.67,59.986,1457745303,"201051344001203","219011344069620",0.00,9.70,0,297.26,302.98,0.0,0.0,0.000,338636.3,338636.3,26165,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457745361,250605.00
03/11/2016 20:15,2,0.000,ALERT,211.93,299.67,59.986,1457745303,"274151322000054","219011344069620",0.00,10.70,0,296.66,300.87,0.0,0.0,0.000,604398.6,604398.6,14880,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457745363,250606.00
03/11/2016 20:15,2,0.000,ALERT,212.61,301.47,59.981,1457745303,"201051344000867","219011344069620",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,327349.9,327349.9,21623,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457745365,250607.00
03/11/2016 20:15,2,0.000,ALERT,212.16,299.67,59.965,1457745303,"201051344001093","219011344069620",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,337403.7,337403.7,26043,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457745367,250608.00
03/11/2016 20:15,2,0.000,ALERT,212.38,301.77,59.986,1457745303,"201051344000900","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,342469.0,342469.0,21031,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457745369,250609.00
03/11/2016 20:15,2,0.000,ALERT,212.83,300.87,59.981,1457745303,"201051344000648","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,335868.7,335868.7,21302,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457745370,250610.00
03/11/2016 20:15,2,0.000,ALERT,212.38,302.07,59.981,1457745303,"201051344000569","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,343882.6,343882.6,20972,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457745372,250611.00
03/11/2016 20:15,2,0.000,ALERT,212.38,301.77,59.991,1457745303,"201051344000983","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,336341.3,336341.3,21419,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457745374,250612.00
03/11/2016 20:15,2,0.000,ALERT,212.61,301.47,59.986,1457745303,"201051344001158","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,332108.8,332108.8,21636,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457745376,250613.00
03/11/2016 20:15,2,0.000,ALERT,212.83,302.07,59.981,1457745303,"201051344000576","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,336922.4,336922.4,21092,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457745378,250614.00
03/11/2016 20:15,2,0.000,ALERT,211.93,298.17,59.996,1457745303,"274151322000087","219011344069620",0.00,11.00,0,296.06,299.97,0.0,0.0,0.000,579415.5,579415.5,14935,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457745379,250615.00
03/11/2016 20:30,2,0.000,ALERT,212.61,301.17,59.970,1457746203,"201051344000645","219011344069620",0.00,10.30,0,299.67,302.98,0.0,0.0,0.000,336765.0,336765.0,21245,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457746205,250616.00
