ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/11/2016 20:30,2,0.000,ALERT,211.48,299.37,59.933,1457746203,"274151322000085","219011344069620",0.00,10.30,0,297.26,300.57,0.0,0.0,0.000,607213.8,607213.8,14898,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457746207,250617.00
03/11/2016 20:30,2,0.000,ALERT,212.83,301.17,59.981,1457746203,"201051344000633","219011344069620",0.00,9.70,0,297.87,302.68,0.0,0.0,0.000,328349.3,328349.3,21658,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457746209,250618.00
03/11/2016 20:30,2,0.000,ALERT,212.16,301.17,60.002,1457746203,"201051344000469","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,329143.3,329143.3,21643,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457746211,250619.00
03/11/2016 20:30,2,0.000,ALERT,211.93,299.97,59.981,1457746203,"201051344000646","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,334082.7,334082.7,26180,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457746213,250620.00
03/11/2016 20:30,2,0.000,ALERT,211.25,299.37,59.965,1457746203,"274151322000052","219011344069620",0.00,10.30,0,296.96,301.17,0.0,0.0,0.000,615412.3,615412.3,15116,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457746214,250621.00
03/11/2016 20:30,2,0.000,ALERT,212.38,300.27,59.959,1457746203,"201051344000585","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,339379.1,339379.1,26186,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457746216,250622.00
03/11/2016 20:30,2,0.000,ALERT,212.16,300.57,59.986,1457746203,"201051344001230","219011344069620",0.00,9.30,0,298.47,301.77,0.0,0.0,0.000,337896.3,337896.3,25970,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457746218,250623.00
03/11/2016 20:30,2,0.000,ALERT,212.61,300.87,59.981,1457746203,"201051344000582","219011344069620",0.00,9.70,0,299.07,302.37,0.0,0.0,0.000,331526.4,331526.4,26161,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457746220,250624.00
03/11/2016 20:30,2,0.000,ALERT,211.70,299.97,59.975,1457746203,"201051344000955","219011344069620",0.00,10.00,0,298.17,301.77,0.0,0.0,0.000,342397.9,342397.9,26097,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457746221,250625.00
03/11/2016 20:30,2,0.000,ALERT,211.70,298.47,59.986,1457746203,"274151322000094","219011344069620",0.00,9.70,0,296.66,299.97,0.0,0.0,0.000,494135.6,494135.6,15707,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457746223,250626.00
03/11/2016 20:30,2,0.000,ALERT,212.38,302.07,59.986,1457746203,"201051344000579","219011344069620",0.00,10.30,0,300.27,303.58,0.0,0.0,0.000,343286.1,343286.1,1683,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457746225,250627.00
03/11/2016 20:30,2,0.000,ALERT,211.93,300.57,59.991,1457746203,"201051344000890","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,339734.8,339734.8,26117,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457746227,250628.00
03/11/2016 20:30,2,0.000,ALERT,212.38,299.97,59.986,1457746203,"201051344000438","219011344069620",0.00,9.30,0,298.47,301.77,0.0,0.0,0.000,341907.5,341907.5,26113,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457746229,250629.00
03/11/2016 20:30,2,0.000,ALERT,212.38,299.67,59.986,1457746203,"201051344000417","219011344069620",0.00,9.70,0,297.26,300.87,0.0,0.0,0.000,335608.3,335608.3,26268,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457746230,250630.00
03/11/2016 20:30,2,0.000,ALERT,211.48,299.07,59.986,1457746203,"274151322000083","219011344069620",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,609515.9,609515.9,15153,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457746232,250631.00
03/11/2016 20:30,2,0.000,ALERT,212.16,299.67,59.959,1457746203,"274151322000076","219011344069620",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,648633.8,648633.8,15157,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457746234,250632.00
03/11/2016 20:30,2,0.000,ALERT,212.38,302.37,59.996,1457746203,"201051344000868","219011344069620",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,328126.2,328126.2,21382,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457746236,250633.00
03/11/2016 20:30,2,0.000,ALERT,211.48,300.27,59.991,1457746203,"274151322000095","219011344069620",0.00,9.30,0,298.17,301.47,0.0,0.0,0.000,641859.2,641859.2,15042,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457746238,250634.00
03/11/2016 20:30,2,0.000,ALERT,212.16,301.47,59.996,1457746203,"201051344000988","219011344069620",0.00,10.30,0,297.26,303.28,0.0,0.0,0.000,326325.5,326325.5,21657,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457746239,250635.00
03/11/2016 20:30,2,0.000,ALERT,211.93,299.07,59.944,1457746203,"201051344001025","219011344069620",0.00,9.70,0,297.57,302.37,0.0,0.0,0.000,339390.2,339390.2,26173,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457746241,250636.00
03/11/2016 20:30,2,0.000,ALERT,212.16,301.77,59.944,1457746203,"201051344000458","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,336717.3,336717.3,21564,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457746243,250637.00
03/11/2016 20:30,2,0.000,ALERT,212.83,301.47,59.991,1457746203,"201051344000853","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,334341.6,334341.6,21187,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457746245,250638.00
03/11/2016 20:30,2,0.000,ALERT,212.61,299.67,60.002,1457746203,"201051344000685","219011344069620",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,341622.1,341622.1,25990,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457746247,250639.00
03/11/2016 20:30,2,0.000,ALERT,212.16,299.37,59.965,1457746203,"201051344000917","219011344069620",0.00,11.00,0,296.96,300.87,0.0,0.0,0.000,338881.0,338881.0,25988,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457746249,250640.00
03/11/2016 20:30,2,0.000,ALERT,212.38,300.27,59.986,1457746203,"201051344001145","219011344069620",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,343998.9,343998.9,25847,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457746251,250641.00
03/11/2016 20:30,2,0.000,ALERT,212.16,299.37,59.991,1457746203,"201051344000651","219011344069620",0.00,9.30,0,297.26,300.87,0.0,0.0,0.000,335816.8,335816.8,26216,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457746252,250642.00
03/11/2016 20:30,2,0.000,ALERT,211.03,298.47,60.002,1457746203,"274151322000088","219011344069620",0.00,10.70,0,296.96,300.57,0.0,0.0,0.000,591559.2,591559.2,14854,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457746254,250643.00
03/11/2016 20:30,2,0.000,ALERT,212.16,298.17,59.986,1457746203,"274151322000068","219011344069620",0.00,11.00,0,296.36,299.67,0.0,0.0,0.000,494223.4,494223.4,15882,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457746256,250644.00
03/11/2016 20:30,2,0.000,ALERT,211.70,299.67,59.991,1457746203,"201051344001135","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,332376.3,332376.3,26183,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457746258,250645.00
03/11/2016 20:30,2,0.000,ALERT,212.16,302.07,59.991,1457746203,"201051344000594","219011344069620",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,338966.4,338966.4,21596,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457746260,250646.00
03/11/2016 20:30,2,0.000,ALERT,212.38,299.67,59.986,1457746203,"201051344001203","219011344069620",0.00,10.00,0,297.87,302.98,0.0,0.0,0.000,338636.3,338636.3,26167,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457746261,250647.00
03/11/2016 20:30,2,0.000,ALERT,211.25,299.67,59.996,1457746203,"274151322000054","219011344069620",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,604398.6,604398.6,14882,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457746263,250648.00
03/11/2016 20:30,2,0.000,ALERT,212.61,301.47,59.996,1457746203,"201051344000867","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,327349.9,327349.9,21625,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457746265,250649.00
03/11/2016 20:30,2,0.000,ALERT,212.16,299.97,59.996,1457746203,"201051344001093","219011344069620",0.00,11.00,0,298.17,301.17,0.0,0.0,0.000,337403.7,337403.7,26045,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457746267,250650.00
03/11/2016 20:30,2,0.000,ALERT,212.38,301.77,60.002,1457746203,"201051344000900","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,342469.0,342469.0,21033,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457746269,250651.00
03/11/2016 20:30,2,0.000,ALERT,212.38,300.87,59.996,1457746203,"201051344000648","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,335868.7,335868.7,21304,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457746271,250652.00
03/11/2016 20:30,2,0.000,ALERT,212.38,302.07,60.002,1457746203,"201051344000569","219011344069620",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,343882.6,343882.6,20974,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457746273,250653.00
03/11/2016 20:30,2,0.000,ALERT,212.38,301.77,60.034,1457746203,"201051344000983","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,336341.3,336341.3,21421,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457746274,250654.00
03/11/2016 20:30,2,0.000,ALERT,212.16,301.17,60.002,1457746203,"201051344001158","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,332108.8,332108.8,21638,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457746276,250655.00
03/11/2016 20:30,2,0.000,ALERT,212.61,301.77,60.007,1457746203,"201051344000576","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,336922.4,336922.4,21094,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457746278,250656.00
03/11/2016 20:30,2,0.000,ALERT,211.48,298.47,60.007,1457746203,"274151322000087","219011344069620",0.00,11.00,0,296.36,299.97,0.0,0.0,0.000,579415.5,579415.5,14937,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457746280,250657.00
03/11/2016 20:45,2,0.000,ALERT,212.61,300.87,59.965,1457747103,"201051344000645","219011344069620",0.00,10.70,0,299.67,302.98,0.0,0.0,0.000,336765.0,336765.0,21247,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457747105,250658.00
03/11/2016 20:45,2,0.000,ALERT,211.70,298.77,59.991,1457747103,"274151322000085","219011344069620",0.00,10.30,0,297.57,300.57,0.0,0.0,0.000,607213.8,607213.8,14900,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457747107,250659.00
03/11/2016 20:45,2,0.000,ALERT,212.83,300.57,59.965,1457747103,"201051344000633","219011344069620",0.00,10.00,0,297.87,302.68,0.0,0.0,0.000,328349.3,328349.3,21660,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457747109,250660.00
03/11/2016 20:45,2,0.000,ALERT,212.16,300.57,59.949,1457747103,"201051344000469","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,329143.3,329143.3,21645,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457747111,250661.00
03/11/2016 20:45,2,0.000,ALERT,211.70,299.67,59.959,1457747103,"201051344000646","219011344069620",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,334082.7,334082.7,26182,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457747112,250662.00
03/11/2016 20:45,2,0.000,ALERT,211.48,298.77,60.002,1457747103,"274151322000052","219011344069620",0.00,10.30,0,297.26,300.87,0.0,0.0,0.000,615412.3,615412.3,15118,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457747114,250663.00
03/11/2016 20:45,2,0.000,ALERT,212.16,299.97,59.959,1457747103,"201051344000585","219011344069620",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,339379.1,339379.1,26188,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457747116,250664.00
03/11/2016 20:45,2,0.000,ALERT,211.93,300.27,59.959,1457747103,"201051344001230","219011344069620",0.00,10.00,0,298.17,301.77,0.0,0.0,0.000,337896.3,337896.3,25972,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457747118,250665.00
03/11/2016 20:45,2,0.000,ALERT,212.61,300.57,59.933,1457747103,"201051344000582","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,331526.4,331526.4,26163,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457747120,250666.00
03/11/2016 20:45,2,0.000,ALERT,211.48,299.67,59.970,1457747103,"201051344000955","219011344069620",0.00,10.30,0,297.87,301.47,0.0,0.0,0.000,342397.9,342397.9,26099,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457747122,250667.00
03/11/2016 20:45,2,0.000,ALERT,211.70,298.47,59.996,1457747103,"274151322000094","219011344069620",0.00,9.70,0,296.96,299.97,0.0,0.0,0.000,494135.6,494135.6,15709,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457747123,250668.00
03/11/2016 20:45,2,0.000,ALERT,212.16,301.47,59.970,1457747103,"201051344000579","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,343286.1,343286.1,1685,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457747125,250669.00
03/11/2016 20:45,2,0.000,ALERT,211.93,300.27,59.965,1457747103,"201051344000890","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,339734.8,339734.8,26119,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457747127,250670.00
03/11/2016 20:45,2,0.000,ALERT,212.38,299.97,59.965,1457747103,"201051344000438","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,341907.5,341907.5,26115,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457747129,250671.00
03/11/2016 20:45,2,0.000,ALERT,212.38,299.37,59.970,1457747103,"201051344000417","219011344069620",0.00,10.00,0,297.57,300.87,0.0,0.0,0.000,335608.3,335608.3,26270,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457747131,250672.00
03/11/2016 20:45,2,0.000,ALERT,211.70,299.37,59.965,1457747103,"274151322000083","219011344069620",0.00,10.00,0,297.87,300.87,0.0,0.0,0.000,609515.9,609515.9,15155,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457747133,250673.00
03/11/2016 20:45,2,0.000,ALERT,212.16,299.37,59.970,1457747103,"274151322000076","219011344069620",0.00,10.30,0,297.57,300.87,0.0,0.0,0.000,648633.8,648633.8,15159,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457747134,250674.00
03/11/2016 20:45,2,0.000,ALERT,212.16,301.77,60.002,1457747103,"201051344000868","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,328126.2,328126.2,21384,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457747136,250675.00
03/11/2016 20:45,2,0.000,ALERT,211.70,300.27,59.981,1457747103,"274151322000095","219011344069620",0.00,9.70,0,298.47,301.47,0.0,0.0,0.000,641859.2,641859.2,15044,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457747138,250676.00
03/11/2016 20:45,2,0.000,ALERT,212.16,300.87,59.944,1457747103,"201051344000988","219011344069620",0.00,10.30,0,296.96,302.98,0.0,0.0,0.000,326325.5,326325.5,21659,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457747140,250677.00
03/11/2016 20:45,2,0.000,ALERT,211.93,299.07,59.975,1457747103,"201051344001025","219011344069620",0.00,9.70,0,297.26,302.07,0.0,0.0,0.000,339390.2,339390.2,26175,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457747142,250678.00
03/11/2016 20:45,2,0.000,ALERT,212.16,301.47,59.991,1457747103,"201051344000458","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,336717.3,336717.3,21566,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457747144,250679.00
03/11/2016 20:45,2,0.000,ALERT,212.83,300.87,59.986,1457747103,"201051344000853","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,334341.6,334341.6,21189,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457747145,250680.00
03/11/2016 20:45,2,0.000,ALERT,212.61,299.97,59.981,1457747103,"201051344000685","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,341622.1,341622.1,25992,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457747147,250681.00
03/11/2016 20:45,2,0.000,ALERT,212.38,299.37,59.986,1457747103,"201051344000917","219011344069620",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,338881.0,338881.0,25990,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457747149,250682.00
03/11/2016 20:45,2,0.000,ALERT,212.61,300.27,59.986,1457747103,"201051344001145","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,343998.9,343998.9,25849,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457747151,250683.00
03/11/2016 20:45,2,0.000,ALERT,212.38,299.37,59.986,1457747103,"201051344000651","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,335816.8,335816.8,26218,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457747153,250684.00
03/11/2016 20:45,2,0.000,ALERT,211.25,299.97,60.028,1457747103,"274151322000088","219011344069620",0.00,10.70,0,297.26,300.57,0.0,0.0,0.000,591559.2,591559.2,14856,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457747155,250685.00
03/11/2016 20:45,2,0.000,ALERT,212.38,299.07,60.002,1457747103,"274151322000068","219011344069620",0.00,11.00,0,296.96,299.97,0.0,0.0,0.000,494223.4,494223.4,15884,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457747156,250686.00
03/11/2016 20:45,2,0.000,ALERT,211.93,299.97,60.012,1457747103,"201051344001135","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,332376.3,332376.3,26185,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457747158,250687.00
03/11/2016 20:45,2,0.000,ALERT,211.93,301.77,59.949,1457747103,"201051344000594","219011344069620",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,338966.4,338966.4,21598,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457747160,250688.00
03/11/2016 20:45,2,0.000,ALERT,212.38,299.97,59.996,1457747103,"201051344001203","219011344069620",0.00,10.30,0,297.87,303.28,0.0,0.0,0.000,338636.3,338636.3,26169,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457747162,250689.00
03/11/2016 20:45,2,0.000,ALERT,211.70,300.27,59.996,1457747103,"274151322000054","219011344069620",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,604398.6,604398.6,14884,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457747163,250690.00
03/11/2016 20:45,2,0.000,ALERT,212.61,301.17,59.996,1457747103,"201051344000867","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,327349.9,327349.9,21627,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457747165,250691.00
03/11/2016 20:45,2,0.000,ALERT,212.38,299.97,59.991,1457747103,"201051344001093","219011344069620",0.00,11.30,0,298.17,301.47,0.0,0.0,0.000,337403.7,337403.7,26047,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457747167,250692.00
03/11/2016 20:45,2,0.000,ALERT,212.16,300.87,59.981,1457747103,"201051344000900","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,342469.0,342469.0,21035,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457747169,250693.00
03/11/2016 20:45,2,0.000,ALERT,212.38,300.57,59.991,1457747103,"201051344000648","219011344069620",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,335868.7,335868.7,21306,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457747171,250694.00
03/11/2016 20:45,2,0.000,ALERT,212.38,301.77,59.991,1457747103,"201051344000569","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,343882.6,343882.6,20976,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457747172,250695.00
03/11/2016 20:45,2,0.000,ALERT,212.16,301.17,59.996,1457747103,"201051344000983","219011344069620",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,336341.3,336341.3,21423,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457747174,250696.00
03/11/2016 20:45,2,0.000,ALERT,212.38,300.87,60.012,1457747103,"201051344001158","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,332108.8,332108.8,21640,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457747176,250697.00
03/11/2016 20:45,2,0.000,ALERT,212.83,301.77,59.991,1457747103,"201051344000576","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,336922.4,336922.4,21096,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457747178,250698.00
03/11/2016 20:45,2,0.000,ALERT,211.93,299.37,59.949,1457747103,"274151322000087","219011344069620",0.00,11.00,0,296.66,300.27,0.0,0.0,0.000,579415.5,579415.5,14939,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457747180,250699.00
03/11/2016 21:00,2,0.000,ALERT,212.61,301.47,59.986,1457748003,"201051344000645","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,336765.0,336765.0,21249,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748005,250700.00
03/11/2016 21:00,2,0.000,ALERT,211.25,299.07,59.986,1457748003,"274151322000085","219011344069620",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,607213.8,607213.8,14902,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748007,250701.00
03/11/2016 21:00,2,0.000,ALERT,212.61,300.87,60.018,1457748003,"201051344000633","219011344069620",0.00,10.00,0,296.96,302.37,0.0,0.0,0.000,328349.3,328349.3,21662,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748009,250702.00
03/11/2016 21:00,2,0.000,ALERT,212.38,301.47,59.986,1457748003,"201051344000469","219011344069620",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,329143.3,329143.3,21647,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748011,250703.00
03/11/2016 21:00,2,0.000,ALERT,211.70,299.67,59.996,1457748003,"201051344000646","219011344069620",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,334082.7,334082.7,26184,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748013,250704.00
03/11/2016 21:00,2,0.000,ALERT,211.25,298.77,59.986,1457748003,"274151322000052","219011344069620",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,615412.3,615412.3,15120,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748015,250705.00
03/11/2016 21:00,2,0.000,ALERT,212.16,300.27,60.034,1457748003,"201051344000585","219011344069620",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,339379.1,339379.1,26190,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748016,250706.00
03/11/2016 21:00,2,0.000,ALERT,211.93,300.57,59.991,1457748003,"201051344001230","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,337896.3,337896.3,25974,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748018,250707.00
03/11/2016 21:00,2,0.000,ALERT,212.61,300.87,59.986,1457748003,"201051344000582","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,331526.4,331526.4,26165,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457748020,250708.00
03/11/2016 21:00,2,0.000,ALERT,211.48,299.67,59.986,1457748003,"201051344000955","219011344069620",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,342397.9,342397.9,26101,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457748022,250709.00
03/11/2016 21:00,2,0.000,ALERT,211.25,298.17,60.002,1457748003,"274151322000094","219011344069620",0.00,10.00,0,296.36,300.27,0.0,0.0,0.000,494135.6,494135.6,15711,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748024,250710.00
03/11/2016 21:00,2,0.000,ALERT,212.16,301.77,59.986,1457748003,"201051344000579","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,343286.1,343286.1,1687,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457748025,250711.00
03/11/2016 21:00,2,0.000,ALERT,211.93,299.97,59.986,1457748003,"201051344000890","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,339734.8,339734.8,26121,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748027,250712.00
03/11/2016 21:00,2,0.000,ALERT,212.16,299.67,59.991,1457748003,"201051344000438","219011344069620",0.00,10.00,0,298.47,302.07,0.0,0.0,0.000,341907.5,341907.5,26117,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457748029,250713.00
03/11/2016 21:00,2,0.000,ALERT,212.16,299.07,59.986,1457748003,"201051344000417","219011344069620",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,335608.3,335608.3,26272,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748031,250714.00
03/11/2016 21:00,2,0.000,ALERT,211.25,299.97,59.986,1457748003,"274151322000083","219011344069620",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,609515.9,609515.9,15157,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457748033,250715.00
03/11/2016 21:00,2,0.000,ALERT,211.93,299.37,59.981,1457748003,"274151322000076","219011344069620",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,648633.8,648633.8,15161,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748034,250716.00
03/11/2016 21:00,2,0.000,ALERT,211.93,301.47,59.991,1457748003,"201051344000868","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,328126.2,328126.2,21386,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748036,250717.00
03/11/2016 21:00,2,0.000,ALERT,211.48,300.27,59.986,1457748003,"274151322000095","219011344069620",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,641859.2,641859.2,15046,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748038,250718.00
03/11/2016 21:00,2,0.000,ALERT,211.93,301.17,59.996,1457748003,"201051344000988","219011344069620",0.00,10.70,0,296.66,302.37,0.0,0.0,0.000,326325.5,326325.5,21661,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748040,250719.00
03/11/2016 21:00,2,0.000,ALERT,211.93,299.37,59.986,1457748003,"201051344001025","219011344069620",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,339390.2,339390.2,26177,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748042,250720.00
03/11/2016 21:00,2,0.000,ALERT,211.93,301.17,59.996,1457748003,"201051344000458","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,336717.3,336717.3,21568,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748044,250721.00
03/11/2016 21:00,2,0.000,ALERT,212.61,301.17,59.996,1457748003,"201051344000853","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,334341.6,334341.6,21191,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748046,250722.00
03/11/2016 21:00,2,0.000,ALERT,212.38,299.97,59.986,1457748003,"201051344000685","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,341622.1,341622.1,25994,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457748047,250723.00
03/11/2016 21:00,2,0.000,ALERT,212.16,299.37,59.991,1457748003,"201051344000917","219011344069620",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,338881.0,338881.0,25992,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457748049,250724.00
03/11/2016 21:00,2,0.000,ALERT,212.16,300.27,59.954,1457748003,"201051344001145","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,343998.9,343998.9,25851,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748051,250725.00
03/11/2016 21:00,2,0.000,ALERT,212.16,299.37,59.996,1457748003,"201051344000651","219011344069620",0.00,10.00,0,297.57,301.17,0.0,0.0,0.000,335816.8,335816.8,26220,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457748053,250726.00
03/11/2016 21:00,2,0.000,ALERT,211.03,299.07,59.975,1457748003,"274151322000088","219011344069620",0.00,11.00,0,296.66,300.87,0.0,0.0,0.000,591559.2,591559.2,14858,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748055,250727.00
03/11/2016 21:00,2,0.000,ALERT,211.70,298.17,59.991,1457748003,"274151322000068","219011344069620",0.00,11.30,0,296.36,300.27,0.0,0.0,0.000,494223.4,494223.4,15886,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748057,250728.00
03/11/2016 21:00,2,0.000,ALERT,211.70,299.97,59.981,1457748003,"201051344001135","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,332376.3,332376.3,26187,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457748058,250729.00
03/11/2016 21:00,2,0.000,ALERT,211.93,301.77,59.944,1457748003,"201051344000594","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,338966.4,338966.4,21600,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748060,250730.00
03/11/2016 21:00,2,0.000,ALERT,211.93,299.67,59.991,1457748003,"201051344001203","219011344069620",0.00,10.30,0,297.87,302.98,0.0,0.0,0.000,338636.3,338636.3,26171,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748062,250731.00
03/11/2016 21:00,2,0.000,ALERT,211.03,299.37,59.938,1457748003,"274151322000054","219011344069620",0.00,11.30,0,296.66,301.47,0.0,0.0,0.000,604398.6,604398.6,14886,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748064,250732.00
03/11/2016 21:00,2,0.000,ALERT,212.38,301.17,59.981,1457748003,"201051344000867","219011344069620",0.00,11.00,0,298.47,303.28,0.0,0.0,0.000,327349.9,327349.9,21629,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748066,250733.00
03/11/2016 21:00,2,0.000,ALERT,212.16,299.97,59.975,1457748003,"201051344001093","219011344069620",0.00,11.30,0,298.17,301.47,0.0,0.0,0.000,337403.7,337403.7,26049,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748068,250734.00
03/11/2016 21:00,2,0.000,ALERT,211.93,301.17,59.991,1457748003,"201051344000900","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,342469.0,342469.0,21037,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748069,250735.00
03/11/2016 21:00,2,0.000,ALERT,212.16,300.27,59.986,1457748003,"201051344000648","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,335868.7,335868.7,21308,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748071,250736.00
03/11/2016 21:00,2,0.000,ALERT,212.16,301.77,59.991,1457748003,"201051344000569","219011344069620",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,343882.6,343882.6,20978,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748073,250737.00
03/11/2016 21:00,2,0.000,ALERT,212.16,301.47,59.981,1457748003,"201051344000983","219011344069620",0.00,10.70,0,299.67,302.98,0.0,0.0,0.000,336341.3,336341.3,21425,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457748075,250738.00
03/11/2016 21:00,2,0.000,ALERT,211.93,300.87,59.986,1457748003,"201051344001158","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,332108.8,332108.8,21642,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457748077,250739.00
03/11/2016 21:00,2,0.000,ALERT,212.61,301.77,59.975,1457748003,"201051344000576","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,336922.4,336922.4,21098,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457748079,250740.00
03/11/2016 21:00,2,0.000,ALERT,211.48,298.47,59.965,1457748003,"274151322000087","219011344069620",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,579415.5,579415.5,14941,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748080,250741.00
03/11/2016 21:15,2,0.000,ALERT,211.70,299.67,59.965,1457748903,"201051344000645","219011344069620",0.00,11.00,0,287.95,303.28,0.0,0.0,0.000,336765.0,336765.0,21251,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748905,250742.00
03/11/2016 21:15,2,0.000,ALERT,210.80,297.57,59.970,1457748903,"274151322000085","219011344069620",0.00,10.70,0,286.44,301.17,0.0,0.0,0.000,607213.8,607213.8,14904,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748907,250743.00
03/11/2016 21:15,2,0.000,ALERT,211.93,299.67,59.954,1457748903,"201051344000633","219011344069620",0.00,10.30,0,286.14,302.68,0.0,0.0,0.000,328349.3,328349.3,21664,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748908,250744.00
03/11/2016 21:15,2,0.000,ALERT,211.25,299.37,59.965,1457748903,"201051344000469","219011344069620",0.00,10.30,0,287.05,302.98,0.0,0.0,0.000,329143.3,329143.3,21649,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748910,250745.00
03/11/2016 21:15,2,0.000,ALERT,211.25,299.07,59.991,1457748903,"201051344000646","219011344069620",0.00,10.30,0,287.05,302.07,0.0,0.0,0.000,334082.7,334082.7,26186,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748912,250746.00
03/11/2016 21:15,2,0.000,ALERT,210.35,298.17,59.986,1457748903,"274151322000052","219011344069620",0.00,10.70,0,286.14,301.47,0.0,0.0,0.000,615412.3,615412.3,15122,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748914,250747.00
03/11/2016 21:15,2,0.000,ALERT,211.48,299.37,59.965,1457748903,"201051344000585","219011344069620",0.00,11.00,0,287.05,302.07,0.0,0.0,0.000,339379.1,339379.1,26192,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748916,250748.00
03/11/2016 21:15,2,0.000,ALERT,212.61,301.17,59.959,1457748903,"201051344001230","219011344069620",0.00,10.30,0,287.65,302.07,0.0,0.0,0.000,337896.3,337896.3,25976,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748918,250749.00
03/11/2016 21:15,2,0.000,ALERT,213.06,301.77,59.928,1457748903,"201051344000582","219011344069620",0.00,10.30,0,288.25,302.68,0.0,0.0,0.000,331526.4,331526.4,26167,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748919,250750.00
03/11/2016 21:15,2,0.000,ALERT,212.16,300.87,59.959,1457748903,"201051344000955","219011344069620",0.00,10.70,0,287.35,301.77,0.0,0.0,0.000,342397.9,342397.9,26103,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748921,250751.00
03/11/2016 21:15,2,0.000,ALERT,211.70,298.77,59.991,1457748903,"274151322000094","219011344069620",0.00,10.30,0,286.14,301.47,0.0,0.0,0.000,494135.6,494135.6,15713,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748923,250752.00
03/11/2016 21:15,2,0.000,ALERT,212.38,302.07,59.986,1457748903,"201051344000579","219011344069620",0.00,10.70,0,288.55,304.18,0.0,0.0,0.000,343286.1,343286.1,1689,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748925,250753.00
03/11/2016 21:15,2,0.000,ALERT,212.38,301.17,59.965,1457748903,"201051344000890","219011344069620",0.00,10.70,0,288.25,302.98,0.0,0.0,0.000,339734.8,339734.8,26123,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457748927,250754.00
03/11/2016 21:15,2,0.000,ALERT,212.61,300.87,59.991,1457748903,"201051344000438","219011344069620",0.00,10.00,0,287.65,302.37,0.0,0.0,0.000,341907.5,341907.5,26119,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748929,250755.00
03/11/2016 21:15,2,0.000,ALERT,212.61,299.97,59.959,1457748903,"201051344000417","219011344069620",0.00,10.30,0,287.05,301.47,0.0,0.0,0.000,335608.3,335608.3,26274,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748930,250756.00
03/11/2016 21:15,2,0.000,ALERT,211.93,299.97,59.959,1457748903,"274151322000083","219011344069620",0.00,10.30,0,286.74,302.98,0.0,0.0,0.000,609515.9,609515.9,15159,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457748932,250757.00
03/11/2016 21:15,2,0.000,ALERT,212.38,299.37,59.949,1457748903,"274151322000076","219011344069620",0.00,10.70,0,286.44,302.37,0.0,0.0,0.000,648633.8,648633.8,15163,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748934,250758.00
03/11/2016 21:15,2,0.000,ALERT,212.38,302.07,59.965,1457748903,"201051344000868","219011344069620",0.00,10.70,0,288.55,304.18,0.0,0.0,0.000,328126.2,328126.2,21388,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748936,250759.00
03/11/2016 21:15,2,0.000,ALERT,211.93,300.87,59.959,1457748903,"274151322000095","219011344069620",0.00,10.00,0,287.35,303.28,0.0,0.0,0.000,641859.2,641859.2,15048,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457748938,250760.00
03/11/2016 21:15,2,0.000,ALERT,212.38,301.47,59.965,1457748903,"201051344000988","219011344069620",0.00,10.70,0,285.54,303.28,0.0,0.0,0.000,326325.5,326325.5,21663,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748940,250761.00
