ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/11/2016 21:15,2,0.000,ALERT,212.16,299.97,59.965,1457748903,"201051344001025","219011344069620",0.00,10.00,0,286.74,302.68,0.0,0.0,0.000,339390.2,339390.2,26179,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748941,250762.00
03/11/2016 21:15,2,0.000,ALERT,212.38,301.77,59.965,1457748903,"201051344000458","219011344069620",0.00,11.30,0,288.25,304.18,0.0,0.0,0.000,336717.3,336717.3,21570,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748943,250763.00
03/11/2016 21:15,2,0.000,ALERT,213.06,301.47,59.965,1457748903,"201051344000853","219011344069620",0.00,10.30,0,287.95,303.58,0.0,0.0,0.000,334341.6,334341.6,21193,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748945,250764.00
03/11/2016 21:15,2,0.000,ALERT,212.83,300.87,59.981,1457748903,"201051344000685","219011344069620",0.00,10.30,0,287.35,302.07,0.0,0.0,0.000,341622.1,341622.1,25996,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748947,250765.00
03/11/2016 21:15,2,0.000,ALERT,212.61,300.27,59.970,1457748903,"201051344000917","219011344069620",0.00,11.30,0,286.14,301.47,0.0,0.0,0.000,338881.0,338881.0,25994,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457748948,250766.00
03/11/2016 21:15,2,0.000,ALERT,212.83,300.87,59.965,1457748903,"201051344001145","219011344069620",0.00,10.30,0,287.95,302.68,0.0,0.0,0.000,343998.9,343998.9,25853,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748950,250767.00
03/11/2016 21:15,2,0.000,ALERT,212.38,299.67,59.970,1457748903,"201051344000651","219011344069620",0.00,9.70,0,287.05,301.47,0.0,0.0,0.000,335816.8,335816.8,26222,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748952,250768.00
03/11/2016 21:15,2,0.000,ALERT,211.48,299.67,59.970,1457748903,"274151322000088","219011344069620",0.00,11.30,0,286.44,302.37,0.0,0.0,0.000,591559.2,591559.2,14860,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748954,250769.00
03/11/2016 21:15,2,0.000,ALERT,212.61,299.07,59.965,1457748903,"274151322000068","219011344069620",0.00,11.30,0,285.84,301.77,0.0,0.0,0.000,494223.4,494223.4,15888,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748956,250770.00
03/11/2016 21:15,2,0.000,ALERT,212.16,300.57,59.975,1457748903,"201051344001135","219011344069620",0.00,10.30,0,287.65,302.68,0.0,0.0,0.000,332376.3,332376.3,26189,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748958,250771.00
03/11/2016 21:15,2,0.000,ALERT,212.38,302.37,59.965,1457748903,"201051344000594","219011344069620",0.00,10.70,0,287.65,303.88,0.0,0.0,0.000,338966.4,338966.4,21602,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748960,250772.00
03/11/2016 21:15,2,0.000,ALERT,212.61,300.27,59.975,1457748903,"201051344001203","219011344069620",0.00,10.30,0,287.35,303.58,0.0,0.0,0.000,338636.3,338636.3,26173,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748961,250773.00
03/11/2016 21:15,2,0.000,ALERT,211.70,300.27,59.917,1457748903,"274151322000054","219011344069620",0.00,11.30,0,286.44,302.68,0.0,0.0,0.000,604398.6,604398.6,14888,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748963,250774.00
03/11/2016 21:15,2,0.000,ALERT,212.83,301.47,59.975,1457748903,"201051344000867","219011344069620",0.00,11.00,0,287.95,303.88,0.0,0.0,0.000,327349.9,327349.9,21631,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748965,250775.00
03/11/2016 21:15,2,0.000,ALERT,212.61,300.87,59.975,1457748903,"201051344001093","219011344069620",0.00,11.30,0,287.35,301.77,0.0,0.0,0.000,337403.7,337403.7,26051,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748967,250776.00
03/11/2016 21:15,2,0.000,ALERT,212.61,302.07,59.922,1457748903,"201051344000900","219011344069620",0.00,10.70,0,287.35,303.28,0.0,0.0,0.000,342469.0,342469.0,21039,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748969,250777.00
03/11/2016 21:15,2,0.000,ALERT,212.83,301.17,59.975,1457748903,"201051344000648","219011344069620",0.00,10.00,0,287.35,303.28,0.0,0.0,0.000,335868.7,335868.7,21310,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748970,250778.00
03/11/2016 21:15,2,0.000,ALERT,212.61,302.37,59.933,1457748903,"201051344000569","219011344069620",0.00,10.70,0,288.55,304.18,0.0,0.0,0.000,343882.6,343882.6,20980,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748972,250779.00
03/11/2016 21:15,2,0.000,ALERT,212.61,302.07,59.975,1457748903,"201051344000983","219011344069620",0.00,10.70,0,288.25,303.88,0.0,0.0,0.000,336341.3,336341.3,21427,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748974,250780.00
03/11/2016 21:15,2,0.000,ALERT,212.61,301.47,59.975,1457748903,"201051344001158","219011344069620",0.00,10.00,0,287.35,302.98,0.0,0.0,0.000,332108.8,332108.8,21644,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748976,250781.00
03/11/2016 21:15,2,0.000,ALERT,213.06,302.07,60.002,1457748903,"201051344000576","219011344069620",0.00,10.30,0,287.95,303.58,0.0,0.0,0.000,336922.4,336922.4,21100,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457748978,250782.00
03/11/2016 21:15,2,0.000,ALERT,211.93,298.77,59.965,1457748903,"274151322000087","219011344069620",0.00,11.30,0,285.54,301.77,0.0,0.0,0.000,579415.5,579415.5,14943,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457748980,250783.00
03/11/2016 21:30,2,0.000,ALERT,213.06,302.07,59.991,1457749803,"201051344000645","219011344069620",0.00,11.00,0,297.87,303.88,0.0,0.0,0.000,336765.0,336765.0,21253,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457749805,250784.00
03/11/2016 21:30,2,0.000,ALERT,212.16,300.27,59.986,1457749803,"274151322000085","219011344069620",0.00,10.70,0,296.36,302.07,0.0,0.0,0.000,607213.8,607213.8,14906,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457749807,250785.00
03/11/2016 21:30,2,0.000,ALERT,213.29,302.07,59.986,1457749803,"201051344000633","219011344069620",0.00,10.30,0,296.06,303.28,0.0,0.0,0.000,328349.3,328349.3,21666,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457749809,250786.00
03/11/2016 21:30,2,0.000,ALERT,212.83,302.37,60.002,1457749803,"201051344000469","219011344069620",0.00,10.00,0,296.66,303.28,0.0,0.0,0.000,329143.3,329143.3,21651,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457749811,250787.00
03/11/2016 21:30,2,0.000,ALERT,212.38,300.87,59.986,1457749803,"201051344000646","219011344069620",0.00,10.30,0,296.36,301.77,0.0,0.0,0.000,334082.7,334082.7,26188,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457749812,250788.00
03/11/2016 21:30,2,0.000,ALERT,212.16,300.27,60.002,1457749803,"274151322000052","219011344069620",0.00,10.70,0,296.06,302.98,0.0,0.0,0.000,615412.3,615412.3,15124,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457749814,250789.00
03/11/2016 21:30,2,0.000,ALERT,212.83,301.17,60.002,1457749803,"201051344000585","219011344069620",0.00,10.70,0,296.66,302.07,0.0,0.0,0.000,339379.1,339379.1,26194,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457749816,250790.00
03/11/2016 21:30,2,0.000,ALERT,212.61,300.87,59.986,1457749803,"201051344001230","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,337896.3,337896.3,25978,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457749818,250791.00
03/11/2016 21:30,2,0.000,ALERT,213.06,301.47,60.002,1457749803,"201051344000582","219011344069620",0.00,10.00,0,299.67,302.98,0.0,0.0,0.000,331526.4,331526.4,26169,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457749820,250792.00
03/11/2016 21:30,2,0.000,ALERT,212.16,300.57,59.996,1457749803,"201051344000955","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,342397.9,342397.9,26105,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457749822,250793.00
03/11/2016 21:30,2,0.000,ALERT,212.16,299.67,59.991,1457749803,"274151322000094","219011344069620",0.00,10.00,0,297.57,300.87,0.0,0.0,0.000,494135.6,494135.6,15715,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457749824,250794.00
03/11/2016 21:30,2,0.000,ALERT,212.61,302.98,59.996,1457749803,"201051344000579","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,343286.1,343286.1,1691,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457749825,250795.00
03/11/2016 21:30,2,0.000,ALERT,212.61,300.87,59.996,1457749803,"201051344000890","219011344069620",0.00,10.30,0,299.07,303.58,0.0,0.0,0.000,339734.8,339734.8,26125,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457749827,250796.00
03/11/2016 21:30,2,0.000,ALERT,212.83,300.87,60.002,1457749803,"201051344000438","219011344069620",0.00,10.00,0,299.07,302.37,0.0,0.0,0.000,341907.5,341907.5,26121,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457749829,250797.00
03/11/2016 21:30,2,0.000,ALERT,212.83,300.27,59.996,1457749803,"201051344000417","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,335608.3,335608.3,26276,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457749831,250798.00
03/11/2016 21:30,2,0.000,ALERT,212.38,300.87,59.991,1457749803,"274151322000083","219011344069620",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,609515.9,609515.9,15161,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457749833,250799.00
03/11/2016 21:30,2,0.000,ALERT,212.83,300.27,60.028,1457749803,"274151322000076","219011344069620",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,648633.8,648633.8,15165,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457749835,250800.00
03/11/2016 21:30,2,0.000,ALERT,212.83,303.28,60.007,1457749803,"201051344000868","219011344069620",0.00,10.70,0,300.57,304.48,0.0,0.0,0.000,328126.2,328126.2,21390,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457749836,250801.00
03/11/2016 21:30,2,0.000,ALERT,212.16,301.17,59.996,1457749803,"274151322000095","219011344069620",0.00,10.00,0,299.07,302.37,0.0,0.0,0.000,641859.2,641859.2,15050,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457749838,250802.00
03/11/2016 21:30,2,0.000,ALERT,212.38,302.07,60.007,1457749803,"201051344000988","219011344069620",0.00,10.70,0,297.26,303.58,0.0,0.0,0.000,326325.5,326325.5,21665,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457749840,250803.00
03/11/2016 21:30,2,0.000,ALERT,212.61,300.27,60.007,1457749803,"201051344001025","219011344069620",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,339390.2,339390.2,26181,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457749842,250804.00
03/11/2016 21:30,2,0.000,ALERT,212.61,302.37,59.981,1457749803,"201051344000458","219011344069620",0.00,11.30,0,299.67,304.48,0.0,0.0,0.000,336717.3,336717.3,21572,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457749844,250805.00
03/11/2016 21:30,2,0.000,ALERT,213.29,302.07,60.018,1457749803,"201051344000853","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,334341.6,334341.6,21195,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457749846,250806.00
03/11/2016 21:30,2,0.000,ALERT,213.06,300.87,60.007,1457749803,"201051344000685","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,341622.1,341622.1,25998,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457749847,250807.00
03/11/2016 21:30,2,0.000,ALERT,212.83,300.57,59.975,1457749803,"201051344000917","219011344069620",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,338881.0,338881.0,25996,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457749849,250808.00
03/11/2016 21:30,2,0.000,ALERT,212.83,301.17,59.970,1457749803,"201051344001145","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,343998.9,343998.9,25855,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457749851,250809.00
03/11/2016 21:30,2,0.000,ALERT,212.83,300.27,60.002,1457749803,"201051344000651","219011344069620",0.00,9.70,0,298.17,301.77,0.0,0.0,0.000,335816.8,335816.8,26224,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457749853,250810.00
03/11/2016 21:30,2,0.000,ALERT,211.70,300.27,59.991,1457749803,"274151322000088","219011344069620",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,591559.2,591559.2,14862,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457749855,250811.00
03/11/2016 21:30,2,0.000,ALERT,212.83,299.37,60.002,1457749803,"274151322000068","219011344069620",0.00,11.30,0,297.57,300.57,0.0,0.0,0.000,494223.4,494223.4,15890,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457749857,250812.00
03/11/2016 21:30,2,0.000,ALERT,212.38,300.87,60.044,1457749803,"201051344001135","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,332376.3,332376.3,26191,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457749858,250813.00
03/11/2016 21:30,2,0.000,ALERT,212.61,302.98,59.965,1457749803,"201051344000594","219011344069620",0.00,10.30,0,299.67,304.18,0.0,0.0,0.000,338966.4,338966.4,21604,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457749860,250814.00
03/11/2016 21:30,2,0.000,ALERT,212.83,300.57,60.012,1457749803,"201051344001203","219011344069620",0.00,10.30,0,298.47,303.58,0.0,0.0,0.000,338636.3,338636.3,26175,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457749862,250815.00
03/11/2016 21:30,2,0.000,ALERT,211.93,299.97,59.996,1457749803,"274151322000054","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,604398.6,604398.6,14890,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457749864,250816.00
03/11/2016 21:30,2,0.000,ALERT,213.06,302.37,59.996,1457749803,"201051344000867","219011344069620",0.00,11.00,0,299.37,304.18,0.0,0.0,0.000,327349.9,327349.9,21633,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457749866,250817.00
03/11/2016 21:30,2,0.000,ALERT,212.83,301.17,60.012,1457749803,"201051344001093","219011344069620",0.00,11.30,0,298.47,302.07,0.0,0.0,0.000,337403.7,337403.7,26053,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457749867,250818.00
03/11/2016 21:30,2,0.000,ALERT,212.83,302.68,60.034,1457749803,"201051344000900","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,342469.0,342469.0,21041,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457749869,250819.00
03/11/2016 21:30,2,0.000,ALERT,213.06,302.07,60.002,1457749803,"201051344000648","219011344069620",0.00,10.00,0,299.37,303.88,0.0,0.0,0.000,335868.7,335868.7,21312,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457749871,250820.00
03/11/2016 21:30,2,0.000,ALERT,212.83,303.28,59.965,1457749803,"201051344000569","219011344069620",0.00,10.70,0,300.57,304.78,0.0,0.0,0.000,343882.6,343882.6,20982,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457749873,250821.00
03/11/2016 21:30,2,0.000,ALERT,212.83,302.68,59.996,1457749803,"201051344000983","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,336341.3,336341.3,21429,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457749875,250822.00
03/11/2016 21:30,2,0.000,ALERT,212.83,302.37,59.996,1457749803,"201051344001158","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,332108.8,332108.8,21646,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457749876,250823.00
03/11/2016 21:30,2,0.000,ALERT,213.29,302.98,59.986,1457749803,"201051344000576","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,336922.4,336922.4,21102,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457749878,250824.00
03/11/2016 21:30,2,0.000,ALERT,212.38,299.67,60.012,1457749803,"274151322000087","219011344069620",0.00,11.30,0,297.26,300.87,0.0,0.0,0.000,579415.5,579415.5,14945,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457749880,250825.00
03/11/2016 21:45,2,0.000,ALERT,213.06,302.07,59.970,1457750703,"201051344000645","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,336765.0,336765.0,21255,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457750705,250826.00
03/11/2016 21:45,2,0.000,ALERT,212.16,299.97,59.970,1457750703,"274151322000085","219011344069620",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,607213.8,607213.8,14908,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457750707,250827.00
03/11/2016 21:45,2,0.000,ALERT,213.29,302.07,59.975,1457750703,"201051344000633","219011344069620",0.00,10.30,0,298.77,303.58,0.0,0.0,0.000,328349.3,328349.3,21668,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457750709,250828.00
03/11/2016 21:45,2,0.000,ALERT,212.61,302.07,59.975,1457750703,"201051344000469","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,329143.3,329143.3,21653,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457750711,250829.00
03/11/2016 21:45,2,0.000,ALERT,212.38,300.87,59.954,1457750703,"201051344000646","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,334082.7,334082.7,26190,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457750712,250830.00
03/11/2016 21:45,2,0.000,ALERT,211.93,300.57,59.954,1457750703,"274151322000052","219011344069620",0.00,10.70,0,297.26,302.07,0.0,0.0,0.000,615412.3,615412.3,15126,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457750714,250831.00
03/11/2016 21:45,2,0.000,ALERT,212.83,301.47,59.970,1457750703,"201051344000585","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,339379.1,339379.1,26196,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457750716,250832.00
03/11/2016 21:45,2,0.000,ALERT,212.61,301.47,59.975,1457750703,"201051344001230","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,337896.3,337896.3,25980,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457750718,250833.00
03/11/2016 21:45,2,0.000,ALERT,213.06,302.07,59.970,1457750703,"201051344000582","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,331526.4,331526.4,26171,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457750720,250834.00
03/11/2016 21:45,2,0.000,ALERT,212.16,300.87,59.965,1457750703,"201051344000955","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,342397.9,342397.9,26107,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457750721,250835.00
03/11/2016 21:45,2,0.000,ALERT,211.93,299.67,59.970,1457750703,"274151322000094","219011344069620",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,494135.6,494135.6,15717,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457750723,250836.00
03/11/2016 21:45,2,0.000,ALERT,212.83,302.98,59.965,1457750703,"201051344000579","219011344069620",0.00,10.70,0,301.17,304.48,0.0,0.0,0.000,343286.1,343286.1,1693,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457750725,250837.00
03/11/2016 21:45,2,0.000,ALERT,212.38,301.47,59.970,1457750703,"201051344000890","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,339734.8,339734.8,26127,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457750727,250838.00
03/11/2016 21:45,2,0.000,ALERT,212.83,301.17,59.975,1457750703,"201051344000438","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,341907.5,341907.5,26123,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457750728,250839.00
03/11/2016 21:45,2,0.000,ALERT,212.83,300.57,59.970,1457750703,"201051344000417","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,335608.3,335608.3,26278,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457750730,250840.00
03/11/2016 21:45,2,0.000,ALERT,212.16,300.57,59.965,1457750703,"274151322000083","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,609515.9,609515.9,15163,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457750732,250841.00
03/11/2016 21:45,2,0.000,ALERT,212.61,299.97,59.970,1457750703,"274151322000076","219011344069620",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,648633.8,648633.8,15167,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457750734,250842.00
03/11/2016 21:45,2,0.000,ALERT,212.61,303.28,59.975,1457750703,"201051344000868","219011344069620",0.00,10.70,0,301.17,305.08,0.0,0.0,0.000,328126.2,328126.2,21392,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457750736,250843.00
03/11/2016 21:45,2,0.000,ALERT,211.93,301.17,59.965,1457750703,"274151322000095","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,641859.2,641859.2,15052,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457750738,250844.00
03/11/2016 21:45,2,0.000,ALERT,212.61,302.68,59.970,1457750703,"201051344000988","219011344069620",0.00,10.70,0,298.17,303.58,0.0,0.0,0.000,326325.5,326325.5,21667,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457750740,250845.00
03/11/2016 21:45,2,0.000,ALERT,212.38,300.27,59.970,1457750703,"201051344001025","219011344069620",0.00,10.00,0,298.47,302.98,0.0,0.0,0.000,339390.2,339390.2,26183,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457750741,250846.00
03/11/2016 21:45,2,0.000,ALERT,212.61,302.68,59.986,1457750703,"201051344000458","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,336717.3,336717.3,21574,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457750743,250847.00
03/11/2016 21:45,2,0.000,ALERT,213.29,302.37,59.975,1457750703,"201051344000853","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,334341.6,334341.6,21197,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457750745,250848.00
03/11/2016 21:45,2,0.000,ALERT,213.06,301.17,59.954,1457750703,"201051344000685","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,341622.1,341622.1,26000,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457750747,250849.00
03/11/2016 21:45,2,0.000,ALERT,212.83,300.87,59.970,1457750703,"201051344000917","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,338881.0,338881.0,25998,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457750749,250850.00
03/11/2016 21:45,2,0.000,ALERT,212.83,301.47,59.965,1457750703,"201051344001145","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,343998.9,343998.9,25857,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457750750,250851.00
03/11/2016 21:45,2,0.000,ALERT,212.61,300.27,59.965,1457750703,"201051344000651","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,335816.8,335816.8,26226,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457750752,250852.00
03/11/2016 21:45,2,0.000,ALERT,211.70,300.27,59.959,1457750703,"274151322000088","219011344069620",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,591559.2,591559.2,14864,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457750754,250853.00
03/11/2016 21:45,2,0.000,ALERT,212.61,299.37,59.970,1457750703,"274151322000068","219011344069620",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,494223.4,494223.4,15892,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457750756,250854.00
03/11/2016 21:45,2,0.000,ALERT,212.16,300.87,59.986,1457750703,"201051344001135","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,332376.3,332376.3,26193,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457750758,250855.00
03/11/2016 21:45,2,0.000,ALERT,212.16,302.98,59.975,1457750703,"201051344000594","219011344069620",0.00,10.30,0,300.27,304.48,0.0,0.0,0.000,338966.4,338966.4,21606,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457750760,250856.00
03/11/2016 21:45,2,0.000,ALERT,212.61,300.57,60.012,1457750703,"201051344001203","219011344069620",0.00,10.30,0,299.07,304.18,0.0,0.0,0.000,338636.3,338636.3,26177,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457750762,250857.00
03/11/2016 21:45,2,0.000,ALERT,211.93,300.27,60.034,1457750703,"274151322000054","219011344069620",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,604398.6,604398.6,14892,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457750763,250858.00
03/11/2016 21:45,2,0.000,ALERT,213.06,302.37,59.991,1457750703,"201051344000867","219011344069620",0.00,11.00,0,299.97,304.48,0.0,0.0,0.000,327349.9,327349.9,21635,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457750765,250859.00
03/11/2016 21:45,2,0.000,ALERT,212.61,300.87,59.975,1457750703,"201051344001093","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,337403.7,337403.7,26055,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457750767,250860.00
03/11/2016 21:45,2,0.000,ALERT,212.61,302.68,59.981,1457750703,"201051344000900","219011344069620",0.00,10.30,0,300.57,304.18,0.0,0.0,0.000,342469.0,342469.0,21043,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457750769,250861.00
03/11/2016 21:45,2,0.000,ALERT,212.83,301.77,59.986,1457750703,"201051344000648","219011344069620",0.00,10.00,0,299.97,304.48,0.0,0.0,0.000,335868.7,335868.7,21314,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457750771,250862.00
03/11/2016 21:45,2,0.000,ALERT,212.61,302.98,60.034,1457750703,"201051344000569","219011344069620",0.00,10.70,0,301.17,305.08,0.0,0.0,0.000,343882.6,343882.6,20984,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457750772,250863.00
03/11/2016 21:45,2,0.000,ALERT,212.83,302.98,59.986,1457750703,"201051344000983","219011344069620",0.00,10.70,0,300.87,304.78,0.0,0.0,0.000,336341.3,336341.3,21431,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457750774,250864.00
03/11/2016 21:45,2,0.000,ALERT,212.61,302.07,59.986,1457750703,"201051344001158","219011344069620",0.00,10.00,0,300.27,303.58,0.0,0.0,0.000,332108.8,332108.8,21648,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457750776,250865.00
03/11/2016 21:45,2,0.000,ALERT,213.29,303.28,60.039,1457750703,"201051344000576","219011344069620",0.00,10.30,0,300.87,304.48,0.0,0.0,0.000,336922.4,336922.4,21104,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457750778,250866.00
03/11/2016 21:45,2,0.000,ALERT,212.16,299.07,59.986,1457750703,"274151322000087","219011344069620",0.00,11.30,0,296.36,301.17,0.0,0.0,0.000,579415.5,579415.5,14947,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457750780,250867.00
03/11/2016 22:00,2,0.000,ALERT,213.51,303.28,60.023,1457751603,"201051344000645","219011344069620",0.00,10.70,0,300.57,304.48,0.0,0.0,0.000,336765.0,336765.0,21257,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457751605,250868.00
03/11/2016 22:00,2,0.000,ALERT,212.61,300.87,59.991,1457751603,"274151322000085","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,607213.8,607213.8,14910,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457751607,250869.00
03/11/2016 22:00,2,0.000,ALERT,213.74,303.28,60.034,1457751603,"201051344000633","219011344069620",0.00,10.00,0,298.47,304.18,0.0,0.0,0.000,328349.3,328349.3,21670,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457751609,250870.00
03/11/2016 22:00,2,0.000,ALERT,212.83,302.98,60.028,1457751603,"201051344000469","219011344069620",0.00,10.00,0,299.37,304.18,0.0,0.0,0.000,329143.3,329143.3,21655,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457751611,250871.00
03/11/2016 22:00,2,0.000,ALERT,212.83,301.77,60.023,1457751603,"201051344000646","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,334082.7,334082.7,26192,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457751613,250872.00
03/11/2016 22:00,2,0.000,ALERT,212.16,300.87,59.975,1457751603,"274151322000052","219011344069620",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,615412.3,615412.3,15128,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457751614,250873.00
03/11/2016 22:00,2,0.000,ALERT,213.06,302.07,59.986,1457751603,"201051344000585","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,339379.1,339379.1,26198,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457751616,250874.00
03/11/2016 22:00,2,0.000,ALERT,213.06,302.07,59.991,1457751603,"201051344001230","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,337896.3,337896.3,25982,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457751618,250875.00
03/11/2016 22:00,2,0.000,ALERT,213.51,302.68,59.975,1457751603,"201051344000582","219011344069620",0.00,10.00,0,300.27,303.58,0.0,0.0,0.000,331526.4,331526.4,26173,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457751620,250876.00
03/11/2016 22:00,2,0.000,ALERT,212.61,301.77,59.981,1457751603,"201051344000955","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,342397.9,342397.9,26109,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457751622,250877.00
03/11/2016 22:00,2,0.000,ALERT,212.61,300.27,59.986,1457751603,"274151322000094","219011344069620",0.00,10.30,0,297.87,301.47,0.0,0.0,0.000,494135.6,494135.6,15719,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457751624,250878.00
03/11/2016 22:00,2,0.000,ALERT,213.06,304.18,59.959,1457751603,"201051344000579","219011344069620",0.00,10.70,0,301.47,305.38,0.0,0.0,0.000,343286.1,343286.1,1695,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457751625,250879.00
03/11/2016 22:00,2,0.000,ALERT,213.06,302.37,59.954,1457751603,"201051344000890","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,339734.8,339734.8,26129,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457751627,250880.00
03/11/2016 22:00,2,0.000,ALERT,213.29,302.07,59.991,1457751603,"201051344000438","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,341907.5,341907.5,26125,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457751629,250881.00
03/11/2016 22:00,2,0.000,ALERT,213.29,301.17,59.991,1457751603,"201051344000417","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,335608.3,335608.3,26280,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457751631,250882.00
03/11/2016 22:00,2,0.000,ALERT,212.61,300.87,60.012,1457751603,"274151322000083","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,609515.9,609515.9,15165,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457751633,250883.00
03/11/2016 22:00,2,0.000,ALERT,212.83,301.17,59.996,1457751603,"274151322000076","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,648633.8,648633.8,15169,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457751635,250884.00
03/11/2016 22:00,2,0.000,ALERT,213.06,304.18,60.007,1457751603,"201051344000868","219011344069620",0.00,10.30,0,301.17,305.38,0.0,0.0,0.000,328126.2,328126.2,21394,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457751637,250885.00
03/11/2016 22:00,2,0.000,ALERT,212.38,302.37,60.002,1457751603,"274151322000095","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,641859.2,641859.2,15054,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457751638,250886.00
03/11/2016 22:00,2,0.000,ALERT,212.83,303.28,59.996,1457751603,"201051344000988","219011344069620",0.00,10.70,0,298.47,304.48,0.0,0.0,0.000,326325.5,326325.5,21669,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457751640,250887.00
03/11/2016 22:00,2,0.000,ALERT,212.83,301.17,60.007,1457751603,"201051344001025","219011344069620",0.00,10.00,0,298.47,303.58,0.0,0.0,0.000,339390.2,339390.2,26185,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457751642,250888.00
03/11/2016 22:00,2,0.000,ALERT,213.06,303.88,60.007,1457751603,"201051344000458","219011344069620",0.00,11.30,0,300.87,305.68,0.0,0.0,0.000,336717.3,336717.3,21576,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457751644,250889.00
03/11/2016 22:00,2,0.000,ALERT,213.74,303.58,60.034,1457751603,"201051344000853","219011344069620",0.00,10.30,0,300.57,304.78,0.0,0.0,0.000,334341.6,334341.6,21199,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457751646,250890.00
03/11/2016 22:00,2,0.000,ALERT,213.29,301.77,60.023,1457751603,"201051344000685","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,341622.1,341622.1,26002,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457751647,250891.00
03/11/2016 22:00,2,0.000,ALERT,213.06,301.17,60.007,1457751603,"201051344000917","219011344069620",0.00,11.30,0,297.87,302.37,0.0,0.0,0.000,338881.0,338881.0,26000,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457751649,250892.00
03/11/2016 22:00,2,0.000,ALERT,213.29,302.07,60.034,1457751603,"201051344001145","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,343998.9,343998.9,25859,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457751651,250893.00
03/11/2016 22:00,2,0.000,ALERT,213.06,301.17,60.002,1457751603,"201051344000651","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,335816.8,335816.8,26228,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457751653,250894.00
03/11/2016 22:00,2,0.000,ALERT,212.16,300.87,59.991,1457751603,"274151322000088","219011344069620",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,591559.2,591559.2,14866,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457751655,250895.00
03/11/2016 22:00,2,0.000,ALERT,213.29,300.57,59.954,1457751603,"274151322000068","219011344069620",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,494223.4,494223.4,15894,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457751656,250896.00
03/11/2016 22:00,2,0.000,ALERT,212.61,301.77,59.991,1457751603,"201051344001135","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,332376.3,332376.3,26195,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457751658,250897.00
03/11/2016 22:00,2,0.000,ALERT,213.06,304.48,59.970,1457751603,"201051344000594","219011344069620",0.00,10.30,0,300.27,305.08,0.0,0.0,0.000,338966.4,338966.4,21608,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457751660,250898.00
03/11/2016 22:00,2,0.000,ALERT,213.06,301.17,59.996,1457751603,"201051344001203","219011344069620",0.00,10.30,0,298.77,304.48,0.0,0.0,0.000,338636.3,338636.3,26179,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457751662,250899.00
03/11/2016 22:00,2,0.000,ALERT,212.38,301.77,59.986,1457751603,"274151322000054","219011344069620",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,604398.6,604398.6,14894,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457751664,250900.00
03/11/2016 22:00,2,0.000,ALERT,213.51,303.58,59.986,1457751603,"201051344000867","219011344069620",0.00,11.00,0,299.67,305.38,0.0,0.0,0.000,327349.9,327349.9,21637,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457751665,250901.00
03/11/2016 22:00,2,0.000,ALERT,213.06,301.77,59.970,1457751603,"201051344001093","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,337403.7,337403.7,26057,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457751667,250902.00
03/11/2016 22:00,2,0.000,ALERT,213.06,303.88,59.986,1457751603,"201051344000900","219011344069620",0.00,10.30,0,299.97,304.78,0.0,0.0,0.000,342469.0,342469.0,21045,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457751669,250903.00
03/11/2016 22:00,2,0.000,ALERT,213.51,303.28,59.981,1457751603,"201051344000648","219011344069620",0.00,9.70,0,299.97,305.08,0.0,0.0,0.000,335868.7,335868.7,21316,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457751671,250904.00
03/11/2016 22:00,2,0.000,ALERT,213.06,304.18,59.938,1457751603,"201051344000569","219011344069620",0.00,10.70,0,301.47,305.68,0.0,0.0,0.000,343882.6,343882.6,20986,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457751673,250905.00
03/11/2016 22:00,2,0.000,ALERT,213.06,303.88,59.981,1457751603,"201051344000983","219011344069620",0.00,10.70,0,301.17,305.38,0.0,0.0,0.000,336341.3,336341.3,21433,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457751674,250906.00
