ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/11/2016 22:00,2,0.000,ALERT,213.29,303.58,59.981,1457751603,"201051344001158","219011344069620",0.00,10.00,0,299.97,304.48,0.0,0.0,0.000,332108.8,332108.8,21650,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457751676,250907.00
03/11/2016 22:00,2,0.000,ALERT,213.51,304.18,59.938,1457751603,"201051344000576","219011344069620",0.00,10.30,0,300.87,305.08,0.0,0.0,0.000,336922.4,336922.4,21106,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457751678,250908.00
03/11/2016 22:00,2,0.000,ALERT,212.61,300.27,59.975,1457751603,"274151322000087","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,579415.5,579415.5,14949,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457751680,250909.00
03/11/2016 22:15,2,0.000,ALERT,213.74,302.98,59.959,1457752503,"201051344000645","219011344069620",0.00,10.70,0,301.47,305.08,0.0,0.0,0.000,336765.0,336765.0,21259,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457752506,250910.00
03/11/2016 22:15,2,0.000,ALERT,212.38,300.87,59.949,1457752503,"274151322000085","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,607213.8,607213.8,14912,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457752507,250911.00
03/11/2016 22:15,2,0.000,ALERT,213.74,302.68,59.981,1457752503,"201051344000633","219011344069620",0.00,10.00,0,299.37,304.48,0.0,0.0,0.000,328349.3,328349.3,21672,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457752509,250912.00
03/11/2016 22:15,2,0.000,ALERT,213.29,302.98,59.922,1457752503,"201051344000469","219011344069620",0.00,10.00,0,300.27,304.48,0.0,0.0,0.000,329143.3,329143.3,21657,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457752511,250913.00
03/11/2016 22:15,2,0.000,ALERT,213.06,302.07,60.002,1457752503,"201051344000646","219011344069620",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,334082.7,334082.7,26194,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457752513,250914.00
03/11/2016 22:15,2,0.000,ALERT,212.16,301.17,59.991,1457752503,"274151322000052","219011344069620",0.00,10.70,0,298.47,302.98,0.0,0.0,0.000,615412.3,615412.3,15130,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457752514,250915.00
03/11/2016 22:15,2,0.000,ALERT,213.51,302.37,59.922,1457752503,"201051344000585","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,339379.1,339379.1,26200,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457752516,250916.00
03/11/2016 22:15,2,0.000,ALERT,213.29,302.37,59.986,1457752503,"201051344001230","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,337896.3,337896.3,25984,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457752518,250917.00
03/11/2016 22:15,2,0.000,ALERT,213.96,302.98,59.954,1457752503,"201051344000582","219011344069620",0.00,10.00,0,300.87,304.48,0.0,0.0,0.000,331526.4,331526.4,26175,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457752520,250918.00
03/11/2016 22:15,2,0.000,ALERT,212.83,302.07,59.938,1457752503,"201051344000955","219011344069620",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,342397.9,342397.9,26111,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457752522,250919.00
03/11/2016 22:15,2,0.000,ALERT,212.61,300.57,59.986,1457752503,"274151322000094","219011344069620",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,494135.6,494135.6,15721,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457752524,250920.00
03/11/2016 22:15,2,0.000,ALERT,213.29,303.88,59.981,1457752503,"201051344000579","219011344069620",0.00,10.70,0,302.07,305.98,0.0,0.0,0.000,343286.1,343286.1,1697,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457752525,250921.00
03/11/2016 22:15,2,0.000,ALERT,213.29,302.37,59.954,1457752503,"201051344000890","219011344069620",0.00,10.30,0,300.27,304.48,0.0,0.0,0.000,339734.8,339734.8,26131,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457752527,250922.00
03/11/2016 22:15,2,0.000,ALERT,213.51,302.07,59.949,1457752503,"201051344000438","219011344069620",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,341907.5,341907.5,26127,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457752529,250923.00
03/11/2016 22:15,2,0.000,ALERT,213.51,301.77,59.922,1457752503,"201051344000417","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,335608.3,335608.3,26282,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457752531,250924.00
03/11/2016 22:15,2,0.000,ALERT,212.38,300.87,59.970,1457752503,"274151322000083","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,609515.9,609515.9,15167,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457752533,250925.00
03/11/2016 22:15,2,0.000,ALERT,213.06,300.87,59.954,1457752503,"274151322000076","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,648633.8,648633.8,15171,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457752535,250926.00
03/11/2016 22:15,2,0.000,ALERT,213.29,303.58,59.959,1457752503,"201051344000868","219011344069620",0.00,10.30,0,302.07,305.68,0.0,0.0,0.000,328126.2,328126.2,21396,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457752537,250927.00
03/11/2016 22:15,2,0.000,ALERT,212.16,301.77,59.949,1457752503,"274151322000095","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,641859.2,641859.2,15056,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457752539,250928.00
03/11/2016 22:15,2,0.000,ALERT,213.06,302.98,59.959,1457752503,"201051344000988","219011344069620",0.00,10.30,0,299.07,305.08,0.0,0.0,0.000,326325.5,326325.5,21671,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457752540,250929.00
03/11/2016 22:15,2,0.000,ALERT,213.06,301.47,59.959,1457752503,"201051344001025","219011344069620",0.00,10.00,0,299.37,304.18,0.0,0.0,0.000,339390.2,339390.2,26187,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457752542,250930.00
03/11/2016 22:15,2,0.000,ALERT,213.06,302.98,59.959,1457752503,"201051344000458","219011344069620",0.00,11.30,0,302.07,305.98,0.0,0.0,0.000,336717.3,336717.3,21578,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457752545,250931.00
03/11/2016 22:15,2,0.000,ALERT,213.51,302.98,59.965,1457752503,"201051344000853","219011344069620",0.00,10.30,0,301.77,305.68,0.0,0.0,0.000,334341.6,334341.6,21201,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457752546,250932.00
03/11/2016 22:15,2,0.000,ALERT,213.74,302.07,59.959,1457752503,"201051344000685","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,341622.1,341622.1,26004,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457752548,250933.00
03/11/2016 22:15,2,0.000,ALERT,213.51,301.47,59.959,1457752503,"201051344000917","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,338881.0,338881.0,26002,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457752550,250934.00
03/11/2016 22:15,2,0.000,ALERT,213.51,302.37,59.959,1457752503,"201051344001145","219011344069620",0.00,10.30,0,299.97,304.18,0.0,0.0,0.000,343998.9,343998.9,25861,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457752552,250935.00
03/11/2016 22:15,2,0.000,ALERT,213.51,301.47,59.959,1457752503,"201051344000651","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,335816.8,335816.8,26230,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457752553,250936.00
03/11/2016 22:15,2,0.000,ALERT,211.93,300.87,59.959,1457752503,"274151322000088","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,591559.2,591559.2,14868,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457752555,250937.00
03/11/2016 22:15,2,0.000,ALERT,213.06,299.97,59.970,1457752503,"274151322000068","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,494223.4,494223.4,15896,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457752557,250938.00
03/11/2016 22:15,2,0.000,ALERT,213.06,302.07,59.965,1457752503,"201051344001135","219011344069620",0.00,10.30,0,299.97,304.18,0.0,0.0,0.000,332376.3,332376.3,26197,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457752559,250939.00
03/11/2016 22:15,2,0.000,ALERT,212.83,303.58,59.970,1457752503,"201051344000594","219011344069620",0.00,10.30,0,301.47,305.68,0.0,0.0,0.000,338966.4,338966.4,21610,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457752561,250940.00
03/11/2016 22:15,2,0.000,ALERT,213.29,301.77,59.970,1457752503,"201051344001203","219011344069620",0.00,10.30,0,299.67,305.38,0.0,0.0,0.000,338636.3,338636.3,26181,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457752562,250941.00
03/11/2016 22:15,2,0.000,ALERT,212.16,301.47,59.959,1457752503,"274151322000054","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,604398.6,604398.6,14896,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457752564,250942.00
03/11/2016 22:15,2,0.000,ALERT,213.51,302.98,59.944,1457752503,"201051344000867","219011344069620",0.00,11.00,0,301.47,305.68,0.0,0.0,0.000,327349.9,327349.9,21639,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457752566,250943.00
03/11/2016 22:15,2,0.000,ALERT,213.29,302.07,59.975,1457752503,"201051344001093","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,337403.7,337403.7,26059,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457752568,250944.00
03/11/2016 22:15,2,0.000,ALERT,213.06,303.28,59.975,1457752503,"201051344000900","219011344069620",0.00,10.30,0,301.47,305.08,0.0,0.0,0.000,342469.0,342469.0,21047,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457752570,250945.00
03/11/2016 22:15,2,0.000,ALERT,213.29,302.37,59.975,1457752503,"201051344000648","219011344069620",0.00,9.70,0,301.47,305.38,0.0,0.0,0.000,335868.7,335868.7,21318,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457752571,250946.00
03/11/2016 22:15,2,0.000,ALERT,213.29,303.58,59.928,1457752503,"201051344000569","219011344069620",0.00,10.70,0,302.37,306.28,0.0,0.0,0.000,343882.6,343882.6,20988,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457752573,250947.00
03/11/2016 22:15,2,0.000,ALERT,213.29,303.28,59.970,1457752503,"201051344000983","219011344069620",0.00,10.70,0,302.37,305.68,0.0,0.0,0.000,336341.3,336341.3,21435,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457752575,250948.00
03/11/2016 22:15,2,0.000,ALERT,213.29,302.98,59.954,1457752503,"201051344001158","219011344069620",0.00,9.70,0,301.17,304.78,0.0,0.0,0.000,332108.8,332108.8,21652,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457752577,250949.00
03/11/2016 22:15,2,0.000,ALERT,213.74,303.58,59.981,1457752503,"201051344000576","219011344069620",0.00,10.30,0,301.77,305.68,0.0,0.0,0.000,336922.4,336922.4,21108,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457752579,250950.00
03/11/2016 22:15,2,0.000,ALERT,212.38,300.27,59.975,1457752503,"274151322000087","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,579415.5,579415.5,14951,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457752581,250951.00
03/11/2016 22:30,2,0.000,ALERT,213.74,302.98,59.949,1457753405,"201051344000645","219011344069620",0.00,10.70,0,301.17,305.08,0.0,0.0,0.000,336765.0,336765.0,21261,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457753407,250952.00
03/11/2016 22:30,2,0.000,ALERT,212.83,300.87,59.981,1457753405,"274151322000085","219011344069620",0.00,10.70,0,299.37,302.68,0.0,0.0,0.000,607213.8,607213.8,14914,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457753408,250953.00
03/11/2016 22:30,2,0.000,ALERT,213.96,302.98,59.954,1457753405,"201051344000633","219011344069620",0.00,10.00,0,299.67,304.78,0.0,0.0,0.000,328349.3,328349.3,21674,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457753410,250954.00
03/11/2016 22:30,2,0.000,ALERT,213.51,303.28,59.944,1457753405,"201051344000469","219011344069620",0.00,10.00,0,300.27,304.78,0.0,0.0,0.000,329143.3,329143.3,21659,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457753412,250955.00
03/11/2016 22:30,2,0.000,ALERT,213.29,302.37,59.944,1457753405,"201051344000646","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,334082.7,334082.7,26196,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457753414,250956.00
03/11/2016 22:30,2,0.000,ALERT,212.61,301.47,59.944,1457753405,"274151322000052","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,615412.3,615412.3,15132,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457753415,250957.00
03/11/2016 22:30,2,0.000,ALERT,213.29,302.07,59.965,1457753405,"201051344000585","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,339379.1,339379.1,26202,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457753417,250958.00
03/11/2016 22:30,2,0.000,ALERT,213.29,302.37,59.991,1457753405,"201051344001230","219011344069620",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,337896.3,337896.3,25986,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457753419,250959.00
03/11/2016 22:30,2,0.000,ALERT,213.74,302.68,59.959,1457753405,"201051344000582","219011344069620",0.00,10.00,0,300.87,304.18,0.0,0.0,0.000,331526.4,331526.4,26177,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457753421,250960.00
03/11/2016 22:30,2,0.000,ALERT,212.83,301.77,59.986,1457753405,"201051344000955","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,342397.9,342397.9,26113,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457753423,250961.00
03/11/2016 22:30,2,0.000,ALERT,212.83,300.87,59.959,1457753405,"274151322000094","219011344069620",0.00,10.30,0,299.07,302.07,0.0,0.0,0.000,494135.6,494135.6,15723,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457753424,250962.00
03/11/2016 22:30,2,0.000,ALERT,213.51,304.18,59.959,1457753405,"201051344000579","219011344069620",0.00,10.30,0,301.47,305.98,0.0,0.0,0.000,343286.1,343286.1,1699,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457753426,250963.00
03/11/2016 22:30,2,0.000,ALERT,213.29,302.37,59.965,1457753405,"201051344000890","219011344069620",0.00,10.30,0,300.87,304.78,0.0,0.0,0.000,339734.8,339734.8,26133,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457753428,250964.00
03/11/2016 22:30,2,0.000,ALERT,213.51,302.07,59.959,1457753405,"201051344000438","219011344069620",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,341907.5,341907.5,26129,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457753430,250965.00
03/11/2016 22:30,2,0.000,ALERT,213.51,301.47,59.965,1457753405,"201051344000417","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,335608.3,335608.3,26284,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457753432,250966.00
03/11/2016 22:30,2,0.000,ALERT,212.83,301.47,59.949,1457753405,"274151322000083","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,609515.9,609515.9,15169,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457753433,250967.00
03/11/2016 22:30,2,0.000,ALERT,213.51,301.17,59.959,1457753405,"274151322000076","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,648633.8,648633.8,15173,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457753435,250968.00
03/11/2016 22:30,2,0.000,ALERT,213.51,304.18,59.965,1457753405,"201051344000868","219011344069620",0.00,10.30,0,301.77,305.98,0.0,0.0,0.000,328126.2,328126.2,21398,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457753437,250969.00
03/11/2016 22:30,2,0.000,ALERT,212.83,302.68,59.928,1457753405,"274151322000095","219011344069620",0.00,10.00,0,300.27,303.58,0.0,0.0,0.000,641859.2,641859.2,15058,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457753439,250970.00
03/11/2016 22:30,2,0.000,ALERT,213.06,303.28,59.959,1457753405,"201051344000988","219011344069620",0.00,10.70,0,298.77,304.78,0.0,0.0,0.000,326325.5,326325.5,21673,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457753441,250971.00
03/11/2016 22:30,2,0.000,ALERT,213.29,301.47,59.975,1457753405,"201051344001025","219011344069620",0.00,9.70,0,299.67,304.18,0.0,0.0,0.000,339390.2,339390.2,26189,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457753443,250972.00
03/11/2016 22:30,2,0.000,ALERT,213.29,303.58,59.933,1457753405,"201051344000458","219011344069620",0.00,11.00,0,301.17,305.98,0.0,0.0,0.000,336717.3,336717.3,21580,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457753445,250973.00
03/11/2016 22:30,2,0.000,ALERT,213.96,302.98,59.970,1457753405,"201051344000853","219011344069620",0.00,10.30,0,300.87,305.38,0.0,0.0,0.000,334341.6,334341.6,21203,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457753447,250974.00
03/11/2016 22:30,2,0.000,ALERT,213.74,302.07,59.975,1457753405,"201051344000685","219011344069620",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,341622.1,341622.1,26006,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457753448,250975.00
03/11/2016 22:30,2,0.000,ALERT,213.51,301.47,59.975,1457753405,"201051344000917","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,338881.0,338881.0,26004,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457753450,250976.00
03/11/2016 22:30,2,0.000,ALERT,213.51,302.37,59.970,1457753405,"201051344001145","219011344069620",0.00,10.00,0,300.57,304.48,0.0,0.0,0.000,343998.9,343998.9,25863,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457753452,250977.00
03/11/2016 22:30,2,0.000,ALERT,213.29,301.17,59.981,1457753405,"201051344000651","219011344069620",0.00,9.70,0,299.67,302.98,0.0,0.0,0.000,335816.8,335816.8,26232,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457753454,250978.00
03/11/2016 22:30,2,0.000,ALERT,212.38,301.17,59.965,1457753405,"274151322000088","219011344069620",0.00,11.00,0,299.37,302.68,0.0,0.0,0.000,591559.2,591559.2,14870,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457753455,250979.00
03/11/2016 22:30,2,0.000,ALERT,213.29,300.27,59.954,1457753405,"274151322000068","219011344069620",0.00,11.30,0,299.07,301.77,0.0,0.0,0.000,494223.4,494223.4,15898,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457753457,250980.00
03/11/2016 22:30,2,0.000,ALERT,213.06,302.07,59.986,1457753405,"201051344001135","219011344069620",0.00,10.30,0,300.27,304.48,0.0,0.0,0.000,332376.3,332376.3,26199,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457753459,250981.00
03/11/2016 22:30,2,0.000,ALERT,213.06,303.88,59.981,1457753405,"201051344000594","219011344069620",0.00,10.00,0,300.87,305.68,0.0,0.0,0.000,338966.4,338966.4,21612,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457753461,250982.00
03/11/2016 22:30,2,0.000,ALERT,213.29,301.77,60.028,1457753405,"201051344001203","219011344069620",0.00,10.30,0,299.97,305.08,0.0,0.0,0.000,338636.3,338636.3,26183,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457753463,250983.00
03/11/2016 22:30,2,0.000,ALERT,212.38,301.47,59.991,1457753405,"274151322000054","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,604398.6,604398.6,14898,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457753465,250984.00
03/11/2016 22:30,2,0.000,ALERT,213.51,302.98,59.996,1457753405,"201051344000867","219011344069620",0.00,10.70,0,300.57,305.68,0.0,0.0,0.000,327349.9,327349.9,21641,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457753467,250985.00
03/11/2016 22:30,2,0.000,ALERT,213.29,302.07,60.012,1457753405,"201051344001093","219011344069620",0.00,11.00,0,300.27,303.28,0.0,0.0,0.000,337403.7,337403.7,26061,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457753468,250986.00
03/11/2016 22:30,2,0.000,ALERT,213.29,303.28,59.970,1457753405,"201051344000900","219011344069620",0.00,10.30,0,300.87,305.08,0.0,0.0,0.000,342469.0,342469.0,21049,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457753470,250987.00
03/11/2016 22:30,2,0.000,ALERT,213.51,302.98,59.986,1457753405,"201051344000648","219011344069620",0.00,9.70,0,300.57,305.08,0.0,0.0,0.000,335868.7,335868.7,21320,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457753472,250988.00
03/11/2016 22:30,2,0.000,ALERT,213.51,304.18,59.991,1457753405,"201051344000569","219011344069620",0.00,10.70,0,301.77,305.98,0.0,0.0,0.000,343882.6,343882.6,20990,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457753474,250989.00
03/11/2016 22:30,2,0.000,ALERT,213.29,303.88,59.991,1457753405,"201051344000983","219011344069620",0.00,10.70,0,301.17,305.68,0.0,0.0,0.000,336341.3,336341.3,21437,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457753476,250990.00
03/11/2016 22:30,2,0.000,ALERT,213.51,303.58,59.991,1457753405,"201051344001158","219011344069620",0.00,9.70,0,300.57,304.78,0.0,0.0,0.000,332108.8,332108.8,21654,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457753478,250991.00
03/11/2016 22:30,2,0.000,ALERT,213.96,304.18,59.965,1457753405,"201051344000576","219011344069620",0.00,10.30,0,301.47,305.38,0.0,0.0,0.000,336922.4,336922.4,21110,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457753480,250992.00
03/11/2016 22:30,2,0.000,ALERT,212.83,300.87,59.975,1457753405,"274151322000087","219011344069620",0.00,11.30,0,298.77,302.07,0.0,0.0,0.000,579415.5,579415.5,14953,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457753481,250993.00
03/11/2016 22:45,2,0.000,ALERT,214.41,304.18,60.018,1457754303,"201051344000645","219011344069620",0.00,10.70,0,301.17,305.38,0.0,0.0,0.000,336765.0,336765.0,21263,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457754305,250994.00
03/11/2016 22:45,2,0.000,ALERT,213.29,302.37,59.996,1457754303,"274151322000085","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,607213.8,607213.8,14916,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457754307,250995.00
03/11/2016 22:45,2,0.000,ALERT,214.41,303.88,60.007,1457754303,"201051344000633","219011344069620",0.00,10.00,0,299.37,304.78,0.0,0.0,0.000,328349.3,328349.3,21676,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457754308,250996.00
03/11/2016 22:45,2,0.000,ALERT,213.96,303.88,59.981,1457754303,"201051344000469","219011344069620",0.00,10.00,0,300.57,305.08,0.0,0.0,0.000,329143.3,329143.3,21661,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457754310,250997.00
03/11/2016 22:45,2,0.000,ALERT,213.51,302.37,60.002,1457754303,"201051344000646","219011344069620",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,334082.7,334082.7,26198,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457754312,250998.00
03/11/2016 22:45,2,0.000,ALERT,213.29,302.98,60.007,1457754303,"274151322000052","219011344069620",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,615412.3,615412.3,15134,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457754314,250999.00
03/11/2016 22:45,2,0.000,ALERT,213.74,302.68,60.012,1457754303,"201051344000585","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,339379.1,339379.1,26204,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457754316,251000.00
03/11/2016 22:45,2,0.000,ALERT,213.74,302.68,60.012,1457754303,"201051344001230","219011344069620",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,337896.3,337896.3,25988,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457754317,251001.00
03/11/2016 22:45,2,0.000,ALERT,214.19,303.28,60.039,1457754303,"201051344000582","219011344069620",0.00,10.00,0,300.87,304.48,0.0,0.0,0.000,331526.4,331526.4,26179,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457754319,251002.00
03/11/2016 22:45,2,0.000,ALERT,213.29,302.37,60.018,1457754303,"201051344000955","219011344069620",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,342397.9,342397.9,26115,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457754321,251003.00
03/11/2016 22:45,2,0.000,ALERT,213.29,301.77,60.002,1457754303,"274151322000094","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,494135.6,494135.6,15725,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457754323,251004.00
03/11/2016 22:45,2,0.000,ALERT,213.96,304.78,60.007,1457754303,"201051344000579","219011344069620",0.00,10.30,0,302.07,305.98,0.0,0.0,0.000,343286.1,343286.1,1701,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457754324,251005.00
03/11/2016 22:45,2,0.000,ALERT,213.51,302.68,60.012,1457754303,"201051344000890","219011344069620",0.00,10.30,0,300.57,304.78,0.0,0.0,0.000,339734.8,339734.8,26135,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457754326,251006.00
03/11/2016 22:45,2,0.000,ALERT,213.74,302.68,60.007,1457754303,"201051344000438","219011344069620",0.00,10.00,0,300.27,304.18,0.0,0.0,0.000,341907.5,341907.5,26131,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457754328,251007.00
03/11/2016 22:45,2,0.000,ALERT,213.96,302.07,60.007,1457754303,"201051344000417","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,335608.3,335608.3,26286,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457754330,251008.00
03/11/2016 22:45,2,0.000,ALERT,213.51,302.37,60.002,1457754303,"274151322000083","219011344069620",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,609515.9,609515.9,15171,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457754332,251009.00
03/11/2016 22:45,2,0.000,ALERT,213.96,302.68,60.007,1457754303,"274151322000076","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,648633.8,648633.8,15175,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457754334,251010.00
03/11/2016 22:45,2,0.000,ALERT,213.74,304.78,60.002,1457754303,"201051344000868","219011344069620",0.00,10.30,0,302.07,306.28,0.0,0.0,0.000,328126.2,328126.2,21400,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457754336,251011.00
03/11/2016 22:45,2,0.000,ALERT,213.29,303.58,60.007,1457754303,"274151322000095","219011344069620",0.00,10.00,0,301.17,304.48,0.0,0.0,0.000,641859.2,641859.2,15060,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457754337,251012.00
03/11/2016 22:45,2,0.000,ALERT,213.74,304.18,59.981,1457754303,"201051344000988","219011344069620",0.00,10.70,0,299.07,305.08,0.0,0.0,0.000,326325.5,326325.5,21675,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457754339,251013.00
03/11/2016 22:45,2,0.000,ALERT,213.51,301.77,59.996,1457754303,"201051344001025","219011344069620",0.00,9.70,0,299.67,304.48,0.0,0.0,0.000,339390.2,339390.2,26191,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457754341,251014.00
03/11/2016 22:45,2,0.000,ALERT,213.74,304.18,60.007,1457754303,"201051344000458","219011344069620",0.00,11.00,0,301.77,306.28,0.0,0.0,0.000,336717.3,336717.3,21582,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457754343,251015.00
03/11/2016 22:45,2,0.000,ALERT,214.41,303.88,60.002,1457754303,"201051344000853","219011344069620",0.00,10.00,0,301.77,305.38,0.0,0.0,0.000,334341.6,334341.6,21205,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457754345,251016.00
03/11/2016 22:45,2,0.000,ALERT,214.19,302.68,59.996,1457754303,"201051344000685","219011344069620",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,341622.1,341622.1,26008,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457754347,251017.00
03/11/2016 22:45,2,0.000,ALERT,213.29,301.17,60.012,1457754303,"201051344000917","219011344069620",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,338881.0,338881.0,26006,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457754348,251018.00
03/11/2016 22:45,2,0.000,ALERT,213.29,301.47,60.028,1457754303,"201051344001145","219011344069620",0.00,10.30,0,300.57,304.48,0.0,0.0,0.000,343998.9,343998.9,25865,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457754350,251019.00
03/11/2016 22:45,2,0.000,ALERT,213.06,300.57,60.002,1457754303,"201051344000651","219011344069620",0.00,9.70,0,299.67,303.28,0.0,0.0,0.000,335816.8,335816.8,26234,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457754352,251020.00
03/11/2016 22:45,2,0.000,ALERT,212.16,301.17,59.991,1457754303,"274151322000088","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,591559.2,591559.2,14872,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457754354,251021.00
03/11/2016 22:45,2,0.000,ALERT,213.06,300.57,60.018,1457754303,"274151322000068","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,494223.4,494223.4,15900,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457754355,251022.00
03/11/2016 22:45,2,0.000,ALERT,212.61,301.47,59.991,1457754303,"201051344001135","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,332376.3,332376.3,26201,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457754357,251023.00
03/11/2016 22:45,2,0.000,ALERT,212.83,303.28,59.996,1457754303,"201051344000594","219011344069620",0.00,10.00,0,301.47,305.68,0.0,0.0,0.000,338966.4,338966.4,21614,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457754359,251024.00
03/11/2016 22:45,2,0.000,ALERT,213.06,301.17,60.002,1457754303,"201051344001203","219011344069620",0.00,10.30,0,299.97,305.68,0.0,0.0,0.000,338636.3,338636.3,26185,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457754361,251025.00
03/11/2016 22:45,2,0.000,ALERT,212.16,300.57,60.002,1457754303,"274151322000054","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,604398.6,604398.6,14900,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457754363,251026.00
03/11/2016 22:45,2,0.000,ALERT,213.29,302.68,59.965,1457754303,"201051344000867","219011344069620",0.00,11.00,0,301.17,305.68,0.0,0.0,0.000,327349.9,327349.9,21643,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457754364,251027.00
03/11/2016 22:45,2,0.000,ALERT,213.06,301.47,59.996,1457754303,"201051344001093","219011344069620",0.00,11.00,0,300.27,303.58,0.0,0.0,0.000,337403.7,337403.7,26063,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457754366,251028.00
03/11/2016 22:45,2,0.000,ALERT,212.83,302.68,60.002,1457754303,"201051344000900","219011344069620",0.00,10.30,0,301.17,305.38,0.0,0.0,0.000,342469.0,342469.0,21051,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457754368,251029.00
03/11/2016 22:45,2,0.000,ALERT,213.06,302.07,60.018,1457754303,"201051344000648","219011344069620",0.00,9.70,0,301.17,305.38,0.0,0.0,0.000,335868.7,335868.7,21322,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457754370,251030.00
03/11/2016 22:45,2,0.000,ALERT,213.06,303.28,59.996,1457754303,"201051344000569","219011344069620",0.00,10.30,0,302.37,306.28,0.0,0.0,0.000,343882.6,343882.6,20992,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457754372,251031.00
03/11/2016 22:45,2,0.000,ALERT,213.06,302.98,59.996,1457754303,"201051344000983","219011344069620",0.00,10.70,0,301.77,305.98,0.0,0.0,0.000,336341.3,336341.3,21439,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457754374,251032.00
03/11/2016 22:45,2,0.000,ALERT,213.06,302.68,59.986,1457754303,"201051344001158","219011344069620",0.00,9.70,0,301.17,305.08,0.0,0.0,0.000,332108.8,332108.8,21656,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457754375,251033.00
03/11/2016 22:45,2,0.000,ALERT,213.51,303.28,59.996,1457754303,"201051344000576","219011344069620",0.00,10.30,0,302.07,305.68,0.0,0.0,0.000,336922.4,336922.4,21112,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457754377,251034.00
03/11/2016 22:45,2,0.000,ALERT,212.38,300.27,59.991,1457754303,"274151322000087","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,579415.5,579415.5,14955,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457754379,251035.00
03/11/2016 23:00,2,0.000,ALERT,213.96,303.88,59.954,1457755203,"201051344000645","219011344069620",0.00,10.70,0,301.47,305.68,0.0,0.0,0.000,336765.0,336765.0,21265,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457755205,251036.00
03/11/2016 23:00,2,0.000,ALERT,213.06,301.77,59.938,1457755203,"274151322000085","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,607213.8,607213.8,14918,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457755207,251037.00
03/11/2016 23:00,2,0.000,ALERT,213.96,303.58,59.986,1457755203,"201051344000633","219011344069620",0.00,10.00,0,299.67,305.68,0.0,0.0,0.000,328349.3,328349.3,21678,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457755208,251038.00
03/11/2016 23:00,2,0.000,ALERT,213.51,303.58,59.981,1457755203,"201051344000469","219011344069620",0.00,10.00,0,300.57,305.38,0.0,0.0,0.000,329143.3,329143.3,21663,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457755210,251039.00
03/11/2016 23:00,2,0.000,ALERT,212.83,301.47,59.986,1457755203,"201051344000646","219011344069620",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,334082.7,334082.7,26200,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457755212,251040.00
03/11/2016 23:00,2,0.000,ALERT,212.83,302.37,59.991,1457755203,"274151322000052","219011344069620",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,615412.3,615412.3,15136,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457755214,251041.00
03/11/2016 23:00,2,0.000,ALERT,213.29,301.77,60.023,1457755203,"201051344000585","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,339379.1,339379.1,26206,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457755216,251042.00
03/11/2016 23:00,2,0.000,ALERT,213.06,301.77,59.986,1457755203,"201051344001230","219011344069620",0.00,10.30,0,300.57,304.18,0.0,0.0,0.000,337896.3,337896.3,25990,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457755217,251043.00
03/11/2016 23:00,2,0.000,ALERT,213.74,302.68,60.023,1457755203,"201051344000582","219011344069620",0.00,10.00,0,300.87,304.48,0.0,0.0,0.000,331526.4,331526.4,26181,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457755219,251044.00
03/11/2016 23:00,2,0.000,ALERT,212.83,301.77,59.996,1457755203,"201051344000955","219011344069620",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,342397.9,342397.9,26117,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457755221,251045.00
03/11/2016 23:00,2,0.000,ALERT,213.06,301.47,60.018,1457755203,"274151322000094","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,494135.6,494135.6,15727,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457755223,251046.00
03/11/2016 23:00,2,0.000,ALERT,213.51,304.48,59.991,1457755203,"201051344000579","219011344069620",0.00,10.30,0,302.07,306.58,0.0,0.0,0.000,343286.1,343286.1,1703,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457755225,251047.00
03/11/2016 23:00,2,0.000,ALERT,213.06,302.37,60.018,1457755203,"201051344000890","219011344069620",0.00,10.30,0,300.57,305.08,0.0,0.0,0.000,339734.8,339734.8,26137,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457755227,251048.00
03/11/2016 23:00,2,0.000,ALERT,213.51,301.77,59.991,1457755203,"201051344000438","219011344069620",0.00,10.00,0,300.27,304.48,0.0,0.0,0.000,341907.5,341907.5,26133,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457755228,251049.00
03/11/2016 23:00,2,0.000,ALERT,213.51,301.17,59.996,1457755203,"201051344000417","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,335608.3,335608.3,26288,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457755230,251050.00
03/11/2016 23:00,2,0.000,ALERT,213.06,302.07,59.991,1457755203,"274151322000083","219011344069620",0.00,10.30,0,299.97,304.48,0.0,0.0,0.000,609515.9,609515.9,15173,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457755232,251051.00
