ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/11/2016 23:00,2,0.000,ALERT,213.74,302.68,60.007,1457755203,"274151322000076","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,648633.8,648633.8,15177,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457755234,251052.00
03/11/2016 23:00,2,0.000,ALERT,213.51,304.78,60.018,1457755203,"201051344000868","219011344069620",0.00,10.30,0,302.37,306.58,0.0,0.0,0.000,328126.2,328126.2,21402,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457755236,251053.00
03/11/2016 23:00,2,0.000,ALERT,212.83,302.98,60.007,1457755203,"274151322000095","219011344069620",0.00,10.00,0,300.87,304.78,0.0,0.0,0.000,641859.2,641859.2,15062,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457755238,251054.00
03/11/2016 23:00,2,0.000,ALERT,213.29,303.88,59.991,1457755203,"201051344000988","219011344069620",0.00,10.30,0,299.07,305.68,0.0,0.0,0.000,326325.5,326325.5,21677,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457755240,251055.00
03/11/2016 23:00,2,0.000,ALERT,213.06,301.17,60.002,1457755203,"201051344001025","219011344069620",0.00,9.70,0,299.67,304.48,0.0,0.0,0.000,339390.2,339390.2,26193,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457755241,251056.00
03/11/2016 23:00,2,0.000,ALERT,213.29,303.88,60.002,1457755203,"201051344000458","219011344069620",0.00,11.30,0,301.77,306.28,0.0,0.0,0.000,336717.3,336717.3,21584,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457755243,251057.00
03/11/2016 23:00,2,0.000,ALERT,214.19,303.88,60.007,1457755203,"201051344000853","219011344069620",0.00,10.30,0,301.47,305.68,0.0,0.0,0.000,334341.6,334341.6,21207,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457755245,251058.00
03/11/2016 23:00,2,0.000,ALERT,213.51,301.77,59.996,1457755203,"201051344000685","219011344069620",0.00,10.30,0,299.67,304.18,0.0,0.0,0.000,341622.1,341622.1,26010,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457755247,251059.00
03/11/2016 23:00,2,0.000,ALERT,213.51,301.47,59.996,1457755203,"201051344000917","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,338881.0,338881.0,26008,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457755249,251060.00
03/11/2016 23:00,2,0.000,ALERT,213.51,302.07,59.996,1457755203,"201051344001145","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,343998.9,343998.9,25867,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457755251,251061.00
03/11/2016 23:00,2,0.000,ALERT,213.29,301.17,59.965,1457755203,"201051344000651","219011344069620",0.00,9.70,0,299.07,302.37,0.0,0.0,0.000,335816.8,335816.8,26236,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457755252,251062.00
03/11/2016 23:00,2,0.000,ALERT,212.83,301.77,59.991,1457755203,"274151322000088","219011344069620",0.00,11.00,0,299.67,302.98,0.0,0.0,0.000,591559.2,591559.2,14874,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457755254,251063.00
03/11/2016 23:00,2,0.000,ALERT,213.74,301.17,60.002,1457755203,"274151322000068","219011344069620",0.00,11.30,0,299.37,302.37,0.0,0.0,0.000,494223.4,494223.4,15902,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457755256,251064.00
03/11/2016 23:00,2,0.000,ALERT,213.06,301.77,59.991,1457755203,"201051344001135","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,332376.3,332376.3,26203,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457755258,251065.00
03/11/2016 23:00,2,0.000,ALERT,213.29,304.48,59.996,1457755203,"201051344000594","219011344069620",0.00,10.00,0,300.87,305.38,0.0,0.0,0.000,338966.4,338966.4,21616,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457755260,251066.00
03/11/2016 23:00,2,0.000,ALERT,213.51,301.77,59.991,1457755203,"201051344001203","219011344069620",0.00,10.30,0,299.67,304.78,0.0,0.0,0.000,338636.3,338636.3,26187,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457755262,251067.00
03/11/2016 23:00,2,0.000,ALERT,212.83,302.68,60.018,1457755203,"274151322000054","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,604398.6,604398.6,14902,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457755263,251068.00
03/11/2016 23:00,2,0.000,ALERT,213.74,303.88,59.996,1457755203,"201051344000867","219011344069620",0.00,10.70,0,300.27,305.68,0.0,0.0,0.000,327349.9,327349.9,21645,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457755265,251069.00
03/11/2016 23:00,2,0.000,ALERT,213.51,301.77,59.991,1457755203,"201051344001093","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,337403.7,337403.7,26065,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457755267,251070.00
03/11/2016 23:00,2,0.000,ALERT,213.51,304.18,60.023,1457755203,"201051344000900","219011344069620",0.00,10.30,0,300.57,305.08,0.0,0.0,0.000,342469.0,342469.0,21053,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457755269,251071.00
03/11/2016 23:00,2,0.000,ALERT,213.74,303.58,59.996,1457755203,"201051344000648","219011344069620",0.00,9.70,0,300.27,305.08,0.0,0.0,0.000,335868.7,335868.7,21324,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457755271,251072.00
03/11/2016 23:00,2,0.000,ALERT,213.51,304.48,59.986,1457755203,"201051344000569","219011344069620",0.00,10.70,0,301.47,305.98,0.0,0.0,0.000,343882.6,343882.6,20994,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457755272,251073.00
03/11/2016 23:00,2,0.000,ALERT,213.51,304.48,59.986,1457755203,"201051344000983","219011344069620",0.00,10.30,0,301.17,305.68,0.0,0.0,0.000,336341.3,336341.3,21441,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457755274,251074.00
03/11/2016 23:00,2,0.000,ALERT,213.51,303.88,59.959,1457755203,"201051344001158","219011344069620",0.00,9.70,0,300.27,304.78,0.0,0.0,0.000,332108.8,332108.8,21658,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457755276,251075.00
03/11/2016 23:00,2,0.000,ALERT,213.96,304.48,60.002,1457755203,"201051344000576","219011344069620",0.00,10.30,0,301.17,305.38,0.0,0.0,0.000,336922.4,336922.4,21114,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457755278,251076.00
03/11/2016 23:00,2,0.000,ALERT,213.29,302.07,59.996,1457755203,"274151322000087","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,579415.5,579415.5,14957,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457755280,251077.00
03/11/2016 23:15,2,0.000,ALERT,213.74,302.68,60.012,1457756103,"201051344000645","219011344069620",0.00,11.00,0,301.17,305.68,0.0,0.0,0.000,336765.0,336765.0,21267,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457756105,251078.00
03/11/2016 23:15,2,0.000,ALERT,212.83,301.47,59.970,1457756103,"274151322000085","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,607213.8,607213.8,14920,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457756107,251079.00
03/11/2016 23:15,2,0.000,ALERT,213.96,302.98,59.991,1457756103,"201051344000633","219011344069620",0.00,10.00,0,299.97,305.08,0.0,0.0,0.000,328349.3,328349.3,21680,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457756109,251080.00
03/11/2016 23:15,2,0.000,ALERT,213.29,302.68,59.975,1457756103,"201051344000469","219011344069620",0.00,10.00,0,300.87,305.38,0.0,0.0,0.000,329143.3,329143.3,21665,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457756111,251081.00
03/11/2016 23:15,2,0.000,ALERT,213.06,302.37,59.954,1457756103,"201051344000646","219011344069620",0.00,10.00,0,299.07,304.18,0.0,0.0,0.000,334082.7,334082.7,26202,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457756113,251082.00
03/11/2016 23:15,2,0.000,ALERT,212.38,300.87,59.975,1457756103,"274151322000052","219011344069620",0.00,10.70,0,299.97,305.08,0.0,0.0,0.000,615412.3,615412.3,15138,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457756115,251083.00
03/11/2016 23:15,2,0.000,ALERT,213.29,302.37,59.949,1457756103,"201051344000585","219011344069620",0.00,10.70,0,299.37,304.48,0.0,0.0,0.000,339379.1,339379.1,26208,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457756117,251084.00
03/11/2016 23:15,2,0.000,ALERT,213.06,302.68,59.981,1457756103,"201051344001230","219011344069620",0.00,10.30,0,299.97,304.78,0.0,0.0,0.000,337896.3,337896.3,25992,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457756118,251085.00
03/11/2016 23:15,2,0.000,ALERT,213.74,302.98,59.965,1457756103,"201051344000582","219011344069620",0.00,10.00,0,300.57,305.08,0.0,0.0,0.000,331526.4,331526.4,26183,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457756120,251086.00
03/11/2016 23:15,2,0.000,ALERT,213.06,302.37,59.981,1457756103,"201051344000955","219011344069620",0.00,10.30,0,299.67,304.18,0.0,0.0,0.000,342397.9,342397.9,26119,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457756122,251087.00
03/11/2016 23:15,2,0.000,ALERT,212.83,300.57,59.938,1457756103,"274151322000094","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,494135.6,494135.6,15729,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457756124,251088.00
03/11/2016 23:15,2,0.000,ALERT,213.29,303.28,59.975,1457756103,"201051344000579","219011344069620",0.00,10.30,0,301.77,306.28,0.0,0.0,0.000,343286.1,343286.1,1705,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457756126,251089.00
03/11/2016 23:15,2,0.000,ALERT,213.06,302.68,59.954,1457756103,"201051344000890","219011344069620",0.00,10.30,0,300.27,304.78,0.0,0.0,0.000,339734.8,339734.8,26139,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457756127,251090.00
03/11/2016 23:15,2,0.000,ALERT,213.51,302.37,59.944,1457756103,"201051344000438","219011344069620",0.00,10.00,0,299.97,304.18,0.0,0.0,0.000,341907.5,341907.5,26135,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457756129,251091.00
03/11/2016 23:15,2,0.000,ALERT,213.51,301.77,59.970,1457756103,"201051344000417","219011344069620",0.00,10.30,0,299.37,303.88,0.0,0.0,0.000,335608.3,335608.3,26290,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457756131,251092.00
03/11/2016 23:15,2,0.000,ALERT,212.83,301.17,59.975,1457756103,"274151322000083","219011344069620",0.00,10.30,0,300.27,305.08,0.0,0.0,0.000,609515.9,609515.9,15175,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457756133,251093.00
03/11/2016 23:15,2,0.000,ALERT,213.29,301.47,59.965,1457756103,"274151322000076","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,648633.8,648633.8,15179,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457756135,251094.00
03/11/2016 23:15,2,0.000,ALERT,213.29,303.58,60.023,1457756103,"201051344000868","219011344069620",0.00,10.70,0,302.07,306.28,0.0,0.0,0.000,328126.2,328126.2,21404,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457756137,251095.00
03/11/2016 23:15,2,0.000,ALERT,212.83,302.68,59.981,1457756103,"274151322000095","219011344069620",0.00,10.00,0,301.17,305.68,0.0,0.0,0.000,641859.2,641859.2,15064,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457756139,251096.00
03/11/2016 23:15,2,0.000,ALERT,213.29,302.68,59.944,1457756103,"201051344000988","219011344069620",0.00,10.70,0,299.37,305.08,0.0,0.0,0.000,326325.5,326325.5,21679,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457756140,251097.00
03/11/2016 23:15,2,0.000,ALERT,213.06,301.77,59.981,1457756103,"201051344001025","219011344069620",0.00,10.00,0,299.37,304.18,0.0,0.0,0.000,339390.2,339390.2,26195,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457756142,251098.00
03/11/2016 23:15,2,0.000,ALERT,213.29,302.98,59.970,1457756103,"201051344000458","219011344069620",0.00,11.30,0,301.47,306.28,0.0,0.0,0.000,336717.3,336717.3,21586,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457756144,251099.00
03/11/2016 23:15,2,0.000,ALERT,213.74,302.68,59.975,1457756103,"201051344000853","219011344069620",0.00,10.30,0,301.17,305.68,0.0,0.0,0.000,334341.6,334341.6,21209,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457756146,251100.00
03/11/2016 23:15,2,0.000,ALERT,213.51,302.37,59.981,1457756103,"201051344000685","219011344069620",0.00,10.30,0,299.97,304.18,0.0,0.0,0.000,341622.1,341622.1,26012,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457756148,251101.00
03/11/2016 23:15,2,0.000,ALERT,213.51,301.77,59.975,1457756103,"201051344000917","219011344069620",0.00,11.30,0,298.77,303.58,0.0,0.0,0.000,338881.0,338881.0,26010,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457756149,251102.00
03/11/2016 23:15,2,0.000,ALERT,213.51,302.68,59.949,1457756103,"201051344001145","219011344069620",0.00,10.30,0,299.97,304.48,0.0,0.0,0.000,343998.9,343998.9,25869,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457756151,251103.00
03/11/2016 23:15,2,0.000,ALERT,213.51,301.77,59.981,1457756103,"201051344000651","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,335816.8,335816.8,26238,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457756153,251104.00
03/11/2016 23:15,2,0.000,ALERT,212.38,301.17,60.002,1457756103,"274151322000088","219011344069620",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,591559.2,591559.2,14876,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457756155,251105.00
03/11/2016 23:15,2,0.000,ALERT,213.51,301.17,59.981,1457756103,"274151322000068","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,494223.4,494223.4,15904,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457756157,251106.00
03/11/2016 23:15,2,0.000,ALERT,213.06,302.37,59.996,1457756103,"201051344001135","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,332376.3,332376.3,26205,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457756158,251107.00
03/11/2016 23:15,2,0.000,ALERT,212.83,303.28,59.975,1457756103,"201051344000594","219011344069620",0.00,10.30,0,301.47,305.98,0.0,0.0,0.000,338966.4,338966.4,21618,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457756160,251108.00
03/11/2016 23:15,2,0.000,ALERT,213.29,301.77,59.981,1457756103,"201051344001203","219011344069620",0.00,10.30,0,299.97,305.08,0.0,0.0,0.000,338636.3,338636.3,26189,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457756162,251109.00
03/11/2016 23:15,2,0.000,ALERT,212.61,302.07,59.991,1457756103,"274151322000054","219011344069620",0.00,11.30,0,299.97,305.08,0.0,0.0,0.000,604398.6,604398.6,14904,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457756164,251110.00
03/11/2016 23:15,2,0.000,ALERT,213.51,302.37,60.002,1457756103,"201051344000867","219011344069620",0.00,11.00,0,301.17,305.98,0.0,0.0,0.000,327349.9,327349.9,21647,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457756166,251111.00
03/11/2016 23:15,2,0.000,ALERT,213.29,302.37,59.986,1457756103,"201051344001093","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,337403.7,337403.7,26067,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457756167,251112.00
03/11/2016 23:15,2,0.000,ALERT,213.06,302.68,59.991,1457756103,"201051344000900","219011344069620",0.00,10.30,0,301.47,305.68,0.0,0.0,0.000,342469.0,342469.0,21055,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457756169,251113.00
03/11/2016 23:15,2,0.000,ALERT,213.51,302.37,59.965,1457756103,"201051344000648","219011344069620",0.00,10.00,0,300.57,305.68,0.0,0.0,0.000,335868.7,335868.7,21326,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457756171,251114.00
03/11/2016 23:15,2,0.000,ALERT,213.06,303.28,59.975,1457756103,"201051344000569","219011344069620",0.00,10.70,0,301.77,306.58,0.0,0.0,0.000,343882.6,343882.6,20996,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457756173,251115.00
03/11/2016 23:15,2,0.000,ALERT,213.29,303.28,59.981,1457756103,"201051344000983","219011344069620",0.00,10.70,0,301.47,305.98,0.0,0.0,0.000,336341.3,336341.3,21443,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457756175,251116.00
03/11/2016 23:15,2,0.000,ALERT,213.29,302.68,59.965,1457756103,"201051344001158","219011344069620",0.00,9.70,0,300.57,305.38,0.0,0.0,0.000,332108.8,332108.8,21660,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457756176,251117.00
03/11/2016 23:15,2,0.000,ALERT,213.51,302.98,59.975,1457756103,"201051344000576","219011344069620",0.00,10.30,0,301.17,305.98,0.0,0.0,0.000,336922.4,336922.4,21116,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457756178,251118.00
03/11/2016 23:15,2,0.000,ALERT,212.83,301.47,59.933,1457756103,"274151322000087","219011344069620",0.00,11.30,0,299.37,304.18,0.0,0.0,0.000,579415.5,579415.5,14959,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457756180,251119.00
03/11/2016 23:30,2,0.000,ALERT,213.96,303.58,60.002,1457757003,"201051344000645","219011344069620",0.00,11.00,0,300.87,305.08,0.0,0.0,0.000,336765.0,336765.0,21269,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457757005,251120.00
03/11/2016 23:30,2,0.000,ALERT,213.06,301.77,60.023,1457757003,"274151322000085","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,607213.8,607213.8,14922,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757007,251121.00
03/11/2016 23:30,2,0.000,ALERT,213.96,302.98,60.002,1457757003,"201051344000633","219011344069620",0.00,10.30,0,299.07,304.48,0.0,0.0,0.000,328349.3,328349.3,21682,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757009,251122.00
03/11/2016 23:30,2,0.000,ALERT,213.29,302.98,60.007,1457757003,"201051344000469","219011344069620",0.00,10.30,0,299.97,304.48,0.0,0.0,0.000,329143.3,329143.3,21667,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757011,251123.00
03/11/2016 23:30,2,0.000,ALERT,213.29,302.37,60.039,1457757003,"201051344000646","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,334082.7,334082.7,26204,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457757013,251124.00
03/11/2016 23:30,2,0.000,ALERT,212.61,302.68,60.002,1457757003,"274151322000052","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,615412.3,615412.3,15140,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757014,251125.00
03/11/2016 23:30,2,0.000,ALERT,213.96,302.68,60.018,1457757003,"201051344000585","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,339379.1,339379.1,26210,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757016,251126.00
03/11/2016 23:30,2,0.000,ALERT,213.51,302.68,60.007,1457757003,"201051344001230","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,337896.3,337896.3,25994,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757018,251127.00
03/11/2016 23:30,2,0.000,ALERT,213.96,303.28,60.034,1457757003,"201051344000582","219011344069620",0.00,10.30,0,300.87,304.48,0.0,0.0,0.000,331526.4,331526.4,26185,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757020,251128.00
03/11/2016 23:30,2,0.000,ALERT,213.29,302.37,60.028,1457757003,"201051344000955","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,342397.9,342397.9,26121,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757021,251129.00
03/11/2016 23:30,2,0.000,ALERT,212.61,301.47,59.981,1457757003,"274151322000094","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,494135.6,494135.6,15731,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757023,251130.00
03/11/2016 23:30,2,0.000,ALERT,213.29,304.18,60.012,1457757003,"201051344000579","219011344069620",0.00,10.70,0,301.47,305.68,0.0,0.0,0.000,343286.1,343286.1,1707,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457757025,251131.00
03/11/2016 23:30,2,0.000,ALERT,213.51,302.68,60.039,1457757003,"201051344000890","219011344069620",0.00,10.70,0,300.57,304.78,0.0,0.0,0.000,339734.8,339734.8,26141,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757027,251132.00
03/11/2016 23:30,2,0.000,ALERT,213.74,302.37,60.028,1457757003,"201051344000438","219011344069620",0.00,10.30,0,300.57,304.18,0.0,0.0,0.000,341907.5,341907.5,26137,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757029,251133.00
03/11/2016 23:30,2,0.000,ALERT,213.96,302.07,60.002,1457757003,"201051344000417","219011344069620",0.00,10.30,0,299.97,303.28,0.0,0.0,0.000,335608.3,335608.3,26292,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757031,251134.00
03/11/2016 23:30,2,0.000,ALERT,212.83,301.77,60.028,1457757003,"274151322000083","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,609515.9,609515.9,15177,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757033,251135.00
03/11/2016 23:30,2,0.000,ALERT,213.51,302.68,60.007,1457757003,"274151322000076","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,648633.8,648633.8,15181,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457757035,251136.00
03/11/2016 23:30,2,0.000,ALERT,213.29,304.18,60.007,1457757003,"201051344000868","219011344069620",0.00,10.70,0,301.77,305.68,0.0,0.0,0.000,328126.2,328126.2,21406,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757037,251137.00
03/11/2016 23:30,2,0.000,ALERT,212.83,303.28,60.012,1457757003,"274151322000095","219011344069620",0.00,10.70,0,300.57,304.48,0.0,0.0,0.000,641859.2,641859.2,15066,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757039,251138.00
03/11/2016 23:30,2,0.000,ALERT,213.29,303.58,59.959,1457757003,"201051344000988","219011344069620",0.00,10.70,0,298.77,304.78,0.0,0.0,0.000,326325.5,326325.5,21681,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757040,251139.00
03/11/2016 23:30,2,0.000,ALERT,213.51,301.77,60.018,1457757003,"201051344001025","219011344069620",0.00,10.00,0,299.97,304.48,0.0,0.0,0.000,339390.2,339390.2,26197,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457757042,251140.00
03/11/2016 23:30,2,0.000,ALERT,213.29,303.58,60.012,1457757003,"201051344000458","219011344069620",0.00,11.30,0,301.17,305.68,0.0,0.0,0.000,336717.3,336717.3,21588,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457757044,251141.00
03/11/2016 23:30,2,0.000,ALERT,213.96,303.28,60.018,1457757003,"201051344000853","219011344069620",0.00,10.30,0,300.87,305.08,0.0,0.0,0.000,334341.6,334341.6,21211,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457757046,251142.00
03/11/2016 23:30,2,0.000,ALERT,214.19,302.68,60.018,1457757003,"201051344000685","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,341622.1,341622.1,26014,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457757048,251143.00
03/11/2016 23:30,2,0.000,ALERT,213.74,302.37,60.007,1457757003,"201051344000917","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,338881.0,338881.0,26012,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757049,251144.00
03/11/2016 23:30,2,0.000,ALERT,213.74,302.68,60.007,1457757003,"201051344001145","219011344069620",0.00,10.30,0,300.57,304.48,0.0,0.0,0.000,343998.9,343998.9,25871,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757051,251145.00
03/11/2016 23:30,2,0.000,ALERT,213.74,301.77,60.007,1457757003,"201051344000651","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,335816.8,335816.8,26240,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757053,251146.00
03/11/2016 23:30,2,0.000,ALERT,212.61,302.37,60.018,1457757003,"274151322000088","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,591559.2,591559.2,14878,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757055,251147.00
03/11/2016 23:30,2,0.000,ALERT,213.51,301.47,60.007,1457757003,"274151322000068","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,494223.4,494223.4,15906,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757056,251148.00
03/11/2016 23:30,2,0.000,ALERT,213.29,302.68,60.007,1457757003,"201051344001135","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,332376.3,332376.3,26207,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757058,251149.00
03/11/2016 23:30,2,0.000,ALERT,213.29,304.48,60.007,1457757003,"201051344000594","219011344069620",0.00,10.30,0,300.27,305.38,0.0,0.0,0.000,338966.4,338966.4,21620,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757060,251150.00
03/11/2016 23:30,2,0.000,ALERT,213.51,301.77,60.012,1457757003,"201051344001203","219011344069620",0.00,10.30,0,300.27,305.38,0.0,0.0,0.000,338636.3,338636.3,26191,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757062,251151.00
03/11/2016 23:30,2,0.000,ALERT,212.83,302.37,60.028,1457757003,"274151322000054","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,604398.6,604398.6,14906,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757064,251152.00
03/11/2016 23:30,2,0.000,ALERT,213.74,303.28,59.954,1457757003,"201051344000867","219011344069620",0.00,11.00,0,300.57,305.38,0.0,0.0,0.000,327349.9,327349.9,21649,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457757065,251153.00
03/11/2016 23:30,2,0.000,ALERT,213.51,302.07,59.986,1457757003,"201051344001093","219011344069620",0.00,11.30,0,300.27,303.58,0.0,0.0,0.000,337403.7,337403.7,26069,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757067,251154.00
03/11/2016 23:30,2,0.000,ALERT,213.29,303.58,60.039,1457757003,"201051344000900","219011344069620",0.00,10.70,0,300.27,304.78,0.0,0.0,0.000,342469.0,342469.0,21057,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457757069,251155.00
03/11/2016 23:30,2,0.000,ALERT,213.74,302.68,59.991,1457757003,"201051344000648","219011344069620",0.00,10.00,0,299.67,305.08,0.0,0.0,0.000,335868.7,335868.7,21328,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757071,251156.00
03/11/2016 23:30,2,0.000,ALERT,213.51,304.18,59.991,1457757003,"201051344000569","219011344069620",0.00,11.00,0,301.47,305.68,0.0,0.0,0.000,343882.6,343882.6,20998,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457757073,251157.00
03/11/2016 23:30,2,0.000,ALERT,213.29,303.58,60.002,1457757003,"201051344000983","219011344069620",0.00,10.70,0,301.17,305.38,0.0,0.0,0.000,336341.3,336341.3,21445,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757074,251158.00
03/11/2016 23:30,2,0.000,ALERT,213.29,303.28,59.996,1457757003,"201051344001158","219011344069620",0.00,10.00,0,300.27,304.48,0.0,0.0,0.000,332108.8,332108.8,21662,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457757076,251159.00
03/11/2016 23:30,2,0.000,ALERT,213.74,303.58,59.996,1457757003,"201051344000576","219011344069620",0.00,10.70,0,300.87,305.08,0.0,0.0,0.000,336922.4,336922.4,21118,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757078,251160.00
03/11/2016 23:30,2,0.000,ALERT,212.83,301.77,59.996,1457757003,"274151322000087","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,579415.5,579415.5,14961,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757080,251161.00
03/11/2016 23:45,2,0.000,ALERT,214.19,304.18,59.981,1457757903,"201051344000645","219011344069620",0.00,11.00,0,301.47,305.68,0.0,0.0,0.000,336765.0,336765.0,21271,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757905,251162.00
03/11/2016 23:45,2,0.000,ALERT,213.74,303.58,60.034,1457757903,"274151322000085","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,607213.8,607213.8,14924,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757907,251163.00
03/11/2016 23:45,2,0.000,ALERT,214.19,303.88,59.965,1457757903,"201051344000633","219011344069620",0.00,10.30,0,299.67,305.08,0.0,0.0,0.000,328349.3,328349.3,21684,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757908,251164.00
03/11/2016 23:45,2,0.000,ALERT,213.74,304.18,60.012,1457757903,"201051344000469","219011344069620",0.00,10.30,0,300.57,305.38,0.0,0.0,0.000,329143.3,329143.3,21669,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757910,251165.00
03/11/2016 23:45,2,0.000,ALERT,213.29,302.07,60.007,1457757903,"201051344000646","219011344069620",0.00,10.30,0,298.77,304.18,0.0,0.0,0.000,334082.7,334082.7,26206,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457757912,251166.00
03/11/2016 23:45,2,0.000,ALERT,213.06,302.98,60.007,1457757903,"274151322000052","219011344069620",0.00,11.00,0,300.27,304.78,0.0,0.0,0.000,615412.3,615412.3,15142,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457757914,251167.00
03/11/2016 23:45,2,0.000,ALERT,213.51,301.77,60.012,1457757903,"201051344000585","219011344069620",0.00,11.00,0,298.77,304.18,0.0,0.0,0.000,339379.1,339379.1,26212,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757916,251168.00
03/11/2016 23:45,2,0.000,ALERT,213.29,302.37,59.986,1457757903,"201051344001230","219011344069620",0.00,10.70,0,299.67,304.48,0.0,0.0,0.000,337896.3,337896.3,25996,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757918,251169.00
03/11/2016 23:45,2,0.000,ALERT,213.74,302.37,60.018,1457757903,"201051344000582","219011344069620",0.00,10.30,0,299.97,304.78,0.0,0.0,0.000,331526.4,331526.4,26187,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757919,251170.00
03/11/2016 23:45,2,0.000,ALERT,213.06,301.77,60.023,1457757903,"201051344000955","219011344069620",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,342397.9,342397.9,26123,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757921,251171.00
03/11/2016 23:45,2,0.000,ALERT,213.51,302.37,60.012,1457757903,"274151322000094","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,494135.6,494135.6,15733,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757923,251172.00
03/11/2016 23:45,2,0.000,ALERT,213.51,304.48,60.012,1457757903,"201051344000579","219011344069620",0.00,10.70,0,302.07,306.28,0.0,0.0,0.000,343286.1,343286.1,1709,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757925,251173.00
03/11/2016 23:45,2,0.000,ALERT,213.29,302.37,60.007,1457757903,"201051344000890","219011344069620",0.00,10.70,0,299.67,305.38,0.0,0.0,0.000,339734.8,339734.8,26143,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757927,251174.00
03/11/2016 23:45,2,0.000,ALERT,213.51,301.77,60.018,1457757903,"201051344000438","219011344069620",0.00,10.30,0,299.37,304.48,0.0,0.0,0.000,341907.5,341907.5,26139,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757928,251175.00
03/11/2016 23:45,2,0.000,ALERT,213.51,301.47,60.018,1457757903,"201051344000417","219011344069620",0.00,10.70,0,298.77,303.58,0.0,0.0,0.000,335608.3,335608.3,26294,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457757930,251176.00
03/11/2016 23:45,2,0.000,ALERT,213.29,302.98,60.002,1457757903,"274151322000083","219011344069620",0.00,11.00,0,300.57,304.78,0.0,0.0,0.000,609515.9,609515.9,15179,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457757932,251177.00
03/11/2016 23:45,2,0.000,ALERT,213.96,302.68,59.991,1457757903,"274151322000076","219011344069620",0.00,11.00,0,300.57,304.78,0.0,0.0,0.000,648633.8,648633.8,15183,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457757934,251178.00
03/11/2016 23:45,2,0.000,ALERT,213.74,305.08,59.996,1457757903,"201051344000868","219011344069620",0.00,10.70,0,302.07,306.58,0.0,0.0,0.000,328126.2,328126.2,21408,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457757935,251179.00
03/11/2016 23:45,2,0.000,ALERT,213.51,303.88,60.002,1457757903,"274151322000095","219011344069620",0.00,10.30,0,301.47,305.08,0.0,0.0,0.000,641859.2,641859.2,15068,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757937,251180.00
03/11/2016 23:45,2,0.000,ALERT,213.51,304.18,59.970,1457757903,"201051344000988","219011344069620",0.00,11.00,0,299.07,305.38,0.0,0.0,0.000,326325.5,326325.5,21683,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757939,251181.00
03/11/2016 23:45,2,0.000,ALERT,213.29,301.17,60.007,1457757903,"201051344001025","219011344069620",0.00,10.30,0,298.77,304.78,0.0,0.0,0.000,339390.2,339390.2,26199,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757941,251182.00
03/11/2016 23:45,2,0.000,ALERT,213.74,304.48,60.002,1457757903,"201051344000458","219011344069620",0.00,11.30,0,301.77,306.28,0.0,0.0,0.000,336717.3,336717.3,21590,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757943,251183.00
03/11/2016 23:45,2,0.000,ALERT,214.19,304.18,59.996,1457757903,"201051344000853","219011344069620",0.00,10.70,0,301.47,305.68,0.0,0.0,0.000,334341.6,334341.6,21213,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757945,251184.00
03/11/2016 23:45,2,0.000,ALERT,213.74,301.77,59.991,1457757903,"201051344000685","219011344069620",0.00,10.70,0,299.37,304.48,0.0,0.0,0.000,341622.1,341622.1,26016,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757947,251185.00
03/11/2016 23:45,2,0.000,ALERT,213.51,301.17,59.996,1457757903,"201051344000917","219011344069620",0.00,11.70,0,297.87,303.58,0.0,0.0,0.000,338881.0,338881.0,26014,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757949,251186.00
03/11/2016 23:45,2,0.000,ALERT,213.74,302.07,59.996,1457757903,"201051344001145","219011344069620",0.00,10.70,0,299.67,304.78,0.0,0.0,0.000,343998.9,343998.9,25873,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757950,251187.00
03/11/2016 23:45,2,0.000,ALERT,213.51,301.17,59.991,1457757903,"201051344000651","219011344069620",0.00,10.00,0,298.77,303.88,0.0,0.0,0.000,335816.8,335816.8,26242,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457757952,251188.00
03/11/2016 23:45,2,0.000,ALERT,213.06,302.68,59.991,1457757903,"274151322000088","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,591559.2,591559.2,14880,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757954,251189.00
03/11/2016 23:45,2,0.000,ALERT,213.96,302.07,59.986,1457757903,"274151322000068","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,494223.4,494223.4,15908,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757956,251190.00
03/11/2016 23:45,2,0.000,ALERT,212.83,301.47,59.986,1457757903,"201051344001135","219011344069620",0.00,10.70,0,299.37,304.78,0.0,0.0,0.000,332376.3,332376.3,26209,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757958,251191.00
03/11/2016 23:45,2,0.000,ALERT,213.29,304.78,59.996,1457757903,"201051344000594","219011344069620",0.00,10.30,0,301.47,305.98,0.0,0.0,0.000,338966.4,338966.4,21622,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457757960,251192.00
03/11/2016 23:45,2,0.000,ALERT,213.29,301.47,59.996,1457757903,"201051344001203","219011344069620",0.00,10.70,0,299.07,305.68,0.0,0.0,0.000,338636.3,338636.3,26193,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757961,251193.00
03/11/2016 23:45,2,0.000,ALERT,213.06,303.28,59.996,1457757903,"274151322000054","219011344069620",0.00,11.70,0,300.27,304.78,0.0,0.0,0.000,604398.6,604398.6,14908,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757963,251194.00
03/11/2016 23:45,2,0.000,ALERT,213.96,304.18,59.991,1457757903,"201051344000867","219011344069620",0.00,11.30,0,301.47,305.98,0.0,0.0,0.000,327349.9,327349.9,21651,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457757965,251195.00
03/11/2016 23:45,2,0.000,ALERT,213.29,301.47,59.996,1457757903,"201051344001093","219011344069620",0.00,11.30,0,299.07,303.88,0.0,0.0,0.000,337403.7,337403.7,26071,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757967,251196.00
03/11/2016 23:45,2,0.000,ALERT,213.74,304.48,59.996,1457757903,"201051344000900","219011344069620",0.00,10.70,0,301.17,305.68,0.0,0.0,0.000,342469.0,342469.0,21059,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757968,251197.00
03/11/2016 23:45,2,0.000,ALERT,214.19,303.88,59.991,1457757903,"201051344000648","219011344069620",0.00,10.00,0,301.17,305.68,0.0,0.0,0.000,335868.7,335868.7,21330,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757970,251198.00
03/11/2016 23:45,2,0.000,ALERT,213.96,304.78,59.996,1457757903,"201051344000569","219011344069620",0.00,11.00,0,302.37,306.58,0.0,0.0,0.000,343882.6,343882.6,21000,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1457757972,251199.00
03/11/2016 23:45,2,0.000,ALERT,213.96,304.48,59.959,1457757903,"201051344000983","219011344069620",0.00,11.00,0,301.77,305.98,0.0,0.0,0.000,336341.3,336341.3,21447,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757974,251200.00
03/11/2016 23:45,2,0.000,ALERT,213.74,304.18,59.996,1457757903,"201051344001158","219011344069620",0.00,10.00,0,300.87,305.38,0.0,0.0,0.000,332108.8,332108.8,21664,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757976,251201.00
03/11/2016 23:45,2,0.000,ALERT,214.41,305.08,60.002,1457757903,"201051344000576","219011344069620",0.00,10.70,0,301.47,305.68,0.0,0.0,0.000,336922.4,336922.4,21120,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757977,251202.00
03/11/2016 23:45,2,0.000,ALERT,213.51,302.07,59.991,1457757903,"274151322000087","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,579415.5,579415.5,14963,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1457757979,251203.00
